Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,199.656049681,17.2420295039,63.7640164936,0.0,43.513341876,52.539744,98.2658582416,93.4115982416,4.83426,0.02
 01/01  02:00:00,185.22198837,4.23548085796,62.4255362488,0.0,43.513341876,52.539744,66.7406426214,61.8863826214,4.83426,0.02
 01/01  03:00:00,205.396058852,5.29435107245,81.2760355936,0.0,43.513341876,52.539744,80.1669825474,75.3127225474,4.83426,0.02
 01/01  04:00:00,189.179178043,4.23548085796,66.3881244923,0.0,43.513341876,52.539744,61.2122236971,56.3579636971,4.83426,0.02
 01/01  05:00:00,207.196593353,5.29435107245,82.6660881367,0.0,43.513341876,52.539744,79.0440122347,74.1897522347,4.83426,0.02
 01/01  06:00:00,189.395144995,4.23548085796,66.2208554782,0.0,43.513341876,52.539744,69.9352651697,56.4882297978,4.83426,8.61277537197
 01/01  07:00:00,206.136546405,5.29435107245,81.6390652675,0.0,43.513341876,52.539744,80.9096127391,76.0553527391,4.83426,0.02
 01/01  08:00:00,181.528366543,4.23548085796,70.3538381332,0.0,43.513341876,52.539744,55.9945695021,51.1403095021,4.83426,0.02
 01/01  09:00:00,201.827425927,5.29435107245,94.9185594451,0.0,43.513341876,52.539744,61.314793607,56.460533607,4.83426,0.02
 01/01  10:00:00,174.594234933,4.23548085796,69.105560581,0.0,43.513341876,52.539744,57.0362627973,43.5816628972,4.83426,8.62033990015
 01/01  11:00:00,189.390923836,5.29435107245,82.5741460151,0.0,43.513341876,52.539744,62.6814253093,57.8271653093,4.83426,0.02
 01/01  12:00:00,171.982273291,4.23548085796,65.6696911633,0.0,43.513341876,52.539744,49.4452943509,44.5910343509,4.83426,0.02
 01/01  13:00:00,187.31338831,5.29435107245,80.5849813036,0.0,43.513341876,52.539744,78.9344484296,65.4798420908,4.83426,8.6203463388
 01/01  14:00:00,169.62001039,4.23548085796,64.2174565123,0.0,43.513341876,52.539744,57.067834323,52.213574323,4.83426,0.02
 01/01  15:00:00,186.309528195,5.29435107245,79.5082218341,0.0,43.513341876,52.539744,77.5064414876,72.6521814876,4.83426,0.02
 01/01  16:00:00,168.602375239,4.23548085796,63.2310640002,0.0,43.513341876,52.539744,67.4132226855,62.5589626855,4.83426,0.02
 01/01  17:00:00,198.841247832,10.2516656776,78.3459940994,0.0,43.513341876,52.539744,95.9562644865,91.1020044865,4.83426,0.02
 01/01  18:00:00,187.419865594,5.88791905967,62.6604527424,0.0,43.513341876,52.539744,85.9099556246,72.4628970112,4.83426,8.61279861333
 01/01  19:00:00,205.672371779,8.59922747588,77.855593393,0.0,43.513341876,52.539744,102.133297924,97.2790379237,4.83426,0.02
 01/01  20:00:00,190.84590523,9.1927954631,62.3471754734,0.0,43.513341876,52.539744,80.450367432,75.596107432,4.83426,0.02
 01/01  21:00:00,207.453345589,10.2516656776,77.5807296236,0.0,43.513341876,52.539744,105.417410576,100.563150576,4.83426,0.02
 01/01  22:00:00,195.094582267,13.8034450978,62.2203197533,0.0,43.513341876,52.539744,93.0919694991,88.2377094991,4.83426,0.02
 01/01  23:00:00,211.451594601,15.194273619,77.1399893914,0.0,43.513341876,52.539744,141.222614705,127.777329039,4.83426,8.61102566563
 01/01  24:00:00,182.795739308,11.3336117935,51.9778335793,0.0,43.513341876,52.539744,100.890482502,96.0362225018,4.83426,0.02
 01/02  01:00:00,204.531640403,17.6655775897,68.1604057196,0.0,43.513341876,52.539744,133.684380602,128.830120602,4.83426,0.02
 01/02  02:00:00,188.398097002,11.8337552531,58.1188640847,0.0,43.513341876,52.539744,100.890289142,96.0360291417,4.83426,0.02
 01/02  03:00:00,206.509257867,13.5418354173,74.2588369531,0.0,43.513341876,52.539744,129.052898039,115.598271993,4.83426,8.6203660457
 01/02  04:00:00,188.053688198,9.1927954631,60.4231364561,0.0,43.513341876,52.539744,86.2415824456,81.3873224456,4.83426,0.02
 01/02  05:00:00,211.559848641,16.8393584888,75.6000557327,0.0,43.513341876,52.539744,116.154842101,111.300582101,4.83426,0.02
 01/02  06:00:00,191.413811893,12.1613015607,60.4489136815,0.0,43.513341876,52.539744,103.987965664,90.5334955729,4.83426,8.62021009124
 01/02  07:00:00,196.151191212,73.4113172616,0.0,0.0,43.513341876,53.238744,2688.22057033,2683.36631033,4.83426,0.02
 01/02  08:00:00,360.994732466,73.4113172616,0.0,0.0,220.879908,53.238744,2103.75123037,2072.53329223,4.83426,26.3836781424
 01/02  09:00:00,446.569789216,73.4113172616,0.0,0.0,220.879908,145.652643033,1815.35986323,1752.52078646,36.25695,26.5821267761
 01/02  10:00:00,446.51761902,73.4113172616,0.0,0.0,220.879908,145.652643033,1746.52964419,1660.76854695,36.25695,49.5041472431
 01/02  11:00:00,452.465503463,73.4113172616,0.0,0.0,220.879908,151.653867033,1701.6994605,1604.20237076,48.3426,49.1544897348
 01/02  12:00:00,453.452509747,73.4113172616,0.0,0.0,220.879908,151.653867033,1582.40122262,1488.99748359,48.3426,45.0611390236
 01/02  13:00:00,452.387627127,73.4113172616,0.0,0.0,220.879908,151.653867033,1513.97432037,1411.37273745,48.3426,54.2589829172
 01/02  14:00:00,446.38955171,73.4113172616,0.0,0.0,220.879908,145.652643033,1443.5969728,1365.06186346,24.1713,54.3638093435
 01/02  15:00:00,446.372444384,73.4113172616,0.0,0.0,220.879908,145.652643033,1404.7475407,1326.77794849,24.1713,53.7982922059
 01/02  16:00:00,438.510065413,73.4113172616,0.0,0.0,220.879908,137.835547516,1361.69058705,1311.93425803,4.83426,44.9220690202
 01/02  17:00:00,442.4832095,73.4113172616,0.0,0.0,220.879908,133.019064,1324.04988175,1283.57759924,4.83426,35.6380225062
 01/02  18:00:00,371.710654799,73.4113172616,0.0,0.0,220.879908,53.238744,1461.30756082,1411.93911987,4.83426,44.5341809452
 01/02  19:00:00,371.720309388,73.4113172616,0.0,0.0,220.879908,53.238744,1466.7764722,1426.16452039,4.83426,35.7776918097
 01/02  20:00:00,372.122570815,73.4113172616,0.0,0.0,220.879908,53.238744,1453.21970511,1431.0123558,4.83426,17.3730893175
 01/02  21:00:00,372.10834371,73.4113172616,0.0,0.0,220.879908,53.238744,1494.44534937,1480.92675949,4.83426,8.6843298805
 01/02  22:00:00,146.261464646,1.51873499278,26.6979264688,0.0,43.513341876,52.539744,15.4608265008,1.94139656934,4.83426,8.68516993149
 01/02  23:00:00,139.945380399,1.44641427883,20.6913743475,0.0,43.513341876,52.539744,15.7978369946,2.31658128911,4.83426,8.64699570554
 01/02  24:00:00,164.044666807,3.08444914263,41.5867004707,0.0,43.513341876,52.539744,10.1576415744,5.30338157437,4.83426,0.02
 01/03  01:00:00,186.628645848,4.23548085796,63.7743153283,0.0,43.513341876,52.539744,19.2611962419,5.80662072035,4.83426,8.62031552151
 01/03  02:00:00,205.725556217,5.29435107245,81.575022332,0.0,43.513341876,52.539744,15.9282752244,11.0740152244,4.83426,0.02
 01/03  03:00:00,187.745486028,4.23548085796,64.964899102,0.0,43.513341876,52.539744,16.125056648,11.270796648,4.83426,0.02
 01/03  04:00:00,204.601196538,5.29435107245,80.4948985455,0.0,43.513341876,52.539744,34.4692160363,21.0146059094,4.83426,8.62035012695
 01/03  05:00:00,190.218170467,5.88791905967,63.6840679046,0.0,43.513341876,52.539744,26.788055406,21.933795406,4.83426,0.02
 01/03  06:00:00,208.012504029,8.59922747588,78.8376575408,0.0,43.513341876,52.539744,38.538499416,33.684239416,4.83426,0.02
 01/03  07:00:00,196.265799692,73.4113172616,0.0,0.0,43.513341876,53.238744,2373.21490303,2368.36064303,4.83426,0.02
 01/03  08:00:00,360.254807651,73.4113172616,0.0,0.0,220.879908,53.238744,1908.27217312,1877.0513524,4.83426,26.386560719
 01/03  09:00:00,446.383168921,73.4113172616,0.000984708005502,0.0,220.879908,145.652643033,1588.80958417,1517.10975604,36.25695,35.442878123
 01/03  10:00:00,446.411746247,73.4113172616,0.0017618628744,0.0,220.879908,145.652643033,1494.34086237,1413.26598034,36.25695,44.8179320312
 01/03  11:00:00,452.414523631,73.4113172616,0.00129664536541,0.0,220.879908,151.653867033,1478.11244327,1384.8923705,48.3426,44.8774727654
 01/03  12:00:00,453.433828371,73.4113172616,0.0,0.0,220.879908,151.653867033,1433.27594125,1330.85407103,48.3426,54.0792702168
 01/03  13:00:00,452.398529814,73.4113172616,0.0,0.0,220.879908,151.653867033,1416.39238163,1313.80320333,48.3426,54.246578305
 01/03  14:00:00,446.423006688,73.4113172616,0.0,0.0,220.879908,145.652643033,1408.55802876,1330.03230251,24.1713,54.3544262456
 01/03  15:00:00,446.403698555,73.4113172616,0.0,0.0,220.879908,145.652643033,1390.92083269,1321.90808599,24.1713,44.8414466948
 01/03  16:00:00,438.534065282,73.4113172616,0.0,0.0,220.879908,137.835547516,1316.18531758,1266.43146068,4.83426,44.919596902
 01/03  17:00:00,442.486225531,73.4113172616,0.0,0.0,220.879908,133.019064,1238.58436106,1189.2072671,4.83426,44.5428339594
 01/03  18:00:00,371.70879795,73.4113172616,0.0,0.0,220.879908,53.238744,1353.26009298,1312.7892506,4.83426,35.63658238
 01/03  19:00:00,371.718392684,73.4113172616,0.0,0.0,220.879908,53.238744,1377.2675156,1327.7098206,4.83426,44.7234349981
 01/03  20:00:00,371.690998081,73.4113172616,0.0,0.0,220.879908,53.238744,1345.94392451,1332.41258873,4.83426,8.69707578106
 01/03  21:00:00,371.691059561,73.4113172616,0.0,0.0,220.879908,53.238744,1361.29207448,1339.10799523,4.83426,17.3498192436
 01/03  22:00:00,146.638366309,1.44641427883,27.4126091738,0.0,43.513341876,52.539744,14.6439925151,1.12414617453,4.83426,8.68558634052
 01/03  23:00:00,148.867286132,1.80801784854,29.0670060089,0.0,43.513341876,52.539744,6.47967811552,1.62541811552,4.83426,0.02
 01/03  24:00:00,141.766510657,1.44641427883,21.3508704202,0.0,43.513341876,52.539744,15.2203222858,1.7504469294,4.83426,8.63561535637
 01/04  01:00:00,144.517153965,1.80801784854,24.704901895,0.0,43.513341876,52.539744,7.11627175893,2.26201175893,4.83426,0.02
 01/04  02:00:00,138.859964887,1.52136716646,19.4424386898,0.0,43.513341876,52.539744,15.9395799985,2.48485184045,4.83426,8.62046815808
 01/04  03:00:00,196.146192449,4.86786844875,72.4457626418,0.0,43.513341876,52.539744,9.77192957151,4.91766957151,4.83426,0.02
 01/04  04:00:00,191.05468179,4.23548085796,68.2065154404,0.0,43.513341876,52.539744,11.2861118453,6.43185184532,4.83426,0.02
 01/04  05:00:00,210.240403067,5.29435107245,85.6526277887,0.0,43.513341876,52.539744,16.7753351635,9.58573278654,4.83426,2.35534237693
 01/04  06:00:00,190.915503139,4.23548085796,67.7115075308,0.0,43.513341876,52.539744,24.0033177619,12.8853891056,4.83426,6.28366865638
 01/04  07:00:00,195.310764996,73.4113172616,0.0,0.0,43.513341876,53.238744,2224.31841429,2219.46415429,4.83426,0.02
 01/04  08:00:00,360.173906947,73.4113172616,0.0,0.0,220.879908,53.238744,1867.82609016,1836.60942583,4.83426,26.382404333
 01/04  09:00:00,446.367844131,73.4113172616,0.000922702898712,0.0,220.879908,145.652643033,1602.1867017,1530.48544729,36.25695,35.4443044077
 01/04  10:00:00,446.363144444,73.4113172616,0.00210839772928,0.0,220.879908,145.652643033,1454.38732731,1373.30786391,36.25695,44.8225133952
 01/04  11:00:00,452.349764279,73.4113172616,0.00127093260965,0.0,220.879908,151.653867033,1376.78322888,1283.55387372,48.3426,44.8867551589
 01/04  12:00:00,453.371493963,73.4132498873,0.0,0.0,220.879908,151.653867033,1323.31843135,1220.90296595,48.3426,54.072865397
 01/04  13:00:00,452.460693385,73.5377623333,0.0,0.0,220.879908,151.653867033,1269.19599394,1166.61363607,48.3426,54.2397578719
 01/04  14:00:00,446.642542679,73.6915325415,0.0,0.0,220.879908,145.652643033,1239.59225915,1161.0736488,24.1713,54.3473103533
 01/04  15:00:00,446.48389343,73.5527054645,0.0,0.0,220.879908,145.652643033,1257.28807223,1188.27544722,24.1713,44.8413250054
 01/04  16:00:00,438.51998623,73.4578389657,0.0,0.0,220.879908,137.835547516,1211.04876675,1161.28727287,4.83426,44.9272338779
 01/04  17:00:00,442.398622674,73.4113172616,0.0,0.0,220.879908,133.019064,1115.79304533,1066.41108325,4.83426,44.5477020818
 01/04  18:00:00,371.60143531,73.4113172616,0.0,0.0,220.879908,53.238744,1222.96951857,1182.49698209,4.83426,35.6382764818
 01/04  19:00:00,371.620408073,73.4113172616,0.0,0.0,220.879908,53.238744,1259.32647971,1209.76715104,4.83426,44.7250686683
 01/04  20:00:00,372.029870462,73.4113172616,0.0,0.0,220.879908,53.238744,1242.03458415,1228.50296702,4.83426,8.69735712453
 01/04  21:00:00,372.009231464,73.4113172616,0.0,0.0,220.879908,53.238744,1267.54935167,1254.03015314,4.83426,8.68493852511
 01/04  22:00:00,137.40356143,0.904008924271,18.5730164311,0.0,43.513341876,52.539744,22.4091347891,0.223231935813,4.83426,17.3516428533
 01/04  23:00:00,148.868877236,1.62721606369,29.281684376,0.0,43.513341876,52.539744,5.57433473727,0.720074737271,4.83426,0.02
 01/04  24:00:00,143.507391086,1.44641427883,23.0741951659,0.0,43.513341876,52.539744,14.3986488515,0.928582237187,4.83426,8.63580661434
 01/05  01:00:00,146.078091675,1.80801784854,26.2362398825,0.0,43.513341876,52.539744,6.56293329211,1.70867329211,4.83426,0.02
 01/05  02:00:00,146.143120603,1.91025318301,26.1838463109,0.0,43.513341876,52.539744,6.63366860846,1.77940860846,4.83426,0.02
 01/05  03:00:00,211.639309525,5.23668819989,87.344986668,0.0,43.513341876,52.539744,18.1612500639,4.70654895867,4.83426,8.62044110522
 01/05  04:00:00,196.918910523,4.23548085796,73.9929863547,0.0,43.513341876,52.539744,9.68507041845,4.83081041845,4.83426,0.02
 01/05  05:00:00,216.001737334,5.29435107245,91.3342143967,0.0,43.513341876,52.539744,13.8802539822,9.02599398217,4.83426,0.02
 01/05  06:00:00,197.101659264,7.12724771096,70.9633102437,0.0,43.513341876,52.539744,24.0279331898,10.5731754542,4.83426,8.62049773561
 01/05  07:00:00,195.282724822,73.4113172616,0.0,0.0,43.513341876,53.238744,2353.83610097,2348.98184097,4.83426,0.02
 01/05  08:00:00,360.158472654,73.4113172616,0.0,0.0,220.879908,53.238744,2035.41909686,2004.19689681,4.83426,26.387940052
 01/05  09:00:00,446.336022599,73.4113172616,0.0,0.0,220.879908,145.652643033,1637.52623516,1565.82517191,36.25695,35.4441132488
 01/05  10:00:00,446.348988123,73.4113172616,0.00178213773022,0.0,220.879908,145.652643033,1441.03178445,1359.94909218,36.25695,44.8257422626
 01/05  11:00:00,452.344503845,73.4131042519,0.0011530042592,0.0,220.879908,151.653867033,1376.92669976,1283.69081009,48.3426,44.8932896746
 01/05  12:00:00,453.447715531,73.4920123906,0.0,0.0,220.879908,151.653867033,1313.50930794,1220.10293698,48.3426,45.0637709547
 01/05  13:00:00,452.496384392,73.5779082345,0.0,0.0,220.879908,151.653867033,1303.37523937,1200.74870939,48.3426,54.283929983
 01/05  14:00:00,446.37410686,73.4268933455,0.0,0.0,220.879908,145.652643033,1312.84285152,1225.26233709,24.1713,63.4092144306
 01/05  15:00:00,446.346604514,73.4182381957,0.0,0.0,220.879908,145.652643033,1252.63352423,1183.61709937,24.1713,44.8451248619
 01/05  16:00:00,438.476677874,73.4113172616,0.0,0.0,220.879908,137.835547516,1159.9844823,1110.21492576,4.83426,44.9352965368
 01/05  17:00:00,442.393439749,73.4113172616,0.0,0.0,220.879908,133.019064,1051.71922677,1011.24103112,4.83426,35.6439356506
 01/05  18:00:00,371.604132838,73.4113172616,0.0,0.0,220.879908,53.238744,1208.19178117,1158.80772253,4.83426,44.5497986455
 01/05  19:00:00,371.632052929,73.4113172616,0.0,0.0,220.879908,53.238744,1263.53780692,1213.97301433,4.83426,44.7305325908
 01/05  20:00:00,372.047071428,73.4113172616,0.0,0.0,220.879908,53.238744,1284.23104733,1270.70005611,4.83426,8.69673122353
 01/05  21:00:00,372.021161457,73.4113172616,0.0,0.0,220.879908,53.238744,1297.2310965,1283.71110446,4.83426,8.68573203467
 01/05  22:00:00,137.561997379,0.904008924271,18.7259725201,0.0,43.513341876,52.539744,13.723945422,0.203773219782,4.83426,8.68591220217
 01/05  23:00:00,142.605986748,1.26561249398,23.4845221148,0.0,43.513341876,52.539744,13.9537002902,0.47211653761,4.83426,8.64732375256
 01/05  24:00:00,150.681276386,1.80801784854,29.7629057083,0.0,43.513341876,52.539744,14.370502593,0.900581957873,4.83426,8.63566063516
 01/06  01:00:00,140.965490708,1.44641427883,21.5847414613,0.0,43.513341876,52.539744,5.95667276043,1.10241276043,4.83426,0.02
 01/06  02:00:00,144.581990131,1.80801784854,24.7571611663,0.0,43.513341876,52.539744,6.33221515287,1.47795515287,4.83426,0.02
 01/06  03:00:00,149.777867133,2.14352070584,29.5157449724,0.0,43.513341876,52.539744,15.3397593049,1.88501580443,4.83426,8.62048350048
 01/06  04:00:00,196.587626182,4.44154604283,73.3420509774,0.0,43.513341876,52.539744,7.91407096152,3.05981096152,4.83426,0.02
 01/06  05:00:00,214.841968708,4.93274750275,88.8670184451,0.0,43.513341876,52.539744,8.98799307607,4.13373307607,4.83426,0.02
 01/06  06:00:00,206.435651224,4.59708442767,81.2946575688,0.0,43.513341876,52.539744,9.68753394152,4.83327394152,4.83426,0.02
 01/06  07:00:00,195.681734064,73.4113172616,0.0,0.0,43.513341876,53.238744,2044.94273435,2031.48792482,4.83426,8.6205495357
 01/06  08:00:00,360.063885304,73.4113172616,0.0,0.0,220.879908,53.238744,1742.89841607,1711.67707208,4.83426,26.3870839887
 01/06  09:00:00,446.339674912,73.4113172616,0.00145978365163,0.0,220.879908,145.652643033,1493.70594592,1430.858841,36.25695,26.5901549207
 01/06  10:00:00,446.372550161,73.4113172616,0.00192000344926,0.0,220.879908,145.652643033,1441.8272248,1352.96252097,36.25695,52.6077538305
 01/06  11:00:00,452.375691331,73.4113172616,0.00130704295522,0.0,220.879908,151.653867033,1419.12032074,1324.69879872,48.3426,46.078922021
 01/06  12:00:00,453.386485085,73.4113172616,0.0,0.0,220.879908,151.653867033,1350.52194772,1257.10712145,48.3426,45.0722262765
 01/06  13:00:00,452.353542408,73.4113172616,0.0,0.0,220.879908,151.653867033,1307.17612918,1204.54801694,48.3426,54.2855122429
 01/06  14:00:00,446.373578545,73.4113172616,0.0,0.0,220.879908,145.652643033,1281.11880986,1193.51898375,24.1713,63.4285261074
 01/06  15:00:00,446.353006441,73.4113172616,0.0,0.0,220.879908,145.652643033,1280.55113331,1211.52317835,24.1713,44.8566549538
 01/06  16:00:00,438.492741378,73.4113172616,0.0,0.0,220.879908,137.835547516,1243.50381463,1193.73195199,4.83426,44.9376026367
 01/06  17:00:00,442.41928307,73.4113172616,0.0,0.0,220.879908,133.019064,1143.25466237,1102.77493831,4.83426,35.6454640608
 01/06  18:00:00,371.637227821,73.4113172616,0.0,0.0,220.879908,53.238744,1312.9919971,1263.60566727,4.83426,44.5520698279
 01/06  19:00:00,371.664561742,73.4113172616,0.0,0.0,220.879908,53.238744,1381.04129051,1331.47352213,4.83426,44.7335083818
 01/06  20:00:00,371.645044973,73.4113172616,0.0,0.0,220.879908,53.238744,1366.09027676,1352.55917963,4.83426,8.69683712215
 01/06  21:00:00,371.644947933,73.4113172616,0.0,0.0,220.879908,53.238744,1374.07818164,1360.55809164,4.83426,8.68582999564
 01/06  22:00:00,145.141865624,1.3258797556,26.0711743415,0.0,43.513341876,52.539744,14.0996201383,0.579337054335,4.83426,8.68602308398
 01/06  23:00:00,149.305699199,1.80801784854,29.5083380422,0.0,43.513341876,52.539744,14.6836792076,1.20206377206,4.83426,8.64735543558
 01/06  24:00:00,140.886326869,1.44641427883,20.4785026437,0.0,43.513341876,52.539744,14.9996424165,1.52998632601,4.83426,8.63539609052
 01/07  01:00:00,142.557602891,1.80801784854,22.755113767,0.0,43.513341876,52.539744,6.95403488512,2.09977488512,4.83426,0.02
 01/07  02:00:00,187.31793515,4.25458165215,64.3296125088,0.0,43.513341876,52.539744,8.63720052287,3.78294052287,4.83426,0.02
 01/07  03:00:00,204.280281304,4.82773591792,80.6063114582,0.0,43.513341876,52.539744,10.2488751369,5.39461513691,4.83426,0.02
 01/07  04:00:00,202.474562999,4.7020960125,79.0037083834,0.0,43.513341876,52.539744,12.863399658,8.00913965802,4.83426,0.02
 01/07  05:00:00,201.646309572,4.82773591792,77.6489630543,0.0,43.513341876,52.539744,23.4578239726,10.0106707991,4.83426,8.61289317347
 01/07  06:00:00,202.8127294,9.2463010672,74.4649987034,0.0,43.513341876,52.539744,22.0198015649,17.1655415649,4.83426,0.02
 01/07  07:00:00,203.246252841,9.78505052306,74.3300598573,0.0,43.513341876,52.539744,26.2885571673,21.4342971673,4.83426,0.02
 01/07  08:00:00,189.17461963,9.2463010672,72.9035196312,0.0,43.513341876,52.539744,26.1324664257,21.2782064257,4.83426,0.02
 01/07  09:00:00,181.954212384,4.82773591792,76.0247973151,0.0,43.513341876,52.539744,20.856105689,16.001845689,4.83426,0.02
 01/07  10:00:00,185.671667523,4.7020960125,79.7851843132,0.0,43.513341876,52.539744,27.4703824362,14.0155744572,4.83426,8.62054797892
 01/07  11:00:00,193.710124259,4.82773591792,87.6147433734,0.0,43.513341876,52.539744,34.9582073684,12.6771281324,4.83426,17.4468192359
 01/07  12:00:00,200.854802455,4.7020960125,93.8845450641,0.0,43.513341876,52.539744,17.3002639003,12.4460039003,4.83426,0.02
 01/07  13:00:00,206.709332602,4.82773591792,100.539613218,0.0,43.513341876,52.539744,24.9018496352,11.4080533594,4.83426,8.65953627572
 01/07  14:00:00,209.228914026,4.7020960125,103.099180939,0.0,43.513341876,52.539744,24.3899621626,10.9037215119,4.83426,8.65198065063
 01/07  15:00:00,191.428848991,4.13578144717,86.0931463435,0.0,43.513341876,52.539744,21.7078036042,8.22143907851,4.83426,8.65210452566
 01/07  16:00:00,125.167641852,1.44641427883,23.4935484796,0.0,43.513341876,52.539744,17.1267204548,3.64052849996,4.83426,8.65193195481
 01/07  17:00:00,179.059261012,3.89981778289,65.4076113231,0.0,43.513341876,52.539744,15.5736800001,10.7194200001,4.83426,0.02
 01/07  18:00:00,208.619181159,4.93274750275,84.7213412251,0.0,43.513341876,52.539744,23.2020543914,18.3477943914,4.83426,0.02
 01/07  19:00:00,197.546789322,4.59708442767,74.172547906,0.0,43.513341876,52.539744,28.0722315198,23.2179715198,4.83426,0.02
 01/07  20:00:00,205.755233691,8.63970345879,77.8287846351,0.0,43.513341876,52.539744,39.5783434081,34.7240834081,4.83426,0.02
 01/07  21:00:00,200.142068151,12.0257030035,69.0044969401,0.0,43.513341876,52.539744,48.4241535787,34.9769817041,4.83426,8.61291187456
 01/07  22:00:00,208.441614228,16.3154524317,73.1065413058,0.0,43.513341876,52.539744,93.9037994763,62.5867072622,4.83426,26.4828322141
 01/07  23:00:00,204.147350524,19.6122120676,65.9780509334,0.0,43.513341876,52.539744,67.0605218675,62.2062618675,4.83426,0.02
 01/07  24:00:00,208.171373353,17.6344616603,70.8771871346,0.0,43.513341876,52.539744,89.4759084743,84.6216484743,4.83426,0.02
 01/08  01:00:00,203.734091929,20.4369605021,64.7494120221,0.0,43.513341876,52.539744,78.858780408,74.004520408,4.83426,0.02
 01/08  02:00:00,216.64281481,28.1541511601,69.8294678527,0.0,43.513341876,52.539744,114.061109283,100.613933009,4.83426,8.61291627414
 01/08  03:00:00,208.692063758,25.9808308964,64.1717938361,0.0,43.513341876,52.539744,86.5680963198,81.7138363198,4.83426,0.02
 01/08  04:00:00,206.528653812,18.295436941,69.5813678412,0.0,43.513341876,52.539744,110.283603854,105.429343854,4.83426,0.02
 01/08  05:00:00,216.40711322,32.8783972946,64.5661450742,0.0,43.513341876,52.539744,92.1351349769,87.2808749769,4.83426,0.02
 01/08  06:00:00,206.305222755,17.3069153527,69.9515810915,0.0,43.513341876,52.539744,114.203303453,109.349043453,4.83426,0.02
 01/08  07:00:00,217.751643772,34.3567627331,64.4378494486,0.0,43.513341876,52.539744,108.762197764,95.3150399187,4.83426,8.61289784533
 01/08  08:00:00,188.223034343,11.5351469777,69.717125759,0.0,43.513341876,52.539744,98.3264962702,93.4722362702,4.83426,0.02
 01/08  09:00:00,175.821091511,9.53969236906,65.3813435248,0.0,43.513341876,52.539744,64.5988958316,59.7446358316,4.83426,0.02
 01/08  10:00:00,180.556979781,4.93274750275,74.5564235898,0.0,43.513341876,52.539744,55.1708663439,50.3166063439,4.83426,0.02
 01/08  11:00:00,177.994814713,4.59708442767,72.4200835113,0.0,43.513341876,52.539744,55.7237305676,33.4442479225,4.83426,17.4452226451
 01/08  12:00:00,187.657499557,4.93274750275,80.6771413155,0.0,43.513341876,52.539744,45.0824377071,31.588400837,4.83426,8.65977687005
 01/08  13:00:00,178.478828537,4.59708442767,72.9496628762,0.0,43.513341876,52.539744,42.1706783957,28.6766419707,4.83426,8.65977642492
 01/08  14:00:00,185.712934025,4.93274750275,79.6671727365,0.0,43.513341876,52.539744,39.9400623132,26.4460273811,4.83426,8.65977493215
 01/08  15:00:00,180.893813952,4.48175868255,75.3415468075,0.0,43.513341876,52.539744,31.442490079,17.9562271213,4.83426,8.65200295768
 01/08  16:00:00,133.201581929,1.90458051898,30.9182859255,0.0,43.513341876,52.539744,12.7516388301,7.89737883011,4.83426,0.02
 01/08  17:00:00,185.203667822,4.33378384975,71.0626945293,0.0,43.513341876,52.539744,22.0747524522,17.2204924522,4.83426,0.02
 01/08  18:00:00,192.001180753,4.23548085796,69.0685228646,0.0,43.513341876,52.539744,32.2108981401,18.7637569288,4.83426,8.61288121135
 01/08  19:00:00,209.582247067,5.29435107245,85.3550977812,0.0,43.513341876,52.539744,32.591696109,27.737436109,4.83426,0.02
 01/08  20:00:00,190.895715117,4.23548085796,67.5932253465,0.0,43.513341876,52.539744,31.2757330802,26.4214730802,4.83426,0.02
 01/08  21:00:00,208.191320378,5.29435107245,83.5940876833,0.0,43.513341876,52.539744,41.8721922121,37.0179322121,4.83426,0.02
 01/08  22:00:00,189.495608156,4.23548085796,66.407045325,0.0,43.513341876,52.539744,80.8900091917,40.7487150906,4.83426,35.3070341011
 01/08  23:00:00,206.488157047,5.29435107245,82.4182472893,0.0,43.513341876,52.539744,58.0379060093,53.1836460093,4.83426,0.02
 01/08  24:00:00,189.651837858,4.23548085796,65.9476717551,0.0,43.513341876,52.539744,51.4635366778,46.6092766778,4.83426,0.02
 01/09  01:00:00,206.141498266,5.29435107245,82.0719772965,0.0,43.513341876,52.539744,63.5460679716,58.6918079716,4.83426,0.02
 01/09  02:00:00,188.202257179,4.23548085796,65.46628354,0.0,43.513341876,52.539744,65.9829504083,52.5287492286,4.83426,8.61994117971
 01/09  03:00:00,205.123716993,5.29435107245,81.0668467376,0.0,43.513341876,52.539744,70.5566909137,65.7024309137,4.83426,0.02
 01/09  04:00:00,187.691517065,4.23548085796,64.9582804752,0.0,43.513341876,52.539744,61.0106583464,56.1563983464,4.83426,0.02
 01/09  05:00:00,209.672035977,9.83855612716,80.6451810632,0.0,43.513341876,52.539744,76.2529136288,71.3986536288,4.83426,0.02
 01/09  06:00:00,187.681359818,4.23548085796,64.5480992709,0.0,43.513341876,52.539744,75.5896278312,62.1356400847,4.83426,8.61972774655
 01/09  07:00:00,195.117744541,73.4113172616,0.0029648456963,0.0,43.513341876,53.238744,2193.40011165,2188.54585165,4.83426,0.02
 01/09  08:00:00,358.935069015,73.4113172616,0.0,0.0,220.879908,53.238744,1342.92272094,1311.69772561,4.83426,26.3907353349
 01/09  09:00:00,444.730399682,73.4113172616,0.00289063458205,0.0,220.879908,145.652643033,967.959306093,896.248675216,36.25695,35.4536808767
 01/09  10:00:00,444.674060968,73.4113172616,0.00245326515465,0.0,220.879908,145.652643033,873.106814509,792.009245762,36.25695,44.8406187463
 01/09  11:00:00,450.661379884,73.4113172616,0.00157458160988,0.0,220.879908,151.653867033,844.951385246,751.701721499,48.3426,44.9070637471
 01/09  12:00:00,451.608469544,73.4113172616,0.0,0.0,220.879908,151.653867033,797.989482586,695.546588721,48.3426,54.1002938645
 01/09  13:00:00,450.656604822,73.4113172616,0.0,0.0,220.879908,151.653867033,787.321471281,684.707551877,48.3426,54.2713194033
 01/09  14:00:00,444.683738397,73.4113172616,0.0,0.0,220.879908,145.652643033,773.206339802,694.652202435,24.1713,54.3828373675
 01/09  15:00:00,444.670228176,73.4113172616,0.0,0.0,220.879908,145.652643033,756.279202808,687.245694287,24.1713,44.862208521
 01/09  16:00:00,436.800819005,73.4113172616,0.0,0.0,220.879908,137.835547516,689.883275671,631.126464609,4.83426,53.922551062
 01/09  17:00:00,440.79267158,73.4113172616,0.0,0.0,220.879908,133.019064,614.959638864,574.471439661,4.83426,35.6539392029
 01/09  18:00:00,369.963078115,73.4113172616,0.0,0.0,220.879908,53.238744,677.707306146,637.220400597,4.83426,35.6526455488
 01/09  19:00:00,370.00416983,73.4113172616,0.0,0.0,220.879908,53.238744,722.278627691,672.699347764,4.83426,44.745019927
 01/09  20:00:00,370.473475498,73.4113172616,0.0,0.0,220.879908,53.238744,745.318140714,723.108512259,4.83426,17.3753684554
 01/09  21:00:00,370.446204005,73.4113172616,0.0,0.0,220.879908,53.238744,743.694616139,730.174307492,4.83426,8.68604864662
 01/09  22:00:00,117.723560975,0.0,0.0,0.0,43.513341876,52.539744,13.5204688462,0.0,4.83426,8.68620884616
 01/09  23:00:00,117.50846348,0.0,0.0,0.0,43.513341876,52.539744,13.4812534043,0.0,4.83426,8.64699340427
 01/09  24:00:00,118.58285735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/10  01:00:00,117.614613804,0.0,0.0,0.0,43.513341876,52.539744,13.4546803077,0.0,4.83426,8.62042030774
 01/10  02:00:00,117.607911494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/10  03:00:00,117.580575287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/10  04:00:00,117.552921149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/10  05:00:00,150.050437769,1.44641427883,28.4769811223,0.0,43.513341876,52.539744,14.227059493,0.772151254611,4.83426,8.6206482384
 01/10  06:00:00,146.649611607,1.44641427883,25.4377634353,0.0,43.513341876,52.539744,5.59772792,0.743467920001,4.83426,0.02
 01/10  07:00:00,195.071759061,73.4113172616,0.0,0.0,43.513341876,53.238744,1677.32145456,1672.46719456,4.83426,0.02
 01/10  08:00:00,359.672680042,73.4113172616,0.0,0.0,220.879908,53.238744,1384.42978262,1353.2017413,4.83426,26.3937813128
 01/10  09:00:00,445.599606502,73.4113172616,0.00175682609849,0.0,220.879908,145.652643033,1084.82933254,1013.11560418,36.25695,35.4567783602
 01/10  10:00:00,445.416556579,73.4113172616,0.00217184680893,0.0,220.879908,145.652643033,1004.81847913,923.717718336,36.25695,44.8438107983
 01/10  11:00:00,452.137653322,73.4506888551,0.00129646011921,0.0,220.879908,151.653867033,1112.19901113,1018.95638037,48.3426,44.9000307607
 01/10  12:00:00,453.644494104,73.6974498514,0.0,0.0,220.879908,151.653867033,1141.96917412,1039.50676996,48.3426,54.119804159
 01/10  13:00:00,453.097386868,74.1669220578,0.0,0.0,220.879908,151.653867033,1129.75131916,1027.11673947,48.3426,54.2919796872
 01/10  14:00:00,447.604446414,74.6317521313,0.0,0.0,220.879908,145.652643033,1111.80986303,1033.23674695,24.1713,54.4018160743
 01/10  15:00:00,447.431354063,74.4934516276,0.0,0.0,220.879908,145.652643033,1144.0009155,1065.9980307,24.1713,53.8315848038
 01/10  16:00:00,438.939993724,73.8915001729,0.0,0.0,220.879908,137.835547516,1121.52867646,1071.74076588,4.83426,44.9536505804
 01/10  17:00:00,442.362730293,73.4113172616,0.0,0.0,220.879908,133.019064,1060.75214845,1020.26077541,4.83426,35.6571130458
 01/10  18:00:00,371.561585049,73.4113172616,0.0,0.0,220.879908,53.238744,1204.89453972,1155.49733801,4.83426,44.5629417122
 01/10  19:00:00,371.581476104,73.4113172616,0.0,0.0,220.879908,53.238744,1269.27154957,1219.69332341,4.83426,44.7439661629
 01/10  20:00:00,371.564016134,73.4113172616,0.0,0.0,220.879908,53.238744,1284.71255052,1271.1811839,4.83426,8.69710662533
 01/10  21:00:00,371.579909337,73.4113172616,0.0,0.0,220.879908,53.238744,1350.65354704,1337.13321798,4.83426,8.6860690593
 01/10  22:00:00,117.303772865,0.0,0.0,0.0,43.513341876,52.539744,13.5210466463,0.0,4.83426,8.68678664633
 01/10  23:00:00,152.507143809,1.80801784854,32.6655512942,0.0,43.513341876,52.539744,14.0253437928,0.543415504774,4.83426,8.64766828798
 01/10  24:00:00,142.478581467,1.44641427883,22.035500007,0.0,43.513341876,52.539744,14.0140120064,0.543697337376,4.83426,8.63605466907
 01/11  01:00:00,144.920436604,1.80801784854,25.067708317,0.0,43.513341876,52.539744,5.97900790437,1.12474790437,4.83426,0.02
 01/11  02:00:00,171.85836948,3.26735008321,50.0801465425,0.0,43.513341876,52.539744,6.50206810455,1.64780810455,4.83426,0.02
 01/11  03:00:00,213.364935845,5.0636995822,89.284181255,0.0,43.513341876,52.539744,17.7426548058,4.28770666986,4.83426,8.62068813597
 01/11  04:00:00,201.849971037,4.46613234821,78.622378453,0.0,43.513341876,52.539744,9.77517991863,4.92091991863,4.83426,0.02
 01/11  05:00:00,214.0346,9.60790463691,85.1241783058,0.0,43.513341876,52.539744,17.6973088883,12.8430488883,4.83426,0.02
 01/11  06:00:00,202.363860057,11.4889947055,71.8130593144,0.0,43.513341876,52.539744,17.0724577932,12.2181977932,4.83426,0.02
 01/11  07:00:00,195.369060196,73.4113172616,0.0,0.0,43.513341876,53.238744,2508.96737022,2495.5124142,4.83426,8.6206960144
 01/11  08:00:00,360.186509969,73.4113172616,0.0,0.0,220.879908,53.238744,2152.35600281,2121.12921317,4.83426,26.3925296433
 01/11  09:00:00,446.343909719,73.4113172616,0.0,0.0,220.879908,145.652643033,1821.28840939,1755.47630167,36.25695,29.5551577221
 01/11  10:00:00,446.345779427,73.4113172616,0.0,0.0,220.879908,145.652643033,1666.6041372,1579.5302524,36.25695,50.8169348033
 01/11  11:00:00,452.322518195,73.4113172616,0.0,0.0,220.879908,151.653867033,1552.01063703,1458.75394773,48.3426,44.914089305
 01/11  12:00:00,453.396407012,73.4609824615,0.0,0.0,220.879908,151.653867033,1430.82176451,1328.37862708,48.3426,54.1005374292
 01/11  13:00:00,452.473771041,73.5841422507,0.0,0.0,220.879908,151.653867033,1382.55375521,1279.93966489,48.3426,54.271490318
 01/11  14:00:00,446.638973662,73.7251721311,0.0,0.0,220.879908,145.652643033,1338.68098463,1260.12613012,24.1713,54.3835545097
 01/11  15:00:00,446.525566293,73.6281673351,0.0,0.0,220.879908,145.652643033,1329.40375405,1260.36376714,24.1713,44.8686869151
 01/11  16:00:00,438.477042191,73.4427642774,0.0,0.0,220.879908,137.835547516,1286.81711397,1237.03767951,4.83426,44.9451744669
 01/11  17:00:00,439.399548653,73.4113172616,0.0,0.0,220.879908,133.019064,1240.5332887,1191.13359314,4.83426,44.5654355586
 01/11  18:00:00,371.6059303,73.4113172616,0.0,0.0,220.879908,53.238744,1387.26185458,1346.77233144,4.83426,35.6552631393
 01/11  19:00:00,371.62769672,73.4113172616,0.0,0.0,220.879908,53.238744,1428.92762135,1379.3449602,4.83426,44.7484011419
 01/11  20:00:00,372.049026273,73.4113172616,0.0,0.0,220.879908,53.238744,1465.42285059,1443.21372852,4.83426,17.3748620695
 01/11  21:00:00,372.038280478,73.4113172616,0.0,0.0,220.879908,53.238744,1516.21079853,1502.690757,4.83426,8.68578153732
 01/11  22:00:00,147.863164426,1.51873499278,28.2737971655,0.0,43.513341876,52.539744,14.7995461208,1.27991067687,4.83426,8.6853754439
 01/11  23:00:00,141.442862805,1.44641427883,22.1572968553,0.0,43.513341876,52.539744,15.2083748828,1.72667104672,4.83426,8.64744383607
 01/11  24:00:00,180.31515649,3.72405291485,56.9166748103,0.0,43.513341876,52.539744,9.83349705885,4.97923705885,4.83426,0.02
 01/12  01:00:00,194.349911335,4.23548085796,71.3814163256,0.0,43.513341876,52.539744,9.9876077605,5.1333477605,4.83426,0.02
 01/12  02:00:00,213.159219396,5.29435107245,88.8930842496,0.0,43.513341876,52.539744,23.5581695101,10.1031834589,4.83426,8.62072605122
 01/12  03:00:00,195.304467151,8.20133254207,68.4786040083,0.0,43.513341876,52.539744,17.7191214394,12.8648614394,4.83426,0.02
 01/12  04:00:00,211.952925505,10.2516656776,82.8232145675,0.0,43.513341876,52.539744,27.4971337664,22.6428737664,4.83426,0.02
 01/12  05:00:00,197.171411601,14.4688323776,63.7115146133,0.0,43.513341876,52.539744,39.5643366941,26.1093681208,4.83426,8.6207085733
 01/12  06:00:00,211.770282531,14.0449202097,78.4903362216,0.0,43.513341876,52.539744,44.2143323361,39.3600723361,4.83426,0.02
 01/12  07:00:00,195.647910413,73.4113172616,0.0,0.0,43.513341876,53.238744,2655.94022925,2651.08596925,4.83426,0.02
 01/12  08:00:00,360.29716163,73.4113172616,0.0,0.0,220.879908,53.238744,2201.58866998,2170.3598602,4.83426,26.3945497791
 01/12  09:00:00,446.374016513,73.4113172616,0.0,0.0,220.879908,145.652643033,1826.55143971,1754.83688018,36.25695,35.4576095218
 01/12  10:00:00,446.355078784,73.4113172616,0.0,0.0,220.879908,145.652643033,1617.10963295,1536.00411214,36.25695,44.8485708105
 01/12  11:00:00,452.336803713,73.4113172616,0.000944769216921,0.0,220.879908,151.653867033,1504.49815817,1411.249963,48.3426,44.9055951704
 01/12  12:00:00,453.378155208,73.4323819868,0.0,0.0,220.879908,151.653867033,1379.83466823,1277.36437828,48.3426,54.1276899537
 01/12  13:00:00,452.542212691,73.6439887326,0.0,0.0,220.879908,151.653867033,1292.41493796,1189.77105712,48.3426,54.301280837
 01/12  14:00:00,446.863401475,73.9300619331,0.0,0.0,220.879908,145.652643033,1224.11488899,1145.53122643,24.1713,54.4123625646
 01/12  15:00:00,446.929565437,74.0083942579,0.0,0.0,220.879908,145.652643033,1188.80137786,1110.78966882,24.1713,53.8404090381
 01/12  16:00:00,438.678717033,73.6355621125,0.0,0.0,220.879908,137.835547516,1137.06307924,1087.26947871,4.83426,44.95934053
 01/12  17:00:00,439.385569279,73.4113172616,0.0,0.0,220.879908,133.019064,1091.90213266,1051.40561642,4.83426,35.6622562431
 01/12  18:00:00,371.582321663,73.4113172616,0.0,0.0,220.879908,53.238744,1246.45043519,1197.0473779,4.83426,44.5687972866
 01/12  19:00:00,371.607850946,73.4113172616,0.0,0.0,220.879908,53.238744,1314.66607041,1265.07847046,4.83426,44.753339955
 01/12  20:00:00,372.021540191,73.4113172616,0.0,0.0,220.879908,53.238744,1332.39592683,1318.86347389,4.83426,8.69819293923
 01/12  21:00:00,372.010246274,73.4113172616,0.0,0.0,220.879908,53.238744,1396.88880379,1383.36883052,4.83426,8.68571326329
 01/12  22:00:00,146.679437493,1.44641427883,27.1651361644,0.0,43.513341876,52.539744,23.165706039,0.981150068524,4.83426,17.3502959705
 01/12  23:00:00,147.947949756,1.80801784854,28.1636590761,0.0,43.513341876,52.539744,6.56278714944,1.70852714944,4.83426,0.02
 01/12  24:00:00,140.031788186,1.44641427883,19.6184665847,0.0,43.513341876,52.539744,16.3617636716,2.89171992784,4.83426,8.63578374376
 01/13  01:00:00,194.061934638,4.52020059759,70.6800512267,0.0,43.513341876,52.539744,9.38805202442,4.53379202442,4.83426,0.02
 01/13  02:00:00,209.141723296,4.93274750275,85.2888323775,0.0,43.513341876,52.539744,11.82145576,6.96719576001,4.83426,0.02
 01/13  03:00:00,199.917533661,4.59708442767,76.574416652,0.0,43.513341876,52.539744,22.087884607,8.63290368971,4.83426,8.62072091725
 01/13  04:00:00,208.493105049,8.6507334566,81.02754841,0.0,43.513341876,52.539744,20.6623622104,15.8081022104,4.83426,0.02
 01/13  05:00:00,201.227582818,10.2153743135,70.226301624,0.0,43.513341876,52.539744,26.4012692939,21.5470092939,4.83426,0.02
 01/13  06:00:00,215.152964829,19.6173875024,74.9941575823,0.0,43.513341876,52.539744,44.4474066661,30.9933133172,4.83426,8.61983334889
 01/13  07:00:00,196.252341685,73.4113172616,0.0,0.0,43.513341876,53.238744,2607.60605875,2602.75179875,4.83426,0.02
 01/13  08:00:00,360.257318218,73.4113172616,0.0,0.0,220.879908,53.238744,2151.86195057,2120.63039496,4.83426,26.397295612
 01/13  09:00:00,446.354775382,73.4113172616,0.0,0.0,220.879908,145.652643033,1748.57332197,1676.85543842,36.25695,35.4609335556
 01/13  10:00:00,446.345053605,73.4113172616,0.00143881992893,0.0,220.879908,145.652643033,1544.51716806,1463.40881248,36.25695,44.8514055812
 01/13  11:00:00,452.325717372,73.4113172616,0.000965258759718,0.0,220.879908,151.653867033,1433.67803493,1340.41811729,48.3426,44.9173176335
 01/13  12:00:00,453.414836864,73.4768606165,0.0,0.0,220.879908,151.653867033,1268.90147437,1166.44334767,48.3426,54.1155266984
 01/13  13:00:00,452.654419038,73.7324965734,0.0,0.0,220.879908,151.653867033,1156.20443969,1053.57293238,48.3426,54.2889073066
 01/13  14:00:00,446.661752803,73.7018997812,0.0,0.0,220.879908,145.652643033,1123.04461343,1044.47042874,24.1713,54.4028846889
 01/13  15:00:00,446.451911039,73.5062129108,0.0,0.0,220.879908,145.652643033,1107.97239494,1038.93006657,24.1713,44.8710283706
 01/13  16:00:00,438.493102725,73.4205415726,0.0,0.0,220.879908,137.835547516,1083.4495385,1024.67343873,4.83426,53.9418397694
 01/13  17:00:00,439.407659532,73.4113172616,0.0,0.0,220.879908,133.019064,992.297334475,951.801664769,4.83426,35.6614097061
 01/13  18:00:00,371.589429627,73.4113172616,0.0,0.0,220.879908,53.238744,1147.95718975,1098.55224796,4.83426,44.5706817823
 01/13  19:00:00,371.604924082,73.4113172616,0.0,0.0,220.879908,53.238744,1233.82251663,1193.18115522,4.83426,35.8071014065
 01/13  20:00:00,371.59585538,73.4113172616,0.0,0.0,220.879908,53.238744,1308.57750537,1286.36699427,4.83426,17.3762511012
 01/13  21:00:00,371.614478784,73.4113172616,0.0,0.0,220.879908,53.238744,1397.16795811,1383.6470198,4.83426,8.68667831253
 01/13  22:00:00,144.695628418,1.35601338641,25.6222762457,0.0,43.513341876,52.539744,14.1934963563,0.672303947074,4.83426,8.68693240924
 01/13  23:00:00,147.535145886,1.80801784854,27.7712310138,0.0,43.513341876,52.539744,14.9055327366,1.42395921342,4.83426,8.64731352313
 01/13  24:00:00,161.970771407,2.72562182327,39.8796442887,0.0,43.513341876,52.539744,14.3125077318,3.07474393336,4.83426,6.40350379843
 01/14  01:00:00,198.219028359,4.59708442767,74.7951393087,0.0,43.513341876,52.539744,11.915037445,4.83554266198,4.83426,2.24523478302
 01/14  02:00:00,206.012162005,4.93274750275,82.2052154378,0.0,43.513341876,52.539744,13.0187263216,8.16446632163,4.83426,0.02
 01/14  03:00:00,200.025807389,8.72817993195,72.5989195789,0.0,43.513341876,52.539744,16.6409222932,11.7866622932,4.83426,0.02
 01/14  04:00:00,204.618078991,9.89006210788,75.9481041141,0.0,43.513341876,52.539744,26.0580193327,21.2037593327,4.83426,0.02
 01/14  05:00:00,198.566935186,12.3561906438,67.1465458448,0.0,43.513341876,52.539744,33.2557318228,28.4014718228,4.83426,0.02
 01/14  06:00:00,207.663596074,17.8070588124,70.717708717,0.0,43.513341876,52.539744,57.6831809562,44.2358823873,4.83426,8.6130385689
 01/14  07:00:00,199.720772951,17.3850971613,63.2969465241,0.0,43.513341876,52.539744,56.440683427,51.586423427,4.83426,0.02
 01/14  08:00:00,195.755116336,19.9478751427,68.7464447568,0.0,43.513341876,52.539744,59.0979767658,54.2437167658,4.83426,0.02
 01/14  09:00:00,176.654773142,11.5167355456,64.1541467352,0.0,43.513341876,52.539744,41.4066343007,36.5523743007,4.83426,0.02
 01/14  10:00:00,181.17499328,4.93274750275,75.049691007,0.0,43.513341876,52.539744,48.7848857126,35.3298447857,4.83426,8.62078092689
 01/14  11:00:00,186.504853605,10.0339531632,75.3427424913,0.0,43.513341876,52.539744,40.6515458958,27.0822629208,4.83426,8.735022975
 01/14  12:00:00,199.046898828,4.93274750275,91.8260616477,0.0,43.513341876,52.539744,39.7341592399,26.2412308079,4.83426,8.658668432
 01/14  13:00:00,195.608745883,4.59708442767,89.8122897991,0.0,43.513341876,52.539744,32.7626709886,19.2680334976,4.83426,8.66037749101
 01/14  14:00:00,209.696791233,4.93274750275,103.310319454,0.0,43.513341876,52.539744,32.9185546433,19.4319746493,4.83426,8.65231999392
 01/14  15:00:00,201.74249267,4.59708442767,95.8164524691,0.0,43.513341876,52.539744,26.7109034186,13.2242748008,4.83426,8.65236861786
 01/14  16:00:00,162.939411384,3.09335593985,59.0443159925,0.0,43.513341876,52.539744,15.6278670068,10.7736070068,4.83426,0.02
 01/14  17:00:00,181.926347319,3.9749308883,71.1748858137,0.0,43.513341876,52.539744,29.3636721703,15.9164045379,4.83426,8.61300763244
 01/14  18:00:00,204.088381182,4.7020960125,80.5155864008,0.0,43.513341876,52.539744,31.2635447797,26.4092847797,4.83426,0.02
 01/14  19:00:00,200.35241527,4.82773591792,76.7054215857,0.0,43.513341876,52.539744,36.8457316723,31.9914716723,4.83426,0.02
 01/14  20:00:00,205.509827826,13.9805159004,72.3332271537,0.0,43.513341876,52.539744,49.0599455191,44.2056855191,4.83426,0.02
 01/14  21:00:00,205.001629382,15.7161800527,70.1391303605,0.0,43.513341876,52.539744,53.6664938035,48.8122338035,4.83426,0.02
 01/14  22:00:00,202.420986768,18.23444127,65.2492866292,0.0,43.513341876,52.539744,131.770828594,91.6197086081,4.83426,35.3168599857
 01/14  23:00:00,208.98931589,25.1432876382,65.2413005368,0.0,43.513341876,52.539744,96.2877289043,91.4334689043,4.83426,0.02
 01/14  24:00:00,213.775587799,30.9716789275,63.2038433992,0.0,43.513341876,52.539744,129.820890336,124.966630336,4.83426,0.02
 01/15  01:00:00,220.481482971,37.8340632998,64.0406775226,0.0,43.513341876,52.539744,117.770221851,112.915961851,4.83426,0.02
 01/15  02:00:00,217.507500331,36.5155493218,62.3787054747,0.0,43.513341876,52.539744,158.611020901,145.16514405,4.83426,8.61161685148
 01/15  03:00:00,209.956706806,27.8550965901,63.49491911,0.0,43.513341876,52.539744,130.499378983,125.645118983,4.83426,0.02
 01/15  04:00:00,212.29976658,32.5747138005,61.1084134315,0.0,43.513341876,52.539744,166.578950335,161.724690335,4.83426,0.02
 01/15  05:00:00,220.363640118,39.4370981728,61.8928837439,0.0,43.513341876,52.539744,146.851321127,141.997061127,4.83426,0.02
 01/15  06:00:00,214.609496098,36.3952968312,59.1887562507,0.0,43.513341876,52.539744,190.182402969,185.328142969,4.83426,0.02
 01/15  07:00:00,218.457489996,39.4370981728,59.983533097,0.0,43.513341876,52.539744,167.439018163,153.991703758,4.83426,8.61305440426
 01/15  08:00:00,195.772624627,29.6526696989,59.1845102499,0.0,43.513341876,52.539744,150.082941424,145.228681424,4.83426,0.02
 01/15  09:00:00,179.439480944,16.8596507966,61.6201560446,0.0,43.513341876,52.539744,100.897585633,96.043325633,4.83426,0.02
 01/15  10:00:00,176.458927091,12.1160079246,63.3331033634,0.0,43.513341876,52.539744,91.4583258221,86.6040658221,4.83426,0.02
 01/15  11:00:00,183.510337824,11.7473870359,70.7145093094,0.0,43.513341876,52.539744,79.5558813625,57.2719834992,4.83426,17.4496378633
 01/15  12:00:00,182.845445416,4.7020960125,76.1172878701,0.0,43.513341876,52.539744,63.9034550349,50.4086657748,4.83426,8.66052926018
 01/15  13:00:00,187.159293185,10.7588654476,75.4205556512,0.0,43.513341876,52.539744,54.984915573,41.4916093999,4.83426,8.65904617302
 01/15  14:00:00,179.096811222,4.7020960125,73.3821996116,0.0,43.513341876,52.539744,50.0358389463,36.5411204112,4.83426,8.66045853516
 01/15  15:00:00,183.547900934,4.82773591792,77.6405709159,0.0,43.513341876,52.539744,41.079306923,27.5924566184,4.83426,8.65259030457
 01/15  16:00:00,178.996155704,4.7020960125,73.3051313878,0.0,43.513341876,52.539744,38.692139164,33.837879164,4.83426,0.02
 01/15  17:00:00,181.616479903,4.82773591792,70.0579970264,0.0,43.513341876,52.539744,52.2708852575,38.8235682859,4.83426,8.61305697166
 01/15  18:00:00,193.369677724,8.49387987819,66.2207376854,0.0,43.513341876,52.539744,67.2407067187,62.3864467187,4.83426,0.02
 01/15  19:00:00,197.436938681,13.244876082,65.5275150131,0.0,43.513341876,52.539744,77.5105623732,72.6563023732,4.83426,0.02
 01/15  20:00:00,198.514779014,16.7487175549,62.6776729194,0.0,43.513341876,52.539744,102.866380885,98.012120885,4.83426,0.02
 01/15  21:00:00,200.448279143,18.1904253562,63.1829181855,0.0,43.513341876,52.539744,105.663784511,100.809524511,4.83426,0.02
 01/15  22:00:00,205.023092307,25.8453375001,60.2639101403,0.0,43.513341876,52.539744,209.232961665,169.085785161,4.83426,35.3129165042
 01/15  23:00:00,213.126066149,33.7597244561,60.7902169186,0.0,43.513341876,52.539744,159.223853134,154.369593134,4.83426,0.02
 01/15  24:00:00,216.878704117,38.8666008019,58.4160886997,0.0,43.513341876,52.539744,205.760357318,200.906097318,4.83426,0.02
 01/16  01:00:00,215.022198556,36.9657942021,59.4625941516,0.0,43.513341876,52.539744,174.269562893,169.415302893,4.83426,0.02
 01/16  02:00:00,216.752376929,40.963896469,57.1527637783,0.0,43.513341876,52.539744,227.880239432,223.025979432,4.83426,0.02
 01/16  03:00:00,213.989218163,37.4600549962,57.9180314552,0.0,43.513341876,52.539744,196.037474463,182.591884226,4.83426,8.61133023772
 01/16  04:00:00,218.29774206,43.6757054209,55.9634182193,0.0,43.513341876,52.539744,238.677265343,233.823005343,4.83426,0.02
 01/16  05:00:00,218.758008796,42.3894121058,57.3145909313,0.0,43.513341876,52.539744,192.187250233,187.332990233,4.83426,0.02
 01/16  06:00:00,216.54298401,41.9524180573,55.5155011132,0.0,43.513341876,52.539744,248.191965485,243.337705485,4.83426,0.02
 01/16  07:00:00,213.048679112,36.8455417115,57.1400638804,0.0,43.513341876,52.539744,196.517908687,191.663648687,4.83426,0.02
 01/16  08:00:00,198.936953173,36.0345393595,55.9322555278,0.0,43.513341876,52.539744,211.384957749,197.939295823,4.83426,8.61140192646
 01/16  09:00:00,177.739493626,18.5179716638,58.2703510044,0.0,43.513341876,52.539744,130.605936703,125.751676703,4.83426,0.02
 01/16  10:00:00,173.348337837,12.6102687187,59.7413880388,0.0,43.513341876,52.539744,121.825490625,116.971230625,4.83426,0.02
 01/16  11:00:00,179.037904045,12.24164783,65.8077411821,0.0,43.513341876,52.539744,79.5725199109,74.7182599109,4.83426,0.02
