Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/16  12:00:00,183.47865845,9.64470395389,71.8440074083,0.0,43.513341876,52.539744,81.824691754,68.3699502513,4.83426,8.62048150261
 01/16  13:00:00,191.739121672,11.7473870359,78.9583636868,0.0,43.513341876,52.539744,51.8243900892,46.9701300892,4.83426,0.02
 01/16  14:00:00,187.975811587,4.7020960125,82.1532227453,0.0,43.513341876,52.539744,46.917054961,42.062794961,4.83426,0.02
 01/16  15:00:00,190.532023345,4.82773591792,84.5616059882,0.0,43.513341876,52.539744,40.8576852429,27.4103650032,4.83426,8.61306023968
 01/16  16:00:00,187.164776871,4.7020960125,81.4011476232,0.0,43.513341876,52.539744,30.4525212529,25.5982612529,4.83426,0.02
 01/16  17:00:00,188.2353389,4.82773591792,76.6260062699,0.0,43.513341876,52.539744,33.378765383,28.524505383,4.83426,0.02
 01/16  18:00:00,193.468074486,4.7020960125,70.1032847241,0.0,43.513341876,52.539744,45.4580547025,40.6037947025,4.83426,0.02
 01/16  19:00:00,191.632702733,4.82773591792,68.1517046056,0.0,43.513341876,52.539744,51.9739482587,47.1196882587,4.83426,0.02
 01/16  20:00:00,199.097088831,14.429421407,65.6014851621,0.0,43.513341876,52.539744,79.7664569104,66.3191358066,4.83426,8.61306110373
 01/16  21:00:00,195.26268989,10.1096554979,66.0977466851,0.0,43.513341876,52.539744,75.4488018913,70.5945418913,4.83426,0.02
 01/16  22:00:00,201.656446459,19.0562483718,63.7460794936,0.0,43.513341876,52.539744,121.897960302,117.043700302,4.83426,0.02
 01/16  23:00:00,214.24172363,31.1652266621,64.5236073222,0.0,43.513341876,52.539744,123.837894368,118.983634368,4.83426,0.02
 01/16  24:00:00,213.811782808,32.6182344637,61.643913754,0.0,43.513341876,52.539744,155.054795029,150.200535029,4.83426,0.02
 01/17  01:00:00,209.678739836,29.0841231595,62.0370220496,0.0,43.513341876,52.539744,149.44613129,135.991055887,4.83426,8.62081540309
 01/17  02:00:00,209.93636273,31.4659397217,59.9001522492,0.0,43.513341876,52.539744,167.762785314,162.908525314,4.83426,0.02
 01/17  03:00:00,215.115424387,35.4830118197,61.0675487341,0.0,43.513341876,52.539744,149.576775403,144.722515403,4.83426,0.02
 01/17  04:00:00,217.42154318,39.9753748808,58.8610976066,0.0,43.513341876,52.539744,197.978745495,184.523648933,4.83426,8.62083656209
 01/17  05:00:00,213.27977659,33.1452111714,59.4279299391,0.0,43.513341876,52.539744,167.306881035,162.452621035,4.83426,0.02
 01/17  06:00:00,216.795448945,38.8666008019,57.5375808993,0.0,43.513341876,52.539744,206.010645562,201.156385562,4.83426,0.02
 01/17  07:00:00,196.963004632,73.4113172616,0.0,0.0,43.513341876,53.238744,3067.63918724,3054.18436125,4.83426,8.620565989
 01/17  08:00:00,361.300377069,73.4113172616,0.0,0.0,220.879908,53.238744,2558.12387747,2535.68379352,4.83426,17.6058239517
 01/17  09:00:00,446.676929388,73.4113172616,0.0,0.0,220.879908,145.652643033,2188.77202089,2117.05013161,36.25695,35.4649392865
 01/17  10:00:00,446.57002439,73.4113172616,0.0,0.0,220.879908,145.652643033,2037.67002823,1956.55453639,36.25695,44.858541844
 01/17  11:00:00,452.440684107,73.4113172616,0.0,0.0,220.879908,151.653867033,1835.60574167,1733.35528352,48.3426,53.9078581567
 01/17  12:00:00,453.408825106,73.4113172616,0.0,0.0,220.879908,151.653867033,1644.09264151,1550.6476688,48.3426,45.1023727103
 01/17  13:00:00,452.341345329,73.4113172616,0.0,0.0,220.879908,151.653867033,1572.4841615,1460.78103262,48.3426,63.3605288773
 01/17  14:00:00,446.346352592,73.4113172616,0.0,0.0,220.879908,145.652643033,1472.63222095,1394.05581418,24.1713,54.4051067718
 01/17  15:00:00,446.3116575,73.4113172616,0.0,0.0,220.879908,145.652643033,1407.9263531,1338.87033831,24.1713,44.8847147893
 01/17  16:00:00,438.458955636,73.4113172616,0.0,0.0,220.879908,137.835547516,1377.87506969,1328.07778948,4.83426,44.9630202064
 01/17  17:00:00,439.451335139,73.4113172616,0.0,0.0,220.879908,133.019064,1388.23631488,1338.8194294,4.83426,44.5826254797
 01/17  18:00:00,371.708646545,73.4113172616,0.0,0.0,220.879908,53.238744,1640.64453533,1600.14468524,4.83426,35.6655900956
 01/17  19:00:00,371.760684193,73.4113172616,0.0,0.0,220.879908,53.238744,1794.97108955,1745.36777847,4.83426,44.7690510756
 01/17  20:00:00,371.773935513,73.4113172616,0.0,0.0,220.879908,53.238744,1905.0981482,1882.88675898,4.83426,17.3771292232
 01/17  21:00:00,371.813836807,73.4113172616,0.0,0.0,220.879908,53.238744,2029.37512129,2015.85456407,4.83426,8.68629722068
 01/17  22:00:00,146.588726516,2.01200974305,26.8001345884,0.0,43.513341876,52.539744,20.1475992291,6.62576914434,4.83426,8.68757008477
 01/17  23:00:00,191.68740512,4.93274750275,68.0416043398,0.0,43.513341876,52.539744,25.20469223,11.7223100188,4.83426,8.64812221125
 01/17  24:00:00,183.37962487,7.24098555041,56.5171084758,0.0,43.513341876,52.539744,33.4359964776,28.5817364776,4.83426,0.02
 01/18  01:00:00,194.228016936,13.3528289996,62.2506435252,0.0,43.513341876,52.539744,56.6191644734,43.164056338,4.83426,8.62084813539
 01/18  02:00:00,191.780633636,20.7674481425,52.5226231796,0.0,43.513341876,52.539744,91.4509854856,86.5967254856,4.83426,0.02
 01/18  03:00:00,200.884632941,19.4506730158,62.7917695459,0.0,43.513341876,52.539744,99.6124281006,94.7581681006,4.83426,0.02
 01/18  04:00:00,210.728885944,40.3646240901,51.8368192616,0.0,43.513341876,52.539744,168.684961015,155.22982507,4.83426,8.62087594411
 01/18  05:00:00,218.467664978,37.565066581,61.8182197369,0.0,43.513341876,52.539744,149.248106914,144.393846914,4.83426,0.02
 01/18  06:00:00,213.301017465,44.0649546302,50.2655738756,0.0,43.513341876,52.539744,223.05188157,218.19762157,4.83426,0.02
 01/18  07:00:00,196.515446813,73.4113172616,0.0,0.0,43.513341876,53.238744,3648.30821186,3634.85451547,4.83426,8.61943639095
 01/18  08:00:00,361.555187618,73.4113172616,0.0,0.0,220.879908,53.238744,3219.92359267,3192.26939779,4.83426,22.8199348736
 01/18  09:00:00,446.829475752,73.4113172616,0.0,0.0,220.879908,145.652643033,2833.01277182,2766.5481935,36.25695,30.2076283201
 01/18  10:00:00,446.660351755,73.4113172616,0.0,0.0,220.879908,145.652643033,2610.92457926,2529.80485812,36.25695,44.8627711384
 01/18  11:00:00,452.543566597,73.4113172616,0.0,0.0,220.879908,151.653867033,2426.72660872,2324.47037224,48.3426,53.9136364803
 01/18  12:00:00,453.501510499,73.4113172616,0.0,0.0,220.879908,151.653867033,2211.53535186,2109.06988369,48.3426,54.1228681697
 01/18  13:00:00,452.405681071,73.4113172616,0.0,0.0,220.879908,151.653867033,2057.15001191,1954.51021985,48.3426,54.2971920642
 01/18  14:00:00,446.406453467,73.4113172616,0.0,0.0,220.879908,145.652643033,1956.4326063,1877.84828973,24.1713,54.41301657
 01/18  15:00:00,446.364033653,73.4113172616,0.0,0.0,220.879908,145.652643033,1847.82528688,1778.76936385,24.1713,44.8846230285
 01/18  16:00:00,438.489207343,73.4113172616,0.0,0.0,220.879908,137.835547516,1742.52629114,1683.73614166,4.83426,53.9558894835
 01/18  17:00:00,439.496026352,73.4113172616,0.0,0.0,220.879908,133.019064,1712.62590831,1672.12381177,4.83426,35.6678365438
 01/18  18:00:00,371.768675721,73.4113172616,0.0,0.0,220.879908,53.238744,1990.24727847,1949.00486198,4.83426,36.4081564911
 01/18  19:00:00,371.821217491,73.4113172616,0.0,0.0,220.879908,53.238744,2110.94728086,2062.09156444,4.83426,44.0214564245
 01/18  20:00:00,372.245559314,73.4113172616,0.0,0.0,220.879908,53.238744,2114.62954622,2092.41795427,4.83426,17.3773319461
 01/18  21:00:00,372.236639628,73.4113172616,0.0,0.0,220.879908,53.238744,2134.04705238,2120.52557986,4.83426,8.68721251941
 01/18  22:00:00,143.417470338,1.66337642066,23.7383272531,0.0,43.513341876,52.539744,22.4988456055,8.97705579362,4.83426,8.68752981187
 01/18  23:00:00,194.356265296,4.93274750275,70.6669814785,0.0,43.513341876,52.539744,26.9958684451,13.5134067569,4.83426,8.64820168822
 01/18  24:00:00,189.352867133,6.91049791007,62.7067297364,0.0,43.513341876,52.539744,43.7404276294,30.2697217961,4.83426,8.63644583333
 01/19  01:00:00,199.998373105,15.6574184838,65.6008578662,0.0,43.513341876,52.539744,44.7341092863,39.8798492863,4.83426,0.02
 01/19  02:00:00,197.270239477,19.4484389138,59.1662073336,0.0,43.513341876,52.539744,73.8818384843,69.0275784843,4.83426,0.02
 01/19  03:00:00,197.482922507,17.9678906334,60.8342567418,0.0,43.513341876,52.539744,82.6855765054,77.8313165054,4.83426,0.02
 01/19  04:00:00,203.787184436,32.9639630098,52.3045237452,0.0,43.513341876,52.539744,125.873540812,112.418405066,4.83426,8.62087574578
 01/19  05:00:00,215.504069305,33.9982393633,62.4031230062,0.0,43.513341876,52.539744,129.105438983,124.251178983,4.83426,0.02
 01/19  06:00:00,204.657938778,32.9639630098,52.7762212198,0.0,43.513341876,52.539744,151.055629766,146.201369766,4.83426,0.02
 01/19  07:00:00,196.323118037,73.4113172616,0.0,0.0,43.513341876,53.238744,3207.34398198,3193.88885134,4.83426,8.62087064153
 01/19  08:00:00,360.901163675,73.4113172616,0.0,0.0,220.879908,53.238744,2662.70154883,2631.46996941,4.83426,26.3973194181
 01/19  09:00:00,446.574053975,73.4113172616,0.0,0.0,220.879908,145.652643033,2266.42230724,2203.55872793,36.25695,26.6066293126
 01/19  10:00:00,446.497669526,73.4113172616,0.0,0.0,220.879908,145.652643033,2066.96447165,1976.87080922,36.25695,53.8367124264
 01/19  11:00:00,452.458445664,73.4113172616,0.0,0.0,220.879908,151.653867033,1952.65801216,1859.38072218,48.3426,44.9346899819
 01/19  12:00:00,453.438579687,73.4113172616,0.0,0.0,220.879908,151.653867033,1825.5070735,1723.03303205,48.3426,54.131441451
 01/19  13:00:00,452.361873136,73.4113172616,0.0,0.0,220.879908,151.653867033,1732.66140542,1630.01155942,48.3426,54.3072459993
 01/19  14:00:00,446.366577679,73.4113172616,0.0,0.0,220.879908,145.652643033,1632.7755206,1554.1801443,24.1713,54.4240763021
 01/19  15:00:00,446.33503817,73.4113172616,0.0,0.0,220.879908,145.652643033,1545.33273206,1476.27478062,24.1713,44.8866514479
 01/19  16:00:00,438.483238158,73.4113172616,0.0,0.0,220.879908,137.835547516,1492.39944023,1433.60241865,4.83426,53.9627615759
 01/19  17:00:00,439.475201482,73.4113172616,0.0,0.0,220.879908,133.019064,1454.01020154,1413.5010868,4.83426,35.6748547352
 01/19  18:00:00,371.716426147,73.4113172616,0.0,0.0,220.879908,53.238744,1677.83771666,1628.42141616,4.83426,44.5820404986
 01/19  19:00:00,371.73540456,73.4113172616,0.0,0.0,220.879908,53.238744,1701.51736658,1651.91253819,4.83426,44.7705683896
 01/19  20:00:00,372.150165321,73.4113172616,0.0,0.0,220.879908,53.238744,1691.58211641,1678.04979206,4.83426,8.69806434601
 01/19  21:00:00,372.135488726,73.4113172616,0.0,0.0,220.879908,53.238744,1742.55350335,1729.03226684,4.83426,8.68697650488
 01/19  22:00:00,145.132112548,1.59105570672,25.5009275543,0.0,43.513341876,52.539744,18.4341081251,4.91217647512,4.83426,8.68767164995
 01/19  23:00:00,148.850409669,2.14368092362,28.7051520961,0.0,43.513341876,52.539744,18.7437838759,5.26146138524,4.83426,8.64806249062
 01/19  24:00:00,204.305237345,5.29435107245,79.010480282,0.0,43.513341876,52.539744,25.5026894308,12.0319132512,4.83426,8.63651617967
 01/20  01:00:00,188.046325729,4.23548085796,65.203037045,0.0,43.513341876,52.539744,15.7103220667,10.8560620667,4.83426,0.02
 01/20  02:00:00,205.539009164,5.29435107245,81.3824732346,0.0,43.513341876,52.539744,24.4480296353,19.5937696353,4.83426,0.02
 01/20  03:00:00,189.074515908,7.12724771096,63.395349407,0.0,43.513341876,52.539744,34.0268138257,20.5719484119,4.83426,8.62060541377
 01/20  04:00:00,206.878738658,8.92971511622,79.123251462,0.0,43.513341876,52.539744,38.119008025,33.264748025,4.83426,0.02
 01/20  05:00:00,191.978302811,9.1927954631,62.1280603507,0.0,43.513341876,52.539744,37.4194237121,32.5651637121,4.83426,0.02
 01/20  06:00:00,216.342338069,18.082363806,77.6651856858,0.0,43.513341876,52.539744,63.5897717698,50.1347245537,4.83426,8.62078721611
 01/20  07:00:00,196.362195759,73.4113172616,0.0,0.0,43.513341876,53.238744,2557.94204238,2553.08778238,4.83426,0.02
 01/20  08:00:00,360.297307877,73.4113172616,0.0,0.0,220.879908,53.238744,2070.80093566,2039.56512982,4.83426,26.4015458444
 01/20  09:00:00,446.377208984,73.4113172616,0.0,0.0,220.879908,145.652643033,1744.08641886,1672.35967598,36.25695,35.4697928842
 01/20  10:00:00,446.377469875,73.4113172616,0.0,0.0,220.879908,145.652643033,1638.70079288,1557.57217674,36.25695,44.8716661431
 01/20  11:00:00,452.358151342,73.4113172616,0.0,0.0,220.879908,151.653867033,1581.81796409,1488.53887729,48.3426,44.936486806
 01/20  12:00:00,453.380580286,73.4113172616,0.0,0.0,220.879908,151.653867033,1518.7829984,1416.29840267,48.3426,54.1419957281
 01/20  13:00:00,452.304971845,73.4113172616,0.0,0.0,220.879908,151.653867033,1479.40216235,1376.74006515,48.3426,54.3194972056
 01/20  14:00:00,446.328924385,73.4113172616,0.0,0.0,220.879908,145.652643033,1462.40514481,1383.80049715,24.1713,54.4333476618
 01/20  15:00:00,446.311406023,73.4113172616,0.0,0.0,220.879908,145.652643033,1484.08767821,1406.05593408,24.1713,53.8604441359
 01/20  16:00:00,438.45298942,73.4113172616,0.0,0.0,220.879908,137.835547516,1470.11692943,1420.30194074,4.83426,44.9807286823
 01/20  17:00:00,436.460250883,73.4113172616,0.0,0.0,220.879908,133.019064,1474.54767202,1434.03777162,4.83426,35.6756404016
 01/20  18:00:00,371.690878688,73.4113172616,0.0,0.0,220.879908,53.238744,1675.400541,1625.97956731,4.83426,44.5867136942
 01/20  19:00:00,371.731146555,73.4113172616,0.0,0.0,220.879908,53.238744,1758.38871694,1708.7850584,4.83426,44.769398541
 01/20  20:00:00,371.725189319,73.4113172616,0.0,0.0,220.879908,53.238744,1780.18173225,1766.64925538,4.83426,8.69821686374
 01/20  21:00:00,371.744820289,73.4113172616,0.0,0.0,220.879908,53.238744,1843.01106222,1829.48950508,4.83426,8.68729714273
 01/20  22:00:00,145.823893505,1.66337642066,26.4157325059,0.0,43.513341876,52.539744,26.6484707983,4.460249779,4.83426,17.3539610193
 01/20  23:00:00,168.958678816,3.25930755527,47.3635379756,0.0,43.513341876,52.539744,11.2275580856,6.37329808559,4.83426,0.02
 01/20  24:00:00,204.870689374,5.29435107245,79.5820634601,0.0,43.513341876,52.539744,27.6534550342,14.1827217993,4.83426,8.6364732349
 01/21  01:00:00,186.654061942,5.88791905967,62.1757635514,0.0,43.513341876,52.539744,21.360481173,16.506221173,4.83426,0.02
 01/21  02:00:00,205.659301871,11.9041038793,74.912520493,0.0,43.513341876,52.539744,37.1744240438,32.3201640438,4.83426,0.02
 01/21  03:00:00,194.37670355,17.4343971424,58.4027324981,0.0,43.513341876,52.539744,48.8019447727,35.3549687389,4.83426,8.61271603379
 01/21  04:00:00,209.748118647,20.9704539931,69.9600517284,0.0,43.513341876,52.539744,78.4768153412,73.6225553412,4.83426,0.02
 01/21  05:00:00,190.21979738,16.7763631945,54.4940378099,0.0,43.513341876,52.539744,72.4231093149,67.5688493149,4.83426,0.02
 01/21  06:00:00,224.905068073,39.0848475583,66.5942065226,0.0,43.513341876,52.539744,129.518518011,124.664258011,4.83426,0.02
 01/21  07:00:00,196.423597635,24.7915375594,52.678981662,0.0,43.513341876,52.539744,105.414514406,100.560254406,4.83426,0.02
 01/21  08:00:00,203.417842921,30.5754123992,65.6905680862,0.0,43.513341876,52.539744,130.834862357,125.980602357,4.83426,0.02
 01/21  09:00:00,168.570417549,14.29035256,53.4055878095,0.0,43.513341876,52.539744,84.4940605675,71.0466782823,4.83426,8.61312228519
 01/21  10:00:00,183.597600339,12.7082629845,69.6898464007,0.0,43.513341876,52.539744,84.3533413573,79.4990813573,4.83426,0.02
 01/21  11:00:00,169.612969053,9.67234959349,59.0220283538,0.0,43.513341876,52.539744,68.6594992565,46.3744247831,4.83426,17.4508144734
 01/21  12:00:00,191.746194372,10.2369590138,79.3176461167,0.0,43.513341876,52.539744,70.1058943557,56.6106689345,4.83426,8.66096542123
 01/21  13:00:00,178.832941288,10.1666103876,67.741262403,0.0,43.513341876,52.539744,47.543854937,34.050344297,4.83426,8.65925064001
 01/21  14:00:00,193.975682136,5.29435107245,87.3744215189,0.0,43.513341876,52.539744,45.4701923275,40.6159323275,4.83426,0.02
 01/21  15:00:00,172.488781713,4.23548085796,67.2779942161,0.0,43.513341876,52.539744,42.029040659,28.5422853215,4.83426,8.65249533748
 01/21  16:00:00,185.082098955,5.29435107245,78.6181113703,0.0,43.513341876,52.539744,57.6755043477,44.1886451656,4.83426,8.65259918208
 01/21  17:00:00,178.313800293,15.1626622817,59.5132219123,0.0,43.513341876,52.539744,46.3303559856,41.4760959856,4.83426,0.02
 01/21  18:00:00,205.144988917,14.7000128248,71.6041389555,0.0,43.513341876,52.539744,82.1223657572,77.2681057572,4.83426,0.02
 01/21  19:00:00,189.975485147,15.7015430302,55.7107362958,0.0,43.513341876,52.539744,86.14422355,72.6981237776,4.83426,8.61183977239
 01/21  20:00:00,208.593201256,21.1342271469,68.1854442456,0.0,43.513341876,52.539744,122.220899469,117.366639469,4.83426,0.02
 01/21  21:00:00,190.260991499,17.2706239886,54.0226854744,0.0,43.513341876,52.539744,103.660236651,98.8059766514,4.83426,0.02
 01/21  22:00:00,224.13257062,39.2496011564,65.7832295155,0.0,43.513341876,52.539744,223.088831342,191.75517504,4.83426,26.4993963017
 01/21  23:00:00,206.257441389,36.380164558,51.4022649569,0.0,43.513341876,52.539744,167.235153417,162.380893417,4.83426,0.02
 01/21  24:00:00,221.818421499,40.0733691466,61.9372694948,0.0,43.513341876,52.539744,264.659123866,251.211737866,4.83426,8.61312600055
 01/22  01:00:00,213.46005331,45.3772350953,49.587836837,0.0,43.513341876,52.539744,192.895630702,188.041370702,4.83426,0.02
 01/22  02:00:00,226.277240737,46.7260136197,60.6984097574,0.0,43.513341876,52.539744,278.481617615,273.627357615,4.83426,0.02
 01/22  03:00:00,206.426617992,38.7245906222,49.1856831981,0.0,43.513341876,52.539744,209.705263826,204.851003826,4.83426,0.02
 01/22  04:00:00,228.410819409,48.9435617774,60.5912598615,0.0,43.513341876,52.539744,291.202758485,286.348498485,4.83426,0.02
 01/22  05:00:00,208.987212636,40.9421387799,49.0866064396,0.0,43.513341876,52.539744,229.849245598,216.401865896,4.83426,8.61311970176
 01/22  06:00:00,229.501612177,50.0523358563,60.137718422,0.0,43.513341876,52.539744,315.06901159,310.21475159,4.83426,0.02
 01/22  07:00:00,211.114353804,43.1596869376,48.9730758707,0.0,43.513341876,52.539744,236.427464756,231.573204756,4.83426,0.02
 01/22  08:00:00,199.157465541,34.5294987523,60.417074579,0.0,43.513341876,52.539744,264.412325883,259.558065883,4.83426,0.02
 01/22  09:00:00,188.930378151,38.1809264994,49.8924711723,0.0,43.513341876,52.539744,160.032312611,146.578471957,4.83426,8.61958065392
 01/22  10:00:00,180.185187224,15.1795669552,63.8228439402,0.0,43.513341876,52.539744,160.09658295,155.24232295,4.83426,0.02
 01/22  11:00:00,170.07279797,15.3563487261,53.8494534992,0.0,43.513341876,52.539744,107.86702826,85.581617381,4.83426,17.451150879
 01/22  12:00:00,186.493545797,11.4726109992,72.8643010866,0.0,43.513341876,52.539744,122.923000894,109.427694926,4.83426,8.66104596752
 01/22  13:00:00,177.22870825,13.1321751525,63.22388674,0.0,43.513341876,52.539744,77.9440400751,64.4487954449,4.83426,8.66098463023
 01/22  14:00:00,194.333472528,10.2369590138,82.8132421848,0.0,43.513341876,52.539744,85.5574552191,80.7031952191,4.83426,0.02
 01/22  15:00:00,180.429585347,11.6493927701,67.8030843403,0.0,43.513341876,52.539744,61.2231774278,47.7360898327,4.83426,8.65282759506
 01/22  16:00:00,197.286980857,12.7082629845,83.3597226817,0.0,43.513341876,52.539744,71.4000722296,57.9128745007,4.83426,8.65293772893
 01/22  17:00:00,174.879585398,10.0116612321,61.2296197563,0.0,43.513341876,52.539744,59.3233366363,54.4690766363,4.83426,0.02
 01/22  18:00:00,204.87591781,17.2561447052,68.8116399036,0.0,43.513341876,52.539744,106.884700775,102.030440775,4.83426,0.02
 01/22  19:00:00,190.229160633,19.0853646778,52.6203852904,0.0,43.513341876,52.539744,102.706501794,97.8522417937,4.83426,0.02
 01/22  20:00:00,213.13117001,30.0449991082,63.8315979765,0.0,43.513341876,52.539744,179.159064337,165.711676739,4.83426,8.61312759813
 01/22  21:00:00,195.940749369,26.4439757611,50.548915343,0.0,43.513341876,52.539744,151.279297438,146.425037438,4.83426,0.02
 01/22  22:00:00,225.789952107,45.327331231,61.3172154572,0.0,43.513341876,52.539744,308.677091542,277.342968254,4.83426,26.4998632881
 01/22  23:00:00,217.628565519,50.155191855,48.9751618383,0.0,43.513341876,52.539744,262.716670761,257.862410761,4.83426,0.02
 01/22  24:00:00,227.750260553,47.8750250428,60.0002711735,0.0,43.513341876,52.539744,364.825459404,351.37826045,4.83426,8.61293895362
 01/23  01:00:00,218.466933452,51.0556359721,48.8778835899,0.0,43.513341876,52.539744,260.116385615,255.262125615,4.83426,0.02
 01/23  02:00:00,225.398153551,46.7521303947,59.7212413698,0.0,43.513341876,52.539744,358.969083477,354.114823477,4.83426,0.02
 01/23  03:00:00,220.916040634,53.6112854957,48.7488635219,0.0,43.513341876,52.539744,288.823783762,275.368559758,4.83426,8.62096400422
 01/23  04:00:00,227.210207569,48.6995453173,59.5587997225,0.0,43.513341876,52.539744,376.55237434,371.69811434,4.83426,0.02
 01/23  05:00:00,221.549254297,53.9621900732,48.5827923865,0.0,43.513341876,52.539744,294.633109898,289.778849898,4.83426,0.02
 01/23  06:00:00,229.064555832,50.3662365779,59.3228010543,0.0,43.513341876,52.539744,389.796645609,384.942385609,4.83426,0.02
 01/23  07:00:00,196.507067643,73.4113172616,0.0,0.0,43.513341876,53.238744,3508.11346138,3494.65821668,4.83426,8.62098469169
 01/23  08:00:00,358.931057284,73.4113172616,0.0,0.0,220.879908,53.238744,3108.01070244,3076.77332655,4.83426,26.4031158873
 01/23  09:00:00,447.128800291,73.4113172616,0.0,0.0,220.879908,145.652643033,2728.45930754,2656.72983762,36.25695,35.4725199221
 01/23  10:00:00,446.768792461,73.4113172616,0.0,0.0,220.879908,145.652643033,2524.52681416,2443.39147232,36.25695,44.8783918341
 01/23  11:00:00,452.60434698,73.4113172616,0.0,0.0,220.879908,151.653867033,2357.61969817,2264.3342399,48.3426,44.9428582718
 01/23  12:00:00,453.540668383,73.4113172616,0.0,0.0,220.879908,151.653867033,2178.88840588,2076.39495084,48.3426,54.1508550412
 01/23  13:00:00,452.435765736,73.4113172616,0.0,0.0,220.879908,151.653867033,2048.02199508,1945.34964099,48.3426,54.329754096
 01/23  14:00:00,446.425436292,73.4113172616,0.0,0.0,220.879908,145.652643033,1940.28360765,1861.66684017,24.1713,54.4454674806
 01/23  15:00:00,446.384520964,73.4113172616,0.0,0.0,220.879908,145.652643033,1876.25573086,1798.2144282,24.1713,53.8700026616
 01/23  16:00:00,438.515048853,73.4113172616,0.0,0.0,220.879908,137.835547516,1786.02802141,1736.20655827,4.83426,44.9872031453
 01/23  17:00:00,436.549242895,73.4113172616,0.0,0.0,220.879908,133.019064,1781.19112584,1731.76724189,4.83426,44.5896239511
 01/23  18:00:00,371.824777586,73.4113172616,0.0,0.0,220.879908,53.238744,2049.73468963,2009.22680442,4.83426,35.6736252086
 01/23  19:00:00,371.89485845,73.4113172616,0.0,0.0,220.879908,53.238744,2210.60709057,2160.99328543,4.83426,44.7795451394
 01/23  20:00:00,372.344447631,73.4113172616,0.0,0.0,220.879908,53.238744,2280.33858091,2266.80488892,4.83426,8.69943198645
 01/23  21:00:00,372.348030236,73.4113172616,0.0,0.0,220.879908,53.238744,2351.78302693,2329.59436054,4.83426,17.3544063908
 01/23  22:00:00,167.344011965,3.33681636814,45.5592660794,0.0,43.513341876,52.539744,27.4939927808,13.971743158,4.83426,8.68798962274
 01/23  23:00:00,173.128531434,4.23548085796,50.5272252313,0.0,43.513341876,52.539744,35.1763544047,21.6935818094,4.83426,8.64851259528
 01/23  24:00:00,196.546496187,10.2516656776,66.4929702659,0.0,43.513341876,52.539744,59.2437075856,54.3894475856,4.83426,0.02
 01/24  01:00:00,186.536851192,19.5810961383,48.5705393553,0.0,43.513341876,52.539744,71.0782608845,66.2240008845,4.83426,0.02
 01/24  02:00:00,206.655168413,20.9655517718,66.9387372076,0.0,43.513341876,52.539744,122.764032697,109.308800408,4.83426,8.62097228979
 01/24  03:00:00,200.66802008,34.2943965281,47.9716882456,0.0,43.513341876,52.539744,125.396587621,120.542327621,4.83426,0.02
 01/24  04:00:00,213.988122133,29.3815677721,65.846761383,0.0,43.513341876,52.539744,161.910103956,157.055843956,4.83426,0.02
 01/24  05:00:00,209.045308185,41.4858029028,47.0114699058,0.0,43.513341876,52.539744,176.073008785,162.617763529,4.83426,8.62098525573
 01/24  06:00:00,226.000994405,40.6384791026,64.7890346582,0.0,43.513341876,52.539744,211.022352531,206.168092531,4.83426,0.02
 01/24  07:00:00,197.178659775,73.4113172616,0.0,0.0,43.513341876,53.238744,3477.873909,3473.019649,4.83426,0.02
 01/24  08:00:00,358.435332113,73.4113172616,0.0,0.0,220.879908,53.238744,2999.42884499,2968.19125004,4.83426,26.4033349502
 01/24  09:00:00,446.736252232,73.4113172616,0.0,0.0,220.879908,145.652643033,2600.66433706,2528.93127371,36.25695,35.4761133445
 01/24  10:00:00,446.583208544,73.4113172616,0.0,0.0,220.879908,145.652643033,2329.57967006,2248.44638705,36.25695,44.8763330096
 01/24  11:00:00,452.467746653,73.4113172616,0.0,0.0,220.879908,151.653867033,2080.43047015,1978.17012469,48.3426,53.917745464
 01/24  12:00:00,453.437891274,73.4113172616,0.0,0.0,220.879908,151.653867033,1870.62169033,1777.13877033,48.3426,45.1403200033
 01/24  13:00:00,452.349158736,73.4113172616,0.0,0.0,220.879908,151.653867033,1724.88689054,1622.19139393,48.3426,54.3528966092
 01/24  14:00:00,446.356362481,73.4134551186,0.0,0.0,220.879908,145.652643033,1609.87888708,1522.21151741,24.1713,63.4960696731
 01/24  15:00:00,446.333865747,73.4205335902,0.0,0.0,220.879908,145.652643033,1537.16773024,1468.09914032,24.1713,44.897289918
 01/24  16:00:00,438.455263445,73.4113172616,0.0,0.0,220.879908,137.835547516,1457.38474458,1406.71281414,4.83426,45.8376704391
 01/24  17:00:00,436.454386371,73.4113172616,0.0,0.0,220.879908,133.019064,1427.60043354,1379.02378806,4.83426,43.7423854868
 01/24  18:00:00,371.689548102,73.4113172616,0.0,0.0,220.879908,53.238744,1641.72361783,1601.20920326,4.83426,35.6801545678
 01/24  19:00:00,371.725234065,73.4113172616,0.0,0.0,220.879908,53.238744,1724.2848215,1674.67045378,4.83426,44.7801077208
 01/24  20:00:00,371.711341101,73.4113172616,0.0,0.0,220.879908,53.238744,1719.73753833,1697.52483094,4.83426,17.3784473895
 01/24  21:00:00,371.73113843,73.4113172616,0.0,0.0,220.879908,53.238744,1773.57535329,1760.05332956,4.83426,8.68776372774
 01/24  22:00:00,145.52658785,1.66337642066,26.129203995,0.0,43.513341876,52.539744,18.4610654834,4.93870689949,4.83426,8.68809858392
 01/24  23:00:00,167.744668739,3.16482595889,46.2780083049,0.0,43.513341876,52.539744,19.8812500845,6.39854584815,4.83426,8.64844423637
 01/24  24:00:00,207.042435818,5.29435107245,81.745687051,0.0,43.513341876,52.539744,26.9641942544,13.4935004281,4.83426,8.63643382626
 01/25  01:00:00,187.196248087,4.23548085796,64.362188947,0.0,43.513341876,52.539744,18.2945763674,13.4403163674,4.83426,0.02
 01/25  02:00:00,205.900296301,10.2516656776,76.8058794563,0.0,43.513341876,52.539744,32.8903842953,28.0361242953,4.83426,0.02
 01/25  03:00:00,191.371023532,13.8912143402,58.9527015993,0.0,43.513341876,52.539744,36.8901225612,32.0358625612,4.83426,0.02
 01/25  04:00:00,208.996416681,18.6629231762,71.5250632424,0.0,43.513341876,52.539744,73.0915649664,59.6363259637,4.83426,8.62097900271
 01/25  05:00:00,193.46558427,18.2591455769,56.2639830435,0.0,43.513341876,52.539744,62.3726019649,57.5183419649,4.83426,0.02
 01/25  06:00:00,210.085294926,21.9589755814,68.9167072634,0.0,43.513341876,52.539744,101.889074937,97.0348149369,4.83426,0.02
 01/25  07:00:00,196.020980174,73.4113172616,0.0,0.0,43.513341876,53.238744,2964.94922341,2951.49400867,4.83426,8.62095473708
 01/25  08:00:00,357.581375291,73.4113172616,0.0,0.0,220.879908,53.238744,2421.76103851,2390.52477883,4.83426,26.4019996785
 01/25  09:00:00,446.491366722,73.4113172616,0.0,0.0,220.879908,145.652643033,2101.01565618,2029.28650732,36.25695,35.4721988594
 01/25  10:00:00,446.476263265,73.4113172616,0.0,0.0,220.879908,145.652643033,1990.79209905,1909.65639516,36.25695,44.8787538822
 01/25  11:00:00,452.411650508,73.4113172616,0.0,0.0,220.879908,151.653867033,1875.88066486,1782.59210856,48.3426,44.9459562977
 01/25  12:00:00,453.380881343,73.4113172616,0.0,0.0,220.879908,151.653867033,1661.96279908,1559.46741201,48.3426,54.1527870712
 01/25  13:00:00,452.309982014,73.4114762526,0.0,0.0,220.879908,151.653867033,1511.14135734,1408.46672011,48.3426,54.332037231
 01/25  14:00:00,446.349993901,73.4363593578,0.0,0.0,220.879908,145.652643033,1420.16037989,1341.54124292,24.1713,54.4478369619
 01/25  15:00:00,446.3084642,73.4155511841,0.0,0.0,220.879908,145.652643033,1409.50023858,1331.45613378,24.1713,53.8728048043
 01/25  16:00:00,438.435767607,73.4144107051,0.0,0.0,220.879908,137.835547516,1313.06770161,1263.24206189,4.83426,44.9913797108
 01/25  17:00:00,436.397464267,73.4113172616,0.0,0.0,220.879908,133.019064,1196.65737958,1150.19565974,4.83426,41.6274598424
 01/25  18:00:00,371.599906556,73.4113172616,0.0,0.0,220.879908,53.238744,1360.45261236,1316.97803292,4.83426,38.640319447
 01/25  19:00:00,371.630667096,73.4113172616,0.0,0.0,220.879908,53.238744,1435.07310844,1385.4561739,4.83426,44.7826745402
 01/25  20:00:00,372.046351635,73.4113172616,0.0,0.0,220.879908,53.238744,1426.47172951,1412.93787644,4.83426,8.69959307544
 01/25  21:00:00,372.030196984,73.4113172616,0.0,0.0,220.879908,53.238744,1465.07696754,1442.8879871,4.83426,17.3547204347
 01/25  22:00:00,145.250747683,1.51873499278,25.68060544,0.0,43.513341876,52.539744,15.1560220037,1.63390523479,4.83426,8.68785676892
 01/25  23:00:00,139.963187957,1.44641427883,20.6944707964,0.0,43.513341876,52.539744,15.5391383429,2.05632703311,4.83426,8.64855130981
 01/25  24:00:00,143.383085692,1.80801784854,22.5351984258,0.0,43.513341876,52.539744,9.58446614824,4.73020614824,4.83426,0.02
 01/26  01:00:00,197.77890488,4.85586367266,74.0113961738,0.0,43.513341876,52.539744,10.1583089173,5.30404891729,4.83426,0.02
 01/26  02:00:00,197.704120171,4.59708442767,74.3587697441,0.0,43.513341876,52.539744,22.6895659184,9.23431828266,4.83426,8.62098763579
 01/26  03:00:00,202.855426555,4.93274750275,79.1212812942,0.0,43.513341876,52.539744,16.4612011896,11.6069411896,4.83426,0.02
 01/26  04:00:00,198.463251731,8.89342375212,70.9047340145,0.0,43.513341876,52.539744,24.9772435096,20.1229835096,4.83426,0.02
 01/26  05:00:00,204.865083371,11.1293907592,74.570908974,0.0,43.513341876,52.539744,39.5671020613,26.1118544773,4.83426,8.62098758396
 01/26  06:00:00,206.302093082,19.2817244273,67.9849402914,0.0,43.513341876,52.539744,41.0410498095,36.1867898095,4.83426,0.02
 01/26  07:00:00,195.56308175,73.4113172616,0.0,0.0,43.513341876,53.238744,2495.86242881,2491.00816881,4.83426,0.02
 01/26  08:00:00,357.245737062,73.4113172616,0.0,0.0,220.879908,53.238744,2017.6028307,1986.36345725,4.83426,26.4051134533
 01/26  09:00:00,446.372910915,73.4113172616,0.0,0.0,220.879908,145.652643033,1726.19185138,1654.45644856,36.25695,35.4784528264
 01/26  10:00:00,446.394865796,73.4113172616,0.0,0.0,220.879908,145.652643033,1658.84698009,1577.71464735,36.25695,44.8753827442
 01/26  11:00:00,452.387528736,73.4113172616,0.000994700753963,0.0,220.879908,151.653867033,1602.3916477,1500.1263051,48.3426,53.9227425946
 01/26  12:00:00,453.406182242,73.4113172616,0.0,0.0,220.879908,151.653867033,1492.65274692,1399.1731398,48.3426,45.137007118
 01/26  13:00:00,452.359992395,73.4113172616,0.0,0.0,220.879908,151.653867033,1468.06290886,1356.41963422,48.3426,63.3006746436
 01/26  14:00:00,446.376328843,73.4113172616,0.0,0.0,220.879908,145.652643033,1408.69121598,1329.9800361,24.1713,54.5398798775
 01/26  15:00:00,446.353820585,73.4113172616,0.0,0.0,220.879908,145.652643033,1370.4806799,1301.41054754,24.1713,44.8988323521
 01/26  16:00:00,438.492386084,73.4113172616,0.0,0.0,220.879908,137.835547516,1341.39778602,1282.58982064,4.83426,53.9737053725
 01/26  17:00:00,436.470112744,73.4113172616,0.0,0.0,220.879908,133.019064,1276.74900388,1236.23612247,4.83426,35.6786214106
 01/26  18:00:00,371.675179787,73.4113172616,0.0,0.0,220.879908,53.238744,1413.28017745,1363.85704807,4.83426,44.5888693752
 01/26  19:00:00,371.706101665,73.4113172616,0.0,0.0,220.879908,53.238744,1468.50692789,1423.40379338,4.83426,40.2688745035
 01/26  20:00:00,372.11707567,73.4113172616,0.0,0.0,220.879908,53.238744,1484.79115951,1466.88499021,4.83426,13.0719092936
 01/26  21:00:00,372.090949887,73.4113172616,0.0,0.0,220.879908,53.238744,1493.86816266,1480.34683931,4.83426,8.68706335234
 01/26  22:00:00,145.735289677,1.51873499278,26.1401858348,0.0,43.513341876,52.539744,15.3542270636,1.83180111987,4.83426,8.68816594372
 01/26  23:00:00,139.808413739,1.44641427883,20.5207488825,0.0,43.513341876,52.539744,15.6653427473,2.18308768034,4.83426,8.64799506697
 01/26  24:00:00,143.400277341,1.80801784854,22.5522330172,0.0,43.513341876,52.539744,17.8341995726,4.36324401915,4.83426,8.63669555344
 01/27  01:00:00,183.594442161,4.23548085796,60.6645340647,0.0,43.513341876,52.539744,10.4340605893,5.5798005893,4.83426,0.02
 01/27  02:00:00,205.400060153,5.29435107245,81.2029665292,0.0,43.513341876,52.539744,15.4962679205,10.6420079205,4.83426,0.02
 01/27  03:00:00,186.570681188,4.89645613865,63.1067982239,0.0,43.513341876,52.539744,28.2564510149,14.8011653343,4.83426,8.62102568057
 01/27  04:00:00,207.152740017,11.2431285986,77.0785236721,0.0,43.513341876,52.539744,34.2686108782,29.4143508782,4.83426,0.02
 01/27  05:00:00,190.124848348,10.8422923321,58.6289137409,0.0,43.513341876,52.539744,38.9457609018,34.0915009018,4.83426,0.02
 01/27  06:00:00,209.990031503,18.1686623821,71.2370236834,0.0,43.513341876,52.539744,68.0448724426,63.1906124426,4.83426,0.02
 01/27  07:00:00,196.820704269,73.4113172616,0.0,0.0,43.513341876,53.238744,3116.51042418,3103.05513601,4.83426,8.62102816213
 01/27  08:00:00,357.689296539,73.4113172616,0.0,0.0,220.879908,53.238744,2705.79989036,2674.56056162,4.83426,26.4050687363
 01/27  09:00:00,446.566449188,73.4113172616,0.0,0.0,220.879908,145.652643033,2419.49935755,2347.76589907,36.25695,35.4765084768
 01/27  10:00:00,446.535287203,73.4113172616,0.0,0.0,220.879908,145.652643033,2326.78818624,2245.64979183,36.25695,44.8814444075
 01/27  11:00:00,452.480244413,73.4113172616,0.0,0.0,220.879908,151.653867033,2232.66232614,2139.37317166,48.3426,44.9465544886
 01/27  12:00:00,453.486524037,73.4113172616,0.0,0.0,220.879908,151.653867033,2141.36910834,2038.8648103,48.3426,54.1616980393
 01/27  13:00:00,452.416609453,73.4113172616,0.0,0.0,220.879908,151.653867033,2105.86711492,2003.18222714,48.3426,54.3422877866
 01/27  14:00:00,446.428658053,73.4113172616,0.0,0.0,220.879908,145.652643033,2043.13223836,1964.16712323,24.1713,54.7938151283
 01/27  15:00:00,446.40294735,73.4113172616,0.0,0.0,220.879908,145.652643033,1991.91409662,1914.19246491,24.1713,53.5503317094
 01/27  16:00:00,438.539648848,73.4113172616,0.0,0.0,220.879908,137.835547516,1911.72064946,1861.89325232,4.83426,44.9931371438
 01/27  17:00:00,436.58210023,73.4113172616,0.0,0.0,220.879908,133.019064,1952.40895691,1902.97523131,4.83426,44.599465598
 01/27  18:00:00,371.846571447,73.4113172616,0.0,0.0,220.879908,53.238744,2178.60169869,2138.08466087,4.83426,35.6827778226
 01/27  19:00:00,371.90407415,73.4113172616,0.0,0.0,220.879908,53.238744,2275.65761301,2226.03755189,4.83426,44.7858011115
 01/27  20:00:00,371.908622536,73.4113172616,0.0,0.0,220.879908,53.238744,2308.28203128,2286.06960312,4.83426,17.3781681611
 01/27  21:00:00,371.937960178,73.4113172616,0.0,0.0,220.879908,53.238744,2366.15865505,2352.63699316,4.83426,8.68740189297
 01/27  22:00:00,167.736384516,3.33681636814,46.2257662521,0.0,43.513341876,52.539744,27.8195403343,14.2969071873,4.83426,8.68837314698
 01/27  23:00:00,172.139722793,4.56596849831,49.238107207,0.0,43.513341876,52.539744,35.7174287582,22.2367063298,4.83426,8.64646242846
 01/27  24:00:00,204.514963982,16.6858799996,67.9831310631,0.0,43.513341876,52.539744,67.3329068123,62.4786468123,4.83426,0.02
 01/28  01:00:00,185.70519719,18.2591455769,49.0205263012,0.0,43.513341876,52.539744,80.8152365194,75.9609765194,4.83426,0.02
 01/28  02:00:00,213.381969729,27.0085851815,67.5780426266,0.0,43.513341876,52.539744,137.923131522,124.475697812,4.83426,8.61317371043
 01/28  03:00:00,201.697402234,35.0242600821,48.2282749925,0.0,43.513341876,52.539744,137.778972246,132.924712246,4.83426,0.02
 01/28  04:00:00,228.56184094,43.3996913831,66.3501514918,0.0,43.513341876,52.539744,185.441606638,180.587346638,4.83426,0.02
 01/28  05:00:00,209.461515986,43.5292782973,47.0387960818,0.0,43.513341876,52.539744,180.292657997,175.438397997,4.83426,0.02
 01/28  06:00:00,224.494661898,40.0733691466,65.1910210031,0.0,43.513341876,52.539744,219.063335632,214.209075632,4.83426,0.02
 01/28  07:00:00,206.215641138,40.9421387799,46.3694118796,0.0,43.513341876,52.539744,211.054416968,197.606965408,4.83426,8.61319155971
 01/28  08:00:00,204.324420434,34.5294987523,65.6622955662,0.0,43.513341876,52.539744,185.914111552,181.059851552,4.83426,0.02
 01/28  09:00:00,176.202559441,27.7571023243,47.6733685744,0.0,43.513341876,52.539744,141.612874136,136.758614136,4.83426,0.02
 01/28  10:00:00,201.283554882,33.2104895237,66.9437852883,0.0,43.513341876,52.539744,144.317413663,139.463153663,4.83426,0.02
 01/28  11:00:00,166.784314607,17.5952289635,48.4375098291,0.0,43.513341876,52.539744,130.866059981,108.577706907,4.83426,17.4540930737
 01/28  12:00:00,192.339705306,20.1427642259,70.1127348237,0.0,43.513341876,52.539744,126.586627562,113.091626857,4.83426,8.66074070572
 01/28  13:00:00,170.156877086,15.12098366,54.250282261,0.0,43.513341876,52.539744,90.9304968575,77.4348870005,4.83426,8.66134985698
 01/28  14:00:00,180.042264835,9.7485808852,69.1763306709,0.0,43.513341876,52.539744,94.2562515022,80.7696789625,4.83426,8.65231253973
 01/28  15:00:00,171.130872373,15.4514713004,54.8243362943,0.0,43.513341876,52.539744,77.5764599214,64.0888252082,4.83426,8.65337471327
 01/28  16:00:00,180.202211608,10.2516656776,68.8630724611,0.0,43.513341876,52.539744,86.2203729078,81.3661129078,4.83426,0.02
 01/28  17:00:00,172.055754835,17.432926476,54.0092614888,0.0,43.513341876,52.539744,87.2620654435,73.8146004914,4.83426,8.6132049521
 01/28  18:00:00,202.186790546,15.6885344131,67.6897037921,0.0,43.513341876,52.539744,108.259236735,103.404976735,4.83426,0.02
 01/28  19:00:00,190.301468377,18.9201208576,52.8378571716,0.0,43.513341876,52.539744,105.778196765,100.923936765,4.83426,0.02
 01/28  20:00:00,203.335367996,17.5047457686,66.5849008537,0.0,43.513341876,52.539744,134.567507065,129.713247065,4.83426,0.02
 01/28  21:00:00,190.65227698,19.5810961383,52.1171331907,0.0,43.513341876,52.539744,126.640980695,121.786720695,4.83426,0.02
 01/28  22:00:00,216.143990234,31.5145306588,65.5529230766,0.0,43.513341876,52.539744,227.301738479,187.136080693,4.83426,35.3313977857
 01/28  23:00:00,206.824339054,36.917203265,51.430599607,0.0,43.513341876,52.539744,179.474441683,174.620181683,4.83426,0.02
 01/28  24:00:00,220.749590937,35.0901917644,65.9076502362,0.0,43.513341876,52.539744,194.900805155,190.046545155,4.83426,0.02
 01/29  01:00:00,207.79252359,37.4114640591,51.8980030854,0.0,43.513341876,52.539744,177.787487195,172.933227195,4.83426,0.02
 01/29  02:00:00,219.954959434,35.0901917644,66.1000641456,0.0,43.513341876,52.539744,194.064431244,189.210171244,4.83426,0.02
 01/29  03:00:00,208.903014142,38.520238138,51.8959052902,0.0,43.513341876,52.539744,188.003533707,174.557506041,4.83426,8.61176766615
 01/29  04:00:00,220.227038473,35.0901917644,66.3700427438,0.0,43.513341876,52.539744,192.3107943,187.4565343,4.83426,0.02
 01/29  05:00:00,208.874323082,37.4114640591,52.5468543027,0.0,43.513341876,52.539744,175.699188694,170.844928694,4.83426,0.02
 01/29  06:00:00,221.347964843,35.0901917644,67.0874539689,0.0,43.513341876,52.539744,192.931292264,188.077032264,4.83426,0.02
 01/29  07:00:00,209.898071363,38.520238138,52.4567782654,0.0,43.513341876,52.539744,182.435758811,177.581498811,4.83426,0.02
 01/29  08:00:00,192.182386552,21.2950589679,66.7960867314,0.0,43.513341876,52.539744,175.275034938,161.82765929,4.83426,8.61311564865
 01/29  09:00:00,171.123596143,17.1068508348,53.2056576943,0.0,43.513341876,52.539744,128.392276285,123.538016285,4.83426,0.02
 01/29  10:00:00,187.604737714,17.99606523,68.5082164985,0.0,43.513341876,52.539744,136.07979858,131.22553858,4.83426,0.02
 01/29  11:00:00,171.036468037,16.0320306705,54.208690646,0.0,43.513341876,52.539744,125.320559412,103.033698509,4.83426,17.4526009031
 01/29  12:00:00,186.929866835,15.6110598353,69.3270764713,0.0,43.513341876,52.539744,126.581680917,113.086063909,4.83426,8.66135700875
 01/29  13:00:00,166.864757699,10.8378803329,55.3068746443,0.0,43.513341876,52.539744,103.106398997,89.6108748862,4.83426,8.66126411057
 01/29  14:00:00,189.643680361,17.6655775897,70.9288345596,0.0,43.513341876,52.539744,111.39019992,97.894729763,4.83426,8.66121015743
 01/29  15:00:00,161.748730818,4.23548085796,56.7110834961,0.0,43.513341876,52.539744,86.3632291641,72.8761853222,4.83426,8.65278384183
 01/29  16:00:00,183.109623556,9.42544657673,72.645721944,0.0,43.513341876,52.539744,89.759389284,84.905129284,4.83426,0.02
 01/29  17:00:00,165.041926731,6.8793819807,57.5932028111,0.0,43.513341876,52.539744,85.3047918756,71.8573607503,4.83426,8.61317112523
 01/29  18:00:00,201.342577128,10.2479890117,72.3320062585,0.0,43.513341876,52.539744,101.263433883,96.4091738828,4.83426,0.02
 01/29  19:00:00,189.403976987,14.1354034045,56.7734369216,0.0,43.513341876,52.539744,89.1793544454,84.3250944454,4.83426,0.02
 01/29  20:00:00,206.767000791,16.0190220535,71.5519527861,0.0,43.513341876,52.539744,116.204759225,111.350499225,4.83426,0.02
 01/29  21:00:00,184.232245521,9.27394670681,56.0506522295,0.0,43.513341876,52.539744,103.20720585,98.3529458504,4.83426,0.02
 01/29  22:00:00,209.429167854,19.8948984956,70.5186280054,0.0,43.513341876,52.539744,199.040395828,158.874391157,4.83426,35.3317446711
 01/29  23:00:00,203.196451857,30.4556604443,54.3118939569,0.0,43.513341876,52.539744,165.358847502,160.504587502,4.83426,0.02
 01/29  24:00:00,222.883497898,35.8831947563,67.2933012619,0.0,43.513341876,52.539744,206.545994991,201.691734991,4.83426,0.02
 01/30  01:00:00,203.587438572,33.4079743773,51.7192626623,0.0,43.513341876,52.539744,190.497456414,185.643196414,4.83426,0.02
 01/30  02:00:00,225.865282442,41.0618907349,66.0575799833,0.0,43.513341876,52.539744,227.417908793,213.962890907,4.83426,8.62075788574
 01/30  03:00:00,203.804451451,33.7819826808,51.5355531871,0.0,43.513341876,52.539744,198.814881566,193.960621566,4.83426,0.02
 01/30  04:00:00,225.828927579,41.556151529,65.4916263971,0.0,43.513341876,52.539744,234.613116591,229.758856591,4.83426,0.02
 01/30  05:00:00,201.172302088,31.4441820326,50.795043379,0.0,43.513341876,52.539744,213.957794441,200.502717281,4.83426,8.6208171603
 01/30  06:00:00,223.74658259,39.3386033713,65.2153407101,0.0,43.513341876,52.539744,233.308651971,228.454391971,4.83426,0.02
 01/30  07:00:00,196.32107117,73.4113172616,0.0,0.0,43.513341876,53.238744,3067.10650298,3062.25224298,4.83426,0.02
 01/30  08:00:00,358.499608409,73.4113172616,0.0,0.0,220.879908,53.238744,2525.72296764,2494.48251848,4.83426,26.4061891619
 01/30  09:00:00,446.690807932,73.4113172616,0.0,0.0,220.879908,145.652643033,2025.73595069,1953.99758186,36.25695,35.4814188351
 01/30  10:00:00,446.5322062,73.4113172616,0.0,0.0,220.879908,145.652643033,1813.17713754,1732.04003017,36.25695,44.8801573675
 01/30  11:00:00,452.436998945,73.4113172616,0.0,0.0,220.879908,151.653867033,1702.85235422,1600.57991297,48.3426,53.929841249
 01/30  12:00:00,453.413258074,73.4113172616,0.0,0.0,220.879908,151.653867033,1543.15855837,1449.68100536,48.3426,45.1349530126
 01/30  13:00:00,452.351591256,73.4113172616,0.0,0.0,220.879908,151.653867033,1465.55594592,1353.80937634,48.3426,63.4039695781
 01/30  14:00:00,446.364041959,73.4113172616,0.0,0.0,220.879908,145.652643033,1401.31658796,1322.704468,24.1713,54.4408199565
 01/30  15:00:00,446.32160763,73.4113172616,0.0,0.0,220.879908,145.652643033,1307.26183887,1238.18521219,24.1713,44.9053266753
 01/30  16:00:00,438.441216075,73.4113172616,0.0,0.0,220.879908,137.835547516,1229.25985527,1170.44460474,4.83426,53.9809905337
 01/30  17:00:00,433.43064615,73.4113172616,0.0,0.0,220.879908,133.019064,1163.41289044,1122.89301976,4.83426,35.6856106787
 01/30  18:00:00,371.643006916,73.4113172616,0.0,0.0,220.879908,53.238744,1390.97500751,1341.54357395,4.83426,44.5971735569
 01/30  19:00:00,371.677158636,73.4113172616,0.0,0.0,220.879908,53.238744,1491.38529983,1441.7652683,4.83426,44.7857715313
 01/30  20:00:00,372.097842252,73.4113172616,0.0,0.0,220.879908,53.238744,1516.4000192,1502.86648272,4.83426,8.69927647999
 01/30  21:00:00,372.094638496,73.4113172616,0.0,0.0,220.879908,53.238744,1611.62720973,1598.10479295,4.83426,8.6881567763
 01/30  22:00:00,143.968805322,1.51873499278,24.4232958093,0.0,43.513341876,52.539744,24.1493204945,1.96021757381,4.83426,17.3548429207
 01/30  23:00:00,138.827150921,1.44641427883,19.5796757405,0.0,43.513341876,52.539744,7.14827454772,2.29401454772,4.83426,0.02
 01/30  24:00:00,142.611058814,1.80801784854,21.7974035504,0.0,43.513341876,52.539744,18.1263291819,4.65580298902,4.83426,8.63626619288
 01/31  01:00:00,179.675294516,4.06116419677,57.0115378522,0.0,43.513341876,52.539744,10.2287882959,5.37452829594,4.83426,0.02
 01/31  02:00:00,207.941356824,5.29435107245,83.7467744115,0.0,43.513341876,52.539744,14.0313942384,9.17713423843,4.83426,0.02
 01/31  03:00:00,191.058520706,4.23548085796,68.2481644013,0.0,43.513341876,52.539744,21.6803715268,8.22506882677,4.83426,8.6210427
 01/31  04:00:00,209.209415371,5.29435107245,85.0802968401,0.0,43.513341876,52.539744,19.0306947103,14.1764347103,4.83426,0.02
 01/31  05:00:00,191.846675188,4.23548085796,66.948680108,0.0,43.513341876,52.539744,18.2888926844,13.4346326844,4.83426,0.02
 01/31  06:00:00,209.100800449,5.29435107245,83.2129087136,0.0,43.513341876,52.539744,35.8496547442,22.3953132931,4.83426,8.62008145108
 01/31  07:00:00,196.069879102,73.4113172616,0.0,0.0,43.513341876,53.238744,2234.52493085,2229.67067085,4.83426,0.02
 01/31  08:00:00,357.182333122,73.4113172616,0.0,0.0,220.879908,53.238744,1809.64541631,1778.40157479,4.83426,26.4095815242
 01/31  09:00:00,446.364103929,73.4113172616,0.00141073156323,0.0,220.879908,145.652643033,1517.09204986,1445.35498619,36.25695,35.4801136735
 01/31  10:00:00,446.397860848,73.4113172616,0.00196842266363,0.0,220.879908,145.652643033,1398.71327692,1317.57284379,36.25695,44.8834831219
 01/31  11:00:00,452.40880944,73.4113172616,0.00138514510727,0.0,220.879908,151.653867033,1339.87559533,1246.58451948,48.3426,44.9484758494
 01/31  12:00:00,453.425027639,73.4113172616,0.0,0.0,220.879908,151.653867033,1275.57704151,1173.05900782,48.3426,54.1754336869
 01/31  13:00:00,452.408544248,73.4113172616,0.0,0.0,220.879908,151.653867033,1216.30125604,1113.60108345,48.3426,54.3575725875
 01/31  14:00:00,446.439158514,73.4113172616,0.0,0.0,220.879908,145.652643033,1180.13159096,1092.42985707,24.1713,63.5304338893
 01/31  15:00:00,446.420199167,73.4113172616,0.0,0.0,220.879908,145.652643033,1149.67375283,1080.59517229,24.1713,44.9072805372
 01/31  16:00:00,438.478681386,73.4113172616,0.0,0.0,220.879908,137.835547516,1030.97750073,981.151956815,4.83426,44.9912839139
 01/31  17:00:00,433.493898885,73.4113172616,0.0,0.0,220.879908,133.019064,948.581028925,899.146566789,4.83426,44.6002021359
 01/31  18:00:00,371.689114119,73.4113172616,0.0,0.0,220.879908,53.238744,1077.18354697,1036.66757102,4.83426,35.6817159512
 01/31  19:00:00,371.699955328,73.4113172616,0.0,0.0,220.879908,53.238744,1102.93321701,1053.31163573,4.83426,44.7873212854
 01/31  20:00:00,371.672281421,73.4113172616,0.0,0.0,220.879908,53.238744,1081.65791865,1059.44485335,4.83426,17.3788052926
 01/31  21:00:00,371.664719567,73.4113172616,0.0,0.0,220.879908,53.238744,1122.17131982,1108.64911911,4.83426,8.68794071072
 01/31  22:00:00,125.636663037,0.361603569708,7.81984863488,0.0,43.513341876,52.539744,13.6340994742,0.11152966144,4.83426,8.68830981274
