Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/31  23:00:00,148.939799922,1.62721606369,29.3665543522,0.0,43.513341876,52.539744,14.0684245445,0.586005487798,4.83426,8.64815905668
 01/31  24:00:00,142.592522892,1.44641427883,22.1838713386,0.0,43.513341876,52.539744,14.4269848125,0.956022850007,4.83426,8.63670196252
 02/01  01:00:00,143.045686268,1.80801784854,23.2536971796,0.0,43.513341876,52.539744,6.48118678048,1.62692678048,4.83426,0.02
 02/01  02:00:00,195.858965785,4.87508463018,72.1135315489,0.0,43.513341876,52.539744,9.49399237811,4.63973237811,4.83426,0.02
 02/01  03:00:00,191.421306715,4.59708442767,68.1421563927,0.0,43.513341876,52.539744,11.8025858871,6.94832588711,4.83426,0.02
 02/01  04:00:00,200.297061102,9.89006210788,71.6491223473,0.0,43.513341876,52.539744,31.0890163994,17.633702517,4.83426,8.62105388238
 02/01  05:00:00,193.82497069,12.3591319766,62.4204526149,0.0,43.513341876,52.539744,36.4744393549,31.6201793549,4.83426,0.02
 02/01  06:00:00,201.287933803,20.6088504234,61.6217731165,0.0,43.513341876,52.539744,67.0439258071,62.1896658071,4.83426,0.02
 02/01  07:00:00,196.230160721,73.4113172616,0.0,0.0,43.513341876,53.238744,3264.68022883,3251.2248995,4.83426,8.62106933359
 02/01  08:00:00,357.716341386,73.4113172616,0.0,0.0,220.879908,53.238744,2734.15917632,2702.92014941,4.83426,26.4047669058
 02/01  09:00:00,446.497674058,73.4113172616,0.0,0.0,220.879908,145.652643033,2203.01567919,2131.28139269,36.25695,35.4773365057
 02/01  10:00:00,446.434688665,73.4113172616,0.0,0.0,220.879908,145.652643033,1918.60651253,1837.46141975,36.25695,44.8881427784
 02/01  11:00:00,452.368019512,73.4113172616,0.0,0.0,220.879908,151.653867033,1676.83207427,1583.53544245,48.3426,44.954031822
 02/01  12:00:00,453.368214343,73.4113172616,0.0,0.0,220.879908,151.653867033,1471.23371256,1368.72412561,48.3426,54.1669869545
 02/01  13:00:00,452.315316369,73.4113172616,0.0,0.0,220.879908,151.653867033,1371.09035793,1268.39927027,48.3426,54.3484876599
 02/01  14:00:00,446.335915505,73.4113172616,0.0,0.0,220.879908,145.652643033,1324.75693694,1246.11883238,24.1713,54.4668045579
 02/01  15:00:00,446.32217593,73.4201847859,0.0,0.0,220.879908,145.652643033,1270.88167042,1192.82251283,24.1713,53.8878575867
 02/01  16:00:00,438.460816412,73.4275052326,0.0,0.0,220.879908,137.835547516,1158.6956191,1108.86348012,4.83426,44.9978789836
 02/01  17:00:00,433.408669398,73.4113172616,0.0,0.0,220.879908,133.019064,1098.01467559,1048.57541858,4.83426,44.6049970009
 02/01  18:00:00,371.603001279,73.4113172616,0.0,0.0,220.879908,53.238744,1321.53023483,1281.00800912,4.83426,35.6879657029
 02/01  19:00:00,371.63861427,73.4113172616,0.0,0.0,220.879908,53.238744,1436.39350848,1386.77250087,4.83426,44.786747609
 02/01  20:00:00,372.062747412,73.4113172616,0.0,0.0,220.879908,53.238744,1478.45092753,1456.23722705,4.83426,17.3794404851
 02/01  21:00:00,372.059890475,73.4113172616,0.0,0.0,220.879908,53.238744,1569.46893351,1555.94662625,4.83426,8.68804725936
 02/01  22:00:00,145.270126275,1.51873499278,25.6949193796,0.0,43.513341876,52.539744,15.0958546583,1.57315872826,4.83426,8.68843593001
 02/01  23:00:00,139.550476628,1.44641427883,20.2758627427,0.0,43.513341876,52.539744,15.5383840004,2.05571372621,4.83426,8.64841027421
 02/01  24:00:00,171.744037345,3.49352158794,48.6869525414,0.0,43.513341876,52.539744,10.4080150092,5.55375500917,4.83426,0.02
 02/02  01:00:00,189.041931012,4.23548085796,66.119590501,0.0,43.513341876,52.539744,19.2951910357,5.83990801619,4.83426,8.62102301956
 02/02  02:00:00,208.418363204,5.29435107245,84.1987452915,0.0,43.513341876,52.539744,16.4112464594,11.5569864594,4.83426,0.02
 02/02  03:00:00,192.519857108,8.53182018241,65.3976521207,0.0,43.513341876,52.539744,19.1116988534,14.2574388534,4.83426,0.02
 02/02  04:00:00,209.163771627,10.2516656776,80.0606598688,0.0,43.513341876,52.539744,39.3194501107,25.8651896733,4.83426,8.6200004374
 02/02  05:00:00,197.461096716,16.6930059512,61.7930985605,0.0,43.513341876,52.539744,35.0940895454,30.2398295454,4.83426,0.02
 02/02  06:00:00,211.041919456,16.0219633862,75.8024037081,0.0,43.513341876,52.539744,54.2295428142,49.3752828142,4.83426,0.02
 02/02  07:00:00,195.765095184,73.4113172616,0.0,0.0,43.513341876,53.238744,2730.86213369,2717.40709828,4.83426,8.62077541129
 02/02  08:00:00,357.36371227,73.4113172616,0.0,0.0,220.879908,53.238744,2215.27100895,2192.42109183,4.83426,18.0156571202
 02/02  09:00:00,446.386128187,73.4113172616,0.0,0.0,220.879908,145.652643033,1831.98494264,1760.65854084,36.25695,35.0694518016
 02/02  10:00:00,446.364695297,73.4113172616,0.0,0.0,220.879908,145.652643033,1622.94613434,1532.83163229,36.25695,53.8575520504
 02/02  11:00:00,452.338946142,73.4113172616,0.00102240572201,0.0,220.879908,151.653867033,1458.1231339,1364.82410961,48.3426,44.9564242897
 02/02  12:00:00,453.365907534,73.4145842966,0.0,0.0,220.879908,151.653867033,1265.50421063,1163.00195091,48.3426,54.1596597197
 02/02  13:00:00,452.508152146,73.5885604105,0.0,0.0,220.879908,151.653867033,1111.05476726,1008.37220754,48.3426,54.3399597198
 02/02  14:00:00,446.831922193,73.968760051,0.0,0.0,220.879908,145.652643033,1052.07837707,973.445675012,24.1713,54.4614020625
 02/02  15:00:00,447.154486437,74.1939942341,0.0,0.0,220.879908,145.652643033,1085.34795294,1007.29493416,24.1713,53.8817187851
 02/02  16:00:00,439.184285883,74.1120015746,0.0,0.0,220.879908,137.835547516,992.534995702,942.69987451,4.83426,45.0008611923
 02/02  17:00:00,433.427301722,73.4131435505,0.0,0.0,220.879908,133.019064,948.959063053,903.083518095,4.83426,41.0412849578
 02/02  18:00:00,371.560739717,73.4113172616,0.0,0.0,220.879908,53.238744,1198.83220419,1154.75583017,4.83426,39.2421140259
 02/02  19:00:00,371.58004986,73.4113172616,0.0,0.0,220.879908,53.238744,1257.02574885,1207.4039304,4.83426,44.7875584453
 02/02  20:00:00,371.999598921,73.4113172616,0.0,0.0,220.879908,53.238744,1291.74798428,1278.21341094,4.83426,8.70031333414
 02/02  21:00:00,371.99683547,73.4113172616,0.0,0.0,220.879908,53.238744,1432.65891422,1410.46851209,4.83426,17.356142125
 02/02  22:00:00,140.173267944,1.08481070913,21.120232087,0.0,43.513341876,52.539744,13.8081270206,0.285277184741,4.83426,8.68858983587
 02/02  23:00:00,140.113044301,1.26561249398,21.0264372582,0.0,43.513341876,52.539744,14.0597611782,0.576742841255,4.83426,8.64875833691
 02/02  24:00:00,146.070015475,1.80801784854,25.1915361428,0.0,43.513341876,52.539744,6.23698490208,1.38272490208,4.83426,0.02
 02/03  01:00:00,171.921655824,3.4613303831,49.9169600746,0.0,43.513341876,52.539744,8.24072729014,3.38646729014,4.83426,0.02
 02/03  02:00:00,196.614342874,4.59708442767,73.2085966541,0.0,43.513341876,52.539744,18.5942445764,5.13895244185,4.83426,8.62103213457
 02/03  03:00:00,204.587948184,5.34585705317,80.3849217821,0.0,43.513341876,52.539744,13.8635119036,9.0092519036,4.83426,0.02
 02/03  04:00:00,200.126101509,10.5458619538,70.8841492289,0.0,43.513341876,52.539744,20.6154176221,15.7611576221,4.83426,0.02
 02/03  05:00:00,208.45196471,11.1293907592,76.4150536953,0.0,43.513341876,52.539744,33.1528216054,19.6974586266,4.83426,8.62110297877
 02/03  06:00:00,206.110251319,15.3188140759,70.3411251199,0.0,43.513341876,52.539744,26.5622898677,21.7080298677,4.83426,0.02
 02/03  07:00:00,196.059002084,73.4113172616,0.0,0.0,43.513341876,53.238744,2355.10686595,2350.25260595,4.83426,0.02
 02/03  08:00:00,354.209178015,73.4113172616,0.0,0.0,220.879908,53.238744,1960.70262069,1929.46069167,4.83426,26.4076690222
 02/03  09:00:00,446.381642282,73.4113172616,0.0,0.0,220.879908,145.652643033,1668.51265155,1596.77577711,36.25695,35.479924442
 02/03  10:00:00,446.405511746,73.4113172616,0.00189575258066,0.0,220.879908,145.652643033,1530.61436098,1449.47157739,36.25695,44.8858335922
 02/03  11:00:00,452.39738138,73.4113172616,0.00140654862082,0.0,220.879908,151.653867033,1397.69528141,1295.41502209,48.3426,53.9376593194
 02/03  12:00:00,453.422636084,73.4113172616,0.0,0.0,220.879908,151.653867033,1237.40170434,1134.90661594,48.3426,54.1524884006
 02/03  13:00:00,452.415047312,73.4113172616,0.0,0.0,220.879908,151.653867033,1184.61572887,1081.94163403,48.3426,54.33149484
 02/03  14:00:00,446.438251471,73.4113172616,0.0,0.0,220.879908,145.652643033,1211.33560402,1132.7119503,24.1713,54.4523537217
 02/03  15:00:00,446.412941194,73.4113172616,0.0,0.0,220.879908,145.652643033,1223.61226475,1154.5333711,24.1713,44.9075936515
 02/03  16:00:00,438.550419673,73.4113172616,0.0,0.0,220.879908,137.835547516,1167.62651728,1108.80110419,4.83426,53.9911530949
 02/03  17:00:00,433.523823326,73.4113172616,0.0,0.0,220.879908,133.019064,1065.05482612,1024.53493356,4.83426,35.6856325578
 02/03  18:00:00,371.713102265,73.4113172616,0.0,0.0,220.879908,53.238744,1200.36593413,1150.93132522,4.83426,44.6003489128
 02/03  19:00:00,371.726482868,73.4113172616,0.0,0.0,220.879908,53.238744,1221.41790988,1171.79361783,4.83426,44.790032052
 02/03  20:00:00,371.704569368,73.4113172616,0.0,0.0,220.879908,53.238744,1152.18997323,1138.65666273,4.83426,8.6990504979
 02/03  21:00:00,371.689925318,73.4113172616,0.0,0.0,220.879908,53.238744,1108.70352604,1095.18117542,4.83426,8.68809062478
 02/03  22:00:00,140.335779389,1.08481070913,21.5046026436,0.0,43.513341876,52.539744,22.5311635288,0.340378616455,4.83426,17.3565249123
 02/03  23:00:00,137.821618839,1.08481070913,18.906230932,0.0,43.513341876,52.539744,5.29806118929,0.443801189289,4.83426,0.02
 02/03  24:00:00,150.870412335,1.80801784854,29.9362151705,0.0,43.513341876,52.539744,14.306044327,0.835091509608,4.83426,8.63669281741
 02/04  01:00:00,141.760126879,1.44641427883,22.3432235204,0.0,43.513341876,52.539744,5.78583057547,0.931570575474,4.83426,0.02
 02/04  02:00:00,146.207410852,1.80801784854,26.3328906612,0.0,43.513341876,52.539744,6.00086527284,1.14660527284,4.83426,0.02
 02/04  03:00:00,140.144224698,1.44641427883,20.7332285963,0.0,43.513341876,52.539744,14.4939780316,1.0465117215,4.83426,8.61320631012
 02/04  04:00:00,144.931703978,1.80801784854,25.0699214739,0.0,43.513341876,52.539744,6.16845087646,1.31419087646,4.83426,0.02
 02/04  05:00:00,139.443341557,1.44641427883,19.6285062172,0.0,43.513341876,52.539744,6.15898313061,1.30472313061,4.83426,0.02
 02/04  06:00:00,179.837751649,3.74605012272,57.0773784942,0.0,43.513341876,52.539744,7.34858620044,2.49432620044,4.83426,0.02
 02/04  07:00:00,202.878446236,4.70032528782,78.9167313183,0.0,43.513341876,52.539744,8.92819226005,4.07393226005,4.83426,0.02
 02/04  08:00:00,184.575747269,4.59708442767,78.8434263319,0.0,43.513341876,52.539744,17.4410447374,3.99371439727,4.83426,8.61307034011
 02/04  09:00:00,169.789780862,3.6955233227,65.1890213694,0.0,43.513341876,52.539744,7.84967710987,2.99541710987,4.83426,0.02
 02/04  10:00:00,165.731380783,3.43320262836,61.4107329934,0.0,43.513341876,52.539744,7.36943272665,2.51517272665,4.83426,0.02
 02/04  11:00:00,116.918188015,0.904008924271,15.821172981,0.0,43.513341876,52.539744,23.0339563045,0.745409785453,4.83426,17.4542865191
 02/04  12:00:00,100.833143572,0.0,0.0,0.0,43.513341876,52.539744,13.4951568353,0.0,4.83426,8.66089683532
 02/04  13:00:00,99.8780480013,0.0,0.0,0.0,43.513341876,52.539744,13.495331593,0.0,4.83426,8.66107159298
 02/04  14:00:00,99.9474077243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  15:00:00,99.9682135384,0.0,0.0,0.0,43.513341876,52.539744,13.4878066121,0.0,4.83426,8.6535466121
 02/04  16:00:00,99.9271499338,0.0,0.0,0.0,43.513341876,52.539744,13.4870766803,0.0,4.83426,8.65281668034
 02/04  17:00:00,99.6992375576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  18:00:00,140.106332812,1.08481070913,21.046547547,0.0,43.513341876,52.539744,5.24077247843,0.386512478434,4.83426,0.02
 02/04  19:00:00,138.134411515,1.08481070913,19.1124867102,0.0,43.513341876,52.539744,13.9353175151,0.487879731388,4.83426,8.61317778374
 02/04  20:00:00,136.987282725,1.08481070913,17.5652514285,0.0,43.513341876,52.539744,5.38514362443,0.53088362443,4.83426,0.02
 02/04  21:00:00,162.22175067,2.62326632547,40.8455817625,0.0,43.513341876,52.539744,6.28176148893,1.42750148893,4.83426,0.02
 02/04  22:00:00,199.87499819,4.46613234821,76.345827822,0.0,43.513341876,52.539744,35.4777167649,4.14036118193,4.83426,26.5030955829
 02/04  23:00:00,211.336966531,5.0636995822,87.4403627786,0.0,43.513341876,52.539744,22.8077806041,9.3604492236,4.83426,8.61307138049
 02/04  24:00:00,199.776756594,4.46613234821,75.693517112,0.0,43.513341876,52.539744,15.4180697153,10.5638097153,4.83426,0.02
 02/05  01:00:00,210.995505781,10.0210141873,82.2277255101,0.0,43.513341876,52.539744,24.9905104745,20.1362504745,4.83426,0.02
 02/05  02:00:00,200.299548984,11.4816413736,70.2589504183,0.0,43.513341876,52.539744,26.6847978942,21.8305378942,4.83426,0.02
 02/05  03:00:00,209.904131867,14.9636221287,76.2437059393,0.0,43.513341876,52.539744,41.1152815581,36.2610215581,4.83426,0.02
 02/05  04:00:00,201.248747349,16.8403001982,65.8756871958,0.0,43.513341876,52.539744,54.9319371984,41.4861853113,4.83426,8.61149188709
 02/05  05:00:00,211.866008036,20.4093148625,72.3451037852,0.0,43.513341876,52.539744,67.5844037134,62.7301437134,4.83426,0.02
 02/05  06:00:00,211.723026403,29.8615635,62.9419457117,0.0,43.513341876,52.539744,68.9131288154,64.0588688154,4.83426,0.02
 02/05  07:00:00,211.369032203,23.6921164358,68.570652312,0.0,43.513341876,52.539744,103.183069162,98.3288091616,4.83426,0.02
 02/05  08:00:00,188.830503345,26.3589600283,61.594640007,0.0,43.513341876,52.539744,68.7793433733,63.9250833733,4.83426,0.02
 02/05  09:00:00,182.550262721,10.5005683177,70.99249604,0.0,43.513341876,52.539744,75.2557808088,61.8004241333,4.83426,8.62109667558
 02/05  10:00:00,180.910516125,11.8800442603,68.0368948865,0.0,43.513341876,52.539744,40.7930941012,35.9388341012,4.83426,0.02
 02/05  11:00:00,191.513010139,5.0636995822,85.2205985156,0.0,43.513341876,52.539744,57.2181074625,34.9291460114,4.83426,17.4547014511
 02/05  12:00:00,190.269074512,4.46613234821,83.7296883141,0.0,43.513341876,52.539744,33.5115382972,20.0159036595,4.83426,8.66137463775
 02/05  13:00:00,209.907049641,5.0636995822,103.507806737,0.0,43.513341876,52.539744,31.2182623399,17.7226172756,4.83426,8.66138506431
 02/05  14:00:00,200.691988181,4.37573145579,95.0748206759,0.0,43.513341876,52.539744,24.5881497483,11.0923306811,4.83426,8.66155906728
 02/05  15:00:00,128.126167483,1.44641427883,26.435702884,0.0,43.513341876,52.539744,6.86743175912,2.01317175912,4.83426,0.02
 02/05  16:00:00,126.342727922,1.44641427883,24.6676884351,0.0,43.513341876,52.539744,14.9888599361,1.50123020127,4.83426,8.65336973479
 02/05  17:00:00,118.084375818,1.08481070913,17.0855956011,0.0,43.513341876,52.539744,6.13358260365,1.27932260365,4.83426,0.02
 02/05  18:00:00,131.617381941,1.08481070913,15.6948480195,0.0,43.513341876,52.539744,9.50727431585,1.39043815033,4.83426,3.28257616551
 02/05  19:00:00,182.041908,3.84215491033,59.5421378449,0.0,43.513341876,52.539744,18.3690845031,8.185917314,4.83426,5.34890718906
 02/05  20:00:00,187.777697197,3.88684753557,64.835868474,0.0,43.513341876,52.539744,15.8418621606,10.9876021606,4.83426,0.02
 02/05  21:00:00,215.306015099,5.29435107245,90.6304699814,0.0,43.513341876,52.539744,24.2233733917,19.3691133917,4.83426,0.02
 02/05  22:00:00,193.162533938,4.23548085796,70.0763596505,0.0,43.513341876,52.539744,58.8040463958,27.4644520579,4.83426,26.5053343378
 02/05  23:00:00,209.560736967,5.29435107245,85.4987849754,0.0,43.513341876,52.539744,54.8746962326,41.4272136739,4.83426,8.61322255872
 02/05  24:00:00,192.370561652,6.70678482866,66.2073730968,0.0,43.513341876,52.539744,44.2492330006,39.3949730006,4.83426,0.02
 02/06  01:00:00,215.375435412,15.194273619,81.4567347172,0.0,43.513341876,52.539744,59.5094555851,54.6551955851,4.83426,0.02
 02/06  02:00:00,193.639440505,11.4915022818,63.7050927867,0.0,43.513341876,52.539744,63.9268660942,50.4715380395,4.83426,8.62106805471
 02/06  03:00:00,210.122643414,11.8967505474,79.5107173642,0.0,43.513341876,52.539744,73.2734283663,68.4191683663,4.83426,0.02
 02/06  04:00:00,196.111694291,15.4558832995,62.2157886882,0.0,43.513341876,52.539744,69.9153887787,65.0611287787,4.83426,0.02
 02/06  05:00:00,213.516850519,17.6655775897,76.7129513502,0.0,43.513341876,52.539744,99.4473364798,94.5930764798,4.83426,0.02
 02/06  06:00:00,201.784847351,24.0161924537,58.9207557064,0.0,43.513341876,52.539744,126.946613393,113.491242462,4.83426,8.62111093097
 02/06  07:00:00,195.979203814,73.4113172616,0.0,0.0,43.513341876,53.238744,2728.48020943,2723.62594943,4.83426,0.02
 02/06  08:00:00,354.689167967,73.4113172616,0.0,0.0,220.879908,53.238744,2090.65412357,2059.41456035,4.83426,26.4053032236
 02/06  09:00:00,446.473653257,73.4113172616,0.0,0.0,220.879908,145.652643033,1742.8694666,1671.13257558,36.25695,35.4799410206
 02/06  10:00:00,446.446474683,73.4113172616,0.00207701862534,0.0,220.879908,145.652643033,1571.45252795,1490.30945253,36.25695,44.8861254211
 02/06  11:00:00,452.420219209,73.4113172616,0.00131598693366,0.0,220.879908,151.653867033,1492.76560275,1399.47628959,48.3426,44.9467131673
 02/06  12:00:00,453.41923026,73.4113172616,0.0,0.0,220.879908,151.653867033,1392.01365289,1289.48325659,48.3426,54.1877962969
 02/06  13:00:00,452.3866529,73.4113172616,0.0,0.0,220.879908,151.653867033,1296.44633273,1193.73347117,48.3426,54.3702615586
 02/06  14:00:00,446.419435505,73.4113172616,0.0,0.0,220.879908,145.652643033,1259.87124385,1172.18124125,24.1713,63.5187026
 02/06  15:00:00,446.394644227,73.4113172616,0.0,0.0,220.879908,145.652643033,1226.50223198,1157.41904705,24.1713,44.9118849296
 02/06  16:00:00,438.531892484,73.4113172616,0.0,0.0,220.879908,137.835547516,1123.59485645,1064.77740108,4.83426,53.9831953675
 02/06  17:00:00,433.51818405,73.4113172616,0.0,0.0,220.879908,133.019064,994.827877777,954.307552393,4.83426,35.6860653843
 02/06  18:00:00,368.70874197,73.4113172616,0.0,0.0,220.879908,53.238744,1125.20157473,1075.76569184,4.83426,44.6016228935
 02/06  19:00:00,371.706733738,73.4113172616,0.0,0.0,220.879908,53.238744,1138.54653523,1088.9205282,4.83426,44.7917470278
 02/06  20:00:00,372.123561347,73.4113172616,0.0,0.0,220.879908,53.238744,1128.98705679,1115.45371237,4.83426,8.69908441371
 02/06  21:00:00,372.097086652,73.4113172616,0.0,0.0,220.879908,53.238744,1133.59606769,1120.07385694,4.83426,8.68795075258
 02/06  22:00:00,137.919672404,0.964276185889,18.9678505278,0.0,43.513341876,52.539744,13.9291070503,0.406498121204,4.83426,8.6883489291
 02/06  23:00:00,152.012344252,1.80801784854,32.1650731287,0.0,43.513341876,52.539744,14.4375794551,0.954528190907,4.83426,8.64879126424
 02/06  24:00:00,143.509183744,1.44641427883,23.093293953,0.0,43.513341876,52.539744,14.3274022506,0.856487765231,4.83426,8.63665448538
 02/07  01:00:00,146.444561739,1.80801784854,26.6042374535,0.0,43.513341876,52.539744,6.46765857192,1.61339857192,4.83426,0.02
 02/07  02:00:00,139.061034817,1.44641427883,19.7157829375,0.0,43.513341876,52.539744,6.31842352329,1.46416352329,4.83426,0.02
 02/07  03:00:00,143.479798647,1.80801784854,23.6837172403,0.0,43.513341876,52.539744,15.3951615554,1.94011696622,4.83426,8.62078458917
 02/07  04:00:00,169.94483432,3.22697722571,48.2802084704,0.0,43.513341876,52.539744,6.96906788194,2.11480788194,4.83426,0.02
 02/07  05:00:00,202.96642406,4.59708442767,77.4203741596,0.0,43.513341876,52.539744,8.21107030387,3.35681030387,4.83426,0.02
 02/07  06:00:00,194.259255199,4.00305864304,69.8518487926,0.0,43.513341876,52.539744,16.5983261599,3.14303666145,4.83426,8.6210294985
 02/07  07:00:00,195.659598529,73.4113172616,0.0,0.0,43.513341876,53.238744,1800.99004849,1796.13578849,4.83426,0.02
 02/07  08:00:00,354.10969721,73.4113172616,0.0,0.0,220.879908,53.238744,1514.33923555,1483.09494324,4.83426,26.4100323038
 02/07  09:00:00,446.367499708,73.4113172616,0.00203690000245,0.0,220.879908,145.652643033,1239.68511647,1167.94698025,36.25695,35.4811862219
 02/07  10:00:00,446.34885683,73.4113172616,0.00269276687447,0.0,220.879908,145.652643033,1117.14904898,1036.00144536,36.25695,44.8906536187
 02/07  11:00:00,451.803735068,73.4834816737,0.00169631068834,0.0,220.879908,151.653867033,1014.57736029,921.282866772,48.3426,44.9518935201
 02/07  12:00:00,453.340986354,74.1216420429,0.0,0.0,220.879908,151.653867033,970.821893576,868.298924065,48.3426,54.1803695108
 02/07  13:00:00,453.591820459,74.853148006,0.0,0.0,220.879908,151.653867033,1029.81920188,927.113218129,48.3426,54.3633837473
 02/07  14:00:00,448.121458582,75.1879655659,0.0,0.0,220.879908,145.652643033,1055.33682043,967.63053135,24.1713,63.5349890803
 02/07  15:00:00,448.193388205,75.2821683264,0.0,0.0,220.879908,145.652643033,1031.88649014,962.80297132,24.1713,44.9122188247
 02/07  16:00:00,439.977142944,74.9392311561,0.0,0.0,220.879908,137.835547516,961.733257444,911.909185055,4.83426,44.989812389
 02/07  17:00:00,433.331457782,73.5436456562,0.0,0.0,220.879908,133.019064,825.522337717,776.082328435,4.83426,44.6057492825
 02/07  18:00:00,368.593666538,73.4113172616,0.0,0.0,220.879908,53.238744,982.132768152,941.609313025,4.83426,35.6891951268
 02/07  19:00:00,371.570381362,73.4113172616,0.0,0.0,220.879908,53.238744,1097.022409,1047.39500023,4.83426,44.7931487774
 02/07  20:00:00,371.542860298,73.4113172616,0.0,0.0,220.879908,53.238744,1160.58274202,1138.36831323,4.83426,17.3801687928
 02/07  21:00:00,371.554492007,73.4113172616,0.0,0.0,220.879908,53.238744,1248.00523889,1234.48236431,4.83426,8.68861458209
 02/07  22:00:00,117.290282099,0.0,0.0,0.0,43.513341876,52.539744,13.5227759057,0.0,4.83426,8.68851590566
 02/07  23:00:00,117.407654881,0.0,0.0,0.0,43.513341876,52.539744,13.4830345336,0.0,4.83426,8.64877453364
 02/07  24:00:00,146.233505935,1.26561249398,26.0222682075,0.0,43.513341876,52.539744,13.8324304252,0.361275596885,4.83426,8.63689482836
 02/08  01:00:00,150.896855793,1.80801784854,31.0278083441,0.0,43.513341876,52.539744,5.35863542948,0.504375429485,4.83426,0.02
 02/08  02:00:00,161.660477351,2.52971058093,40.8355553936,0.0,43.513341876,52.539744,5.74879209226,0.894532092261,4.83426,0.02
 02/08  03:00:00,210.234009345,4.82773591792,86.4345045952,0.0,43.513341876,52.539744,15.4024885321,1.94716686116,4.83426,8.62106167092
 02/08  04:00:00,208.534010308,4.7020960125,84.9635445686,0.0,43.513341876,52.539744,8.82241890733,3.96815890733,4.83426,0.02
 02/08  05:00:00,210.641623054,9.37194097263,82.0226292911,0.0,43.513341876,52.539744,12.5471638851,7.69290388505,4.83426,0.02
 02/08  06:00:00,205.483387379,10.2377639882,76.0935070262,0.0,43.513341876,52.539744,20.266718391,15.412458391,4.83426,0.02
 02/08  07:00:00,195.465463833,73.4113172616,0.0,0.0,43.513341876,53.238744,2674.65514935,2661.19980089,4.83426,8.62108846212
 02/08  08:00:00,354.288385282,73.4113172616,0.0,0.0,220.879908,53.238744,2376.45144675,2345.20965064,4.83426,26.4075361103
 02/08  09:00:00,446.385236772,73.4113172616,0.0,0.0,220.879908,145.652643033,2045.89451349,1974.15612133,36.25695,35.481442165
 02/08  10:00:00,446.389212497,73.4113172616,0.0,0.0,220.879908,145.652643033,1881.29968393,1800.15369977,36.25695,44.8890341597
 02/08  11:00:00,452.364221254,73.4113172616,0.0,0.0,220.879908,151.653867033,1816.28748135,1722.99043694,48.3426,44.9544444103
 02/08  12:00:00,453.373730743,73.4113172616,0.0,0.0,220.879908,151.653867033,1715.46250422,1612.9443677,48.3426,54.1755365233
 02/08  13:00:00,452.334279351,73.4380133254,0.0,0.0,220.879908,151.653867033,1580.74220364,1478.04134369,48.3426,54.3582599534
 02/08  14:00:00,446.49141068,73.5762079778,0.0,0.0,220.879908,145.652643033,1482.14556525,1394.42830032,24.1713,63.5459649228
 02/08  15:00:00,446.543689,73.6492073182,0.0,0.0,220.879908,145.652643033,1385.25601921,1316.17026648,24.1713,44.9144527293
 02/08  16:00:00,438.621345328,73.5926809466,0.0,0.0,220.879908,137.835547516,1282.95271844,1233.12225235,4.83426,44.9962060867
 02/08  17:00:00,433.40866992,73.4113172616,0.0,0.0,220.879908,133.019064,1223.38865885,1173.94974202,4.83426,44.6046568349
 02/08  18:00:00,368.601683271,73.4113172616,0.0,0.0,220.879908,53.238744,1367.08586342,1326.5643705,4.83426,35.6872329235
 02/08  19:00:00,371.623329322,73.4113172616,0.0,0.0,220.879908,53.238744,1453.63381084,1404.00822207,4.83426,44.7913287715
 02/08  20:00:00,372.043739267,73.4113172616,0.0,0.0,220.879908,53.238744,1486.16333632,1463.95052166,4.83426,17.3785546564
 02/08  21:00:00,372.027964369,73.4113172616,0.0,0.0,220.879908,53.238744,1505.66914876,1492.14707578,4.83426,8.68781298195
 02/08  22:00:00,147.528767501,1.51873499278,27.9404004615,0.0,43.513341876,52.539744,14.7472640096,1.22480401782,4.83426,8.68819999181
 02/08  23:00:00,141.432334013,1.44641427883,22.1453362149,0.0,43.513341876,52.539744,15.1763443055,1.69325716944,4.83426,8.6488271361
 02/08  24:00:00,144.720058247,1.80801784854,23.8498585505,0.0,43.513341876,52.539744,9.03024053984,4.17598053984,4.83426,0.02
 02/09  01:00:00,201.934225727,4.85586367266,78.1099531627,0.0,43.513341876,52.539744,18.1574937976,4.70210756511,4.83426,8.62112623245
 02/09  02:00:00,201.885522113,4.59708442767,78.4873397508,0.0,43.513341876,52.539744,12.8311441777,7.97688417771,4.83426,0.02
 02/09  03:00:00,207.884082038,4.93274750275,84.0948993178,0.0,43.513341876,52.539744,13.7706940072,8.91643400724,4.83426,0.02
 02/09  04:00:00,203.579256754,9.5543990328,75.3143060924,0.0,43.513341876,52.539744,29.7648575916,16.3094992875,4.83426,8.62109830407
 02/09  05:00:00,206.803501727,9.89006210788,77.7168894696,0.0,43.513341876,52.539744,24.1330152367,19.2787552367,4.83426,0.02
 02/09  06:00:00,206.984452176,18.7874636331,69.1504698076,0.0,43.513341876,52.539744,35.8692303931,31.0149703931,4.83426,0.02
 02/09  07:00:00,195.511546579,73.4113172616,0.0,0.0,43.513341876,53.238744,2564.78380395,2551.32847585,4.83426,8.62106810059
 02/09  08:00:00,354.236692663,73.4113172616,0.0,0.0,220.879908,53.238744,2069.09297456,2037.85352728,4.83426,26.4051872821
 02/09  09:00:00,446.331366418,73.4113172616,0.0,0.0,220.879908,145.652643033,1659.57754481,1587.84215828,36.25695,35.4784365258
 02/09  10:00:00,446.331743552,73.4113172616,0.00159618804238,0.0,220.879908,145.652643033,1447.0067515,1365.85928546,36.25695,44.8905160419
 02/09  11:00:00,452.33624576,73.4173027338,0.00110247669272,0.0,220.879908,151.653867033,1302.27416858,1208.97480224,48.3426,44.9567663427
 02/09  12:00:00,453.613752413,73.6688844954,0.0,0.0,220.879908,151.653867033,1121.06956031,1018.55597358,48.3426,54.1709867351
 02/09  13:00:00,453.117475023,74.3803439952,0.0,0.0,220.879908,151.653867033,1029.80846652,927.11272471,48.3426,54.3531418056
 02/09  14:00:00,447.47080741,74.9300915778,0.0,0.0,220.879908,145.652643033,994.781327694,913.994252044,24.1713,56.6157756503
 02/09  15:00:00,447.26109756,75.1682426553,0.0,0.0,220.879908,145.652643033,915.023169959,839.082489602,24.1713,51.7693803571
 02/09  16:00:00,439.12027397,74.8654169644,0.0,0.0,220.879908,137.835547516,869.522536342,819.688742783,4.83426,44.9995335592
 02/09  17:00:00,432.584955657,73.4970684774,0.0,0.0,220.879908,133.019064,754.586320862,705.143268226,4.83426,44.6087926356
 02/09  18:00:00,367.628076662,73.4113172616,0.0,0.0,220.879908,53.238744,826.995857061,786.474940552,4.83426,35.6866565091
 02/09  19:00:00,370.628719947,73.4113172616,0.0,0.0,220.879908,53.238744,849.076305771,799.450602997,4.83426,44.7914427739
 02/09  20:00:00,371.033568451,73.4113172616,0.0,0.0,220.879908,53.238744,835.749831798,813.535087291,4.83426,17.380484507
 02/09  21:00:00,371.00824941,73.4113172616,0.0,0.0,220.879908,53.238744,844.616669414,831.093836796,4.83426,8.68857261815
 02/09  22:00:00,117.707022839,0.0,0.0,0.0,43.513341876,52.539744,13.5216862424,0.0,4.83426,8.68742624244
 02/09  23:00:00,117.487780467,0.0,0.0,0.0,43.513341876,52.539744,13.4823424509,0.0,4.83426,8.64808245086
 02/09  24:00:00,118.561451641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  01:00:00,117.555673586,0.0,0.0,0.0,43.513341876,52.539744,13.4553790318,0.0,4.83426,8.62111903179
 02/10  02:00:00,117.568546128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  03:00:00,117.565030837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  04:00:00,140.825479108,1.08481070913,21.7984425904,0.0,43.513341876,52.539744,13.7064940961,0.251109499406,4.83426,8.62112459669
 02/10  05:00:00,141.75278201,1.08481070913,20.6180756815,0.0,43.513341876,52.539744,5.12709365578,0.272833655779,4.83426,0.02
 02/10  06:00:00,140.151906727,1.08481070913,19.3822050794,0.0,43.513341876,52.539744,5.15699034229,0.302730342293,4.83426,0.02
 02/10  07:00:00,195.227729676,73.4113172616,0.0,0.0,43.513341876,53.238744,1664.35330622,1650.8981647,4.83426,8.62088152641
 02/10  08:00:00,353.957792002,73.4113172616,0.0,0.0,220.879908,53.238744,1487.56291192,1456.32562612,4.83426,26.4030258063
 02/10  09:00:00,445.986718397,73.4113172616,0.00303197633077,0.0,220.879908,145.652643033,1116.79189863,1053.91899636,36.25695,26.6159522666
 02/10  10:00:00,445.492396413,73.4736836581,0.00211294633665,0.0,220.879908,145.652643033,989.220891828,899.10071844,36.25695,53.8632233881
 02/10  11:00:00,451.857052676,73.9653781044,0.0013980881952,0.0,220.879908,151.653867033,939.936893716,846.63591553,48.3426,44.9583781863
 02/10  12:00:00,453.523570562,75.0378336186,0.0,0.0,220.879908,151.653867033,777.844375988,675.335660593,48.3426,54.1661153953
 02/10  13:00:00,453.506336384,76.1191625017,0.0,0.0,220.879908,151.653867033,718.093252834,615.403153424,48.3426,54.3474994097
 02/10  14:00:00,448.264117893,76.8198729222,0.0,0.0,220.879908,145.652643033,734.193552189,655.556277307,24.1713,54.4659748821
 02/10  15:00:00,448.582139762,77.2390615681,0.0,0.0,220.879908,145.652643033,680.935199877,602.875827857,24.1713,53.8880720196
 02/10  16:00:00,440.167773066,76.6843907153,0.0,0.0,220.879908,137.835547516,623.33288007,573.493179662,4.83426,45.0054404077
 02/10  17:00:00,432.542443151,74.1714230535,0.0,0.0,220.879908,133.019064,519.991659281,470.552281222,4.83426,44.6051180587
 02/10  18:00:00,366.989055442,73.4399210629,0.0,0.0,220.879908,53.238744,634.234998903,593.712803359,4.83426,35.6879355443
 02/10  19:00:00,370.151751985,73.4113172616,0.0,0.0,220.879908,53.238744,746.632575217,697.004982373,4.83426,44.7933328439
 02/10  20:00:00,370.444638896,73.4113172616,0.0,0.0,220.879908,53.238744,814.841308201,792.628141943,4.83426,17.3789062583
 02/10  21:00:00,370.603679757,73.4113172616,0.0,0.0,220.879908,53.238744,832.465302902,818.94328072,4.83426,8.68776218179
 02/10  22:00:00,117.414828986,0.0,0.0,0.0,43.513341876,52.539744,13.522342246,0.0,4.83426,8.68808224602
 02/10  23:00:00,117.519053035,0.0,0.0,0.0,43.513341876,52.539744,13.4823501828,0.0,4.83426,8.6480901828
 02/10  24:00:00,118.581870081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  01:00:00,117.559498566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  02:00:00,117.549232934,0.0,0.0,0.0,43.513341876,52.539744,13.4473471594,0.0,4.83426,8.6130871594
 02/11  03:00:00,117.548183267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  04:00:00,117.524561746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  05:00:00,117.939690576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  06:00:00,139.558982741,1.08481070913,20.1938828847,0.0,43.513341876,52.539744,5.14189437891,0.287634378907,4.83426,0.02
 02/11  07:00:00,138.0036467,1.08481070913,18.6439107316,0.0,43.513341876,52.539744,13.7801662236,0.332720471709,4.83426,8.6131857519
 02/11  08:00:00,124.977609513,1.44641427883,23.2068436429,0.0,43.513341876,52.539744,5.25409531552,0.399835315524,4.83426,0.02
 02/11  09:00:00,118.786005755,1.08481070913,17.4654546735,0.0,43.513341876,52.539744,5.12571106043,0.271451060427,4.83426,0.02
 02/11  10:00:00,112.784418313,0.723207139417,11.8939320293,0.0,43.513341876,52.539744,4.97168166918,0.117421669182,4.83426,0.02
 02/11  11:00:00,99.9210997891,0.0,0.0,0.0,43.513341876,52.539744,22.2872650572,0.0,4.83426,17.4530050572
 02/11  12:00:00,100.850386151,0.0,0.0,0.0,43.513341876,52.539744,13.4953936867,0.0,4.83426,8.66113368674
 02/11  13:00:00,99.857624631,0.0,0.0,0.0,43.513341876,52.539744,13.495569158,0.0,4.83426,8.661309158
 02/11  14:00:00,99.9232270323,0.0,0.0,0.0,43.513341876,52.539744,13.487408001,0.0,4.83426,8.65314800099
 02/11  15:00:00,99.9414019665,0.0,0.0,0.0,43.513341876,52.539744,13.4875733052,0.0,4.83426,8.65331330521
 02/11  16:00:00,99.9113178899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  17:00:00,99.6913296895,0.0,0.0,0.0,43.513341876,52.539744,13.4474135652,0.0,4.83426,8.61315356521
 02/11  18:00:00,114.61338205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  19:00:00,117.593785696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  20:00:00,138.199705678,1.08481070913,18.7095869063,0.0,43.513341876,52.539744,5.1119682334,0.257708233403,4.83426,0.02
 02/11  21:00:00,144.586474887,1.52136716646,24.5634211573,0.0,43.513341876,52.539744,5.39839683577,0.544136835772,4.83426,0.02
 02/11  22:00:00,220.795993964,5.11858620442,96.1810510735,0.0,43.513341876,52.539744,41.8582929574,1.69162757236,4.83426,35.3324053851
 02/11  23:00:00,206.584043472,4.23548085796,83.5773143396,0.0,43.513341876,52.539744,8.00521692501,3.15095692501,4.83426,0.02
 02/11  24:00:00,226.540586057,5.29435107245,101.226675027,0.0,43.513341876,52.539744,9.95915392091,5.10489392091,4.83426,0.02
 02/12  01:00:00,204.96247314,7.95346681181,78.3405412573,0.0,43.513341876,52.539744,13.0787083804,8.22444838037,4.83426,0.02
 02/12  02:00:00,227.453530211,16.1827952073,92.3552578988,0.0,43.513341876,52.539744,27.2521316149,13.8047230037,4.83426,8.61314861118
 02/12  03:00:00,203.301224628,14.7963786852,69.9237117741,0.0,43.513341876,52.539744,25.1869699047,20.3327099047,4.83426,0.02
 02/12  04:00:00,220.745470731,19.1571839703,82.7632285209,0.0,43.513341876,52.539744,31.8639519727,27.0096919727,4.83426,0.02
 02/12  05:00:00,199.961360341,17.9286579366,63.0848610046,0.0,43.513341876,52.539744,41.622887492,36.768627492,4.83426,0.02
 02/12  06:00:00,230.621521869,35.2642645276,76.1862566023,0.0,43.513341876,52.539744,54.9730245625,50.1187645625,4.83426,0.02
 02/12  07:00:00,205.836066566,29.9613996501,59.9332104935,0.0,43.513341876,52.539744,63.1883617795,58.3341017795,4.83426,0.02
 02/12  08:00:00,191.887082001,16.013139388,74.742971125,0.0,43.513341876,52.539744,58.2020458097,44.7545789615,4.83426,8.61320684822
 02/12  09:00:00,173.13546919,9.17808879936,63.0440635492,0.0,43.513341876,52.539744,37.0195766592,32.1653166592,4.83426,0.02
 02/12  10:00:00,195.852648257,7.76565504315,86.7774257444,0.0,43.513341876,52.539744,32.0893005514,27.2350405514,4.83426,0.02
 02/12  11:00:00,183.223608267,4.23548085796,77.9027611042,0.0,43.513341876,52.539744,38.6281403815,16.340437103,4.83426,17.4534432786
 02/12  12:00:00,214.581552651,5.20395018003,106.955935007,0.0,43.513341876,52.539744,26.6752684577,13.1803070183,4.83426,8.66070143935
 02/12  13:00:00,186.925369724,3.54645994525,82.3774585568,0.0,43.513341876,52.539744,19.6158257452,6.12193722083,4.83426,8.65962852433
 02/12  14:00:00,169.309264372,2.71554798964,65.7779331012,0.0,43.513341876,52.539744,16.4210596287,2.92703808347,4.83426,8.65976154524
 02/12  15:00:00,99.8946959925,0.0,0.0,0.0,43.513341876,52.539744,13.4870172951,0.0,4.83426,8.65275729507
 02/12  16:00:00,99.8790871234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  17:00:00,99.6716155757,0.0,0.0,0.0,43.513341876,52.539744,13.4472970296,0.0,4.83426,8.61303702964
 02/12  18:00:00,114.596649249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  19:00:00,142.001133262,1.08481070913,22.9799161404,0.0,43.513341876,52.539744,5.73774606634,0.883486066337,4.83426,0.02
 02/12  20:00:00,139.924302808,1.08481070913,20.5079788714,0.0,43.513341876,52.539744,5.98318868251,1.12892868251,4.83426,0.02
 02/12  21:00:00,183.572609521,3.24191482191,61.3502578414,0.0,43.513341876,52.539744,9.25014974253,4.39588974253,4.83426,0.02
 02/12  22:00:00,215.778041586,4.90816119736,91.6611501215,0.0,43.513341876,52.539744,51.2283898816,11.0615949685,4.83426,35.3325349131
 02/12  23:00:00,205.524770275,4.46613234821,82.3632048163,0.0,43.513341876,52.539744,18.4634222894,13.6091622894,4.83426,0.02
 02/12  24:00:00,214.758051466,5.0636995822,89.9041456778,0.0,43.513341876,52.539744,26.4697987654,21.6155387654,4.83426,0.02
 02/13  01:00:00,200.804988361,4.46613234821,77.7232490684,0.0,43.513341876,52.539744,31.3485495664,26.4942895664,4.83426,0.02
 02/13  02:00:00,208.639889369,5.0636995822,84.8337302548,0.0,43.513341876,52.539744,44.204544281,30.7492203059,4.83426,8.62106397509
 02/13  03:00:00,196.857193232,4.46613234821,73.8182529178,0.0,43.513341876,52.539744,37.8014537678,32.9471937678,4.83426,0.02
 02/13  04:00:00,216.906367322,17.4349260994,80.7772966573,0.0,43.513341876,52.539744,46.0057537567,41.1514937567,4.83426,0.02
 02/13  05:00:00,198.705716946,9.01033740292,70.7162768692,0.0,43.513341876,52.539744,52.9067924506,39.4524823785,4.83426,8.62005007206
 02/13  06:00:00,212.355282511,14.5036866244,78.7613193284,0.0,43.513341876,52.539744,51.6599869765,46.8057269765,4.83426,0.02
 02/13  07:00:00,192.551093576,73.4113172616,0.00111953682936,0.0,43.513341876,53.238744,2386.02638418,2381.17212418,4.83426,0.02
 02/13  08:00:00,354.250610946,73.4113172616,0.000688815997394,0.0,220.879908,53.238744,1754.92567308,1723.68330733,4.83426,26.4081057471
 02/13  09:00:00,446.334452095,73.4113172616,0.00149160009635,0.0,220.879908,145.652643033,1413.96299241,1342.22692055,36.25695,35.4791218653
 02/13  10:00:00,446.350118919,73.4113172616,0.00175498045425,0.0,220.879908,145.652643033,1280.3029758,1199.1627167,36.25695,44.8833091026
 02/13  11:00:00,452.351157138,73.4113172616,0.00115713878834,0.0,220.879908,151.653867033,1219.80541531,1117.52399248,48.3426,53.9388228367
 02/13  12:00:00,453.436533192,73.5305933084,0.0,0.0,220.879908,151.653867033,1094.4691288,991.972801407,48.3426,54.1537273884
 02/13  13:00:00,452.88202548,74.0546515131,0.0,0.0,220.879908,151.653867033,1056.64050123,953.964954389,48.3426,54.332946843
 02/13  14:00:00,447.169407871,74.5742853903,0.0,0.0,220.879908,145.652643033,1005.42168706,926.796424606,24.1713,54.4539624516
 02/13  15:00:00,446.806810775,74.7856764781,0.0,0.0,220.879908,145.652643033,906.564437465,837.487627142,24.1713,44.9055103226
 02/13  16:00:00,438.718167217,74.5353717233,0.0,0.0,220.879908,137.835547516,878.28222862,819.455638054,4.83426,53.992330566
 02/13  17:00:00,432.491266911,73.433749912,0.0,0.0,220.879908,133.019064,752.558056518,712.037264006,4.83426,35.6865325123
 02/13  18:00:00,364.972744835,73.4113172616,0.0,0.0,220.879908,53.238744,912.328478435,862.889541628,4.83426,44.6046768075
 02/13  19:00:00,371.57118611,73.4113172616,0.0,0.0,220.879908,53.238744,1001.90474563,952.282556934,4.83426,44.7879286921
 02/13  20:00:00,372.009225787,73.4113172616,0.0,0.0,220.879908,53.238744,999.470607915,985.937106767,4.83426,8.69924114729
 02/13  21:00:00,371.98308259,73.4113172616,0.0,0.0,220.879908,53.238744,1057.79689982,1044.27435104,4.83426,8.68828878225
 02/13  22:00:00,117.623071172,0.0,0.0,0.0,43.513341876,52.539744,22.1903880915,0.0,4.83426,17.3561280915
 02/13  23:00:00,117.420725528,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  24:00:00,118.521044119,0.0,0.0,0.0,43.513341876,52.539744,13.4708211546,0.0,4.83426,8.63656115458
 02/14  01:00:00,145.360739865,1.26561249398,26.1711563229,0.0,43.513341876,52.539744,5.12734596948,0.273085969476,4.83426,0.02
 02/14  02:00:00,146.372636899,1.44641427883,26.949762176,0.0,43.513341876,52.539744,13.7834105536,0.328036305709,4.83426,8.62111424793
 02/14  03:00:00,143.478735922,1.44641427883,24.1003788313,0.0,43.513341876,52.539744,5.19129656128,0.337036561277,4.83426,0.02
 02/14  04:00:00,154.306603032,2.19404750586,33.9776751821,0.0,43.513341876,52.539744,5.51109714664,0.656837146644,4.83426,0.02
 02/14  05:00:00,203.713397847,4.46878843523,78.2965465731,0.0,43.513341876,52.539744,14.7717496351,1.31637926081,4.83426,8.62111037424
 02/14  06:00:00,209.294004321,4.59708442767,84.1013151283,0.0,43.513341876,52.539744,7.21108105633,2.35682105633,4.83426,0.02
 02/14  07:00:00,192.581517811,73.4113172616,0.0,0.0,43.513341876,53.238744,1961.29462087,1956.44036087,4.83426,0.02
 02/14  08:00:00,353.998588212,73.4113172616,0.0,0.0,220.879908,53.238744,1693.07279749,1661.83245192,4.83426,26.4060855678
 02/14  09:00:00,446.267199873,73.4113172616,0.0013090338408,0.0,220.879908,145.652643033,1390.42904396,1318.69210993,36.25695,35.4799840236
 02/14  10:00:00,446.323910646,73.4113172616,0.00176424757723,0.0,220.879908,145.652643033,1248.15782847,1167.01374274,36.25695,44.8871357319
 02/14  11:00:00,452.465142665,73.5247110687,0.00116680394977,0.0,220.879908,151.653867033,1179.42948287,1077.15538999,48.3426,53.9314928853
 02/14  12:00:00,453.925972852,73.9650717521,0.0,0.0,220.879908,151.653867033,1098.73569777,1005.244638,48.3426,45.1484597718
 02/14  13:00:00,453.618842861,74.6859325092,0.0,0.0,220.879908,151.653867033,1075.7443369,963.982537376,48.3426,63.4191995265
 02/14  14:00:00,448.146315203,75.3535499809,0.0,0.0,220.879908,145.652643033,1014.713511,936.098492992,24.1713,54.443718013
 02/14  15:00:00,448.286200926,75.6681386991,0.0,0.0,220.879908,145.652643033,971.214807959,902.136179438,24.1713,44.9073285217
 02/14  16:00:00,439.853151567,75.2761082147,0.0,0.0,220.879908,137.835547516,898.075948631,839.257512689,4.83426,53.9841759424
 02/14  17:00:00,433.087376652,73.614436696,0.0,0.0,220.879908,133.019064,791.982020811,751.460348071,4.83426,35.6874127401
 02/14  18:00:00,365.58001322,73.4113172616,0.0,0.0,220.879908,53.238744,954.244628729,904.807407232,4.83426,44.6029614974
 02/14  19:00:00,371.593399617,73.4113172616,0.0,0.0,220.879908,53.238744,985.808858674,936.185723818,4.83426,44.7888748556
 02/14  20:00:00,371.558366787,73.4113172616,0.0,0.0,220.879908,53.238744,1002.4079198,988.874187167,4.83426,8.69947262766
 02/14  21:00:00,371.553280273,73.4113172616,0.0,0.0,220.879908,53.238744,1052.94076703,1039.41815983,4.83426,8.68834720378
 02/14  22:00:00,117.308462442,0.0,0.0,0.0,43.513341876,52.539744,22.1902128657,0.0,4.83426,17.3559528657
 02/14  23:00:00,117.413474858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  24:00:00,118.527638025,0.0,0.0,0.0,43.513341876,52.539744,13.4706680565,0.0,4.83426,8.63640805651
 02/15  01:00:00,126.221386665,0.361603569708,8.24049245596,0.0,43.513341876,52.539744,4.95431927413,0.100059274131,4.83426,0.02
 02/15  02:00:00,151.517387029,1.62721606369,31.8463034797,0.0,43.513341876,52.539744,5.13770359561,0.283443595605,4.83426,0.02
 02/15  03:00:00,144.375904987,1.44641427883,24.9712160693,0.0,43.513341876,52.539744,13.8124465031,0.357205249037,4.83426,8.62098125404
 02/15  04:00:00,173.505262026,3.12180542311,51.9038785326,0.0,43.513341876,52.539744,5.56479079896,0.71053079896,4.83426,0.02
 02/15  05:00:00,206.118624528,4.39117946059,82.4443136786,0.0,43.513341876,52.539744,6.23450221293,1.38024221293,4.83426,0.02
 02/15  06:00:00,219.487440644,5.0636995822,95.038772368,0.0,43.513341876,52.539744,15.6286476536,2.17335123305,4.83426,8.62103642054
 02/15  07:00:00,191.920897221,73.4113172616,0.0,0.0,43.513341876,53.238744,2110.34193634,2105.48767634,4.83426,0.02
 02/15  08:00:00,354.060460023,73.4113172616,0.0,0.0,220.879908,53.238744,1957.91902589,1926.67429113,4.83426,26.4104747655
 02/15  09:00:00,446.320129549,73.4113172616,0.0,0.0,220.879908,145.652643033,1801.84130427,1730.10729985,36.25695,35.4770544201
 02/15  10:00:00,446.3479195,73.4113172616,0.0,0.0,220.879908,145.652643033,1779.11726033,1697.97511645,36.25695,44.8851938841
 02/15  11:00:00,452.334102516,73.4113172616,0.0,0.0,220.879908,151.653867033,1754.43548197,1661.14200823,48.3426,44.9508737445
 02/15  12:00:00,453.36149736,73.4183305854,0.0,0.0,220.879908,151.653867033,1706.52971179,1604.00832256,48.3426,54.1787892347
 02/15  13:00:00,452.36723289,73.4751268372,0.0,0.0,220.879908,151.653867033,1686.51763312,1583.81375168,48.3426,54.3612814408
 02/15  14:00:00,446.468614135,73.5488716315,0.0,0.0,220.879908,145.652643033,1652.47970623,1564.77770702,24.1713,63.5306992086
 02/15  15:00:00,446.460189831,73.560458118,0.0,0.0,220.879908,145.652643033,1592.8725623,1523.79078753,24.1713,44.9104747784
 02/15  16:00:00,438.505421859,73.4713417537,0.0,0.0,220.879908,137.835547516,1519.8958848,1470.07486104,4.83426,44.9867637563
 02/15  17:00:00,433.433451141,73.4113172616,0.0,0.0,220.879908,133.019064,1478.75789429,1429.31978927,4.83426,44.6038450213
 02/15  18:00:00,365.661398204,73.4113172616,0.0,0.0,220.879908,53.238744,1680.05744443,1639.53603056,4.83426,35.6871538606
 02/15  19:00:00,371.677887408,73.4113172616,0.0,0.0,220.879908,53.238744,1773.12991396,1723.5050503,4.83426,44.7906036663
 02/15  20:00:00,372.111163205,73.4113172616,0.0,0.0,220.879908,53.238744,1825.4215773,1803.20752825,4.83426,17.3797890547
 02/15  21:00:00,372.120034246,73.4113172616,0.0,0.0,220.879908,53.238744,1929.01694275,1915.49425578,4.83426,8.68842697715
 02/15  22:00:00,146.644730085,1.59105570672,27.0061272046,0.0,43.513341876,52.539744,17.251556603,3.72883937183,4.83426,8.68845723122
 02/15  23:00:00,171.289447638,3.29268638594,49.6120012667,0.0,43.513341876,52.539744,18.335102426,4.85377129243,4.83426,8.64707113355
 02/15  24:00:00,200.524446998,4.82194309055,75.7696445099,0.0,43.513341876,52.539744,24.8469068123,11.3758168034,4.83426,8.63683000891
 02/16  01:00:00,199.448050005,8.34325288363,72.3246836522,0.0,43.513341876,52.539744,20.050394576,15.196134576,4.83426,0.02
 02/16  02:00:00,203.058154345,15.3857822505,68.91575955,0.0,43.513341876,52.539744,38.197881272,33.343621272,4.83426,0.02
 02/16  03:00:00,200.004871407,16.2602495881,65.052731433,0.0,43.513341876,52.539744,50.9966969417,37.5413766258,4.83426,8.62106031594
 02/16  04:00:00,203.502755881,21.4865675995,63.3017240832,0.0,43.513341876,52.539744,71.986784347,67.132524347,4.83426,0.02
 02/16  05:00:00,207.454193033,26.7467279238,61.6056239098,0.0,43.513341876,52.539744,76.3227314776,71.4684714776,4.83426,0.02
 02/16  06:00:00,210.604151714,31.0915260056,60.3920250849,0.0,43.513341876,52.539744,121.074054189,116.219794189,4.83426,0.02
 02/16  07:00:00,193.197972008,73.4113172616,0.0,0.0,43.513341876,53.238744,3229.26941204,3215.81407602,4.83426,8.62107602807
 02/16  08:00:00,354.716130669,73.4113172616,0.0,0.0,220.879908,53.238744,2664.87055965,2633.63024284,4.83426,26.4060568081
 02/16  09:00:00,446.482909309,73.4113172616,0.0,0.0,220.879908,145.652643033,2188.0943405,2116.35847819,36.25695,35.4789123074
 02/16  10:00:00,446.433249305,73.4113172616,0.0,0.0,220.879908,145.652643033,1936.60388224,1855.4567442,36.25695,44.8901880412
 02/16  11:00:00,452.373659464,73.4113172616,0.0,0.0,220.879908,151.653867033,1769.2220528,1675.92697983,48.3426,44.9524729671
 02/16  12:00:00,453.366566585,73.4113172616,0.0,0.0,220.879908,151.653867033,1594.91999593,1492.40822772,48.3426,54.1691682093
 02/16  13:00:00,452.326051231,73.4366513261,0.0,0.0,220.879908,151.653867033,1489.3726517,1386.67908822,48.3426,54.3509634742
 02/16  14:00:00,446.442936629,73.5316023588,0.0,0.0,220.879908,145.652643033,1448.54070271,1361.95146873,24.1713,62.4179339784
 02/16  15:00:00,446.443054164,73.5527715661,0.0,0.0,220.879908,145.652643033,1413.73102056,1343.53654247,24.1713,46.0231780891
 02/16  16:00:00,438.504177724,73.4815170948,0.0,0.0,220.879908,137.835547516,1336.66590237,1286.83637879,4.83426,44.9952635761
 02/16  17:00:00,433.40747069,73.4113172616,0.0,0.0,220.879908,133.019064,1247.28445021,1197.84681388,4.83426,44.6033763307
