Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/16  18:00:00,365.620133802,73.4113172616,0.0,0.0,220.879908,53.238744,1403.25940682,1362.74169136,4.83426,35.6834554573
 02/16  19:00:00,371.638152406,73.4113172616,0.0,0.0,220.879908,53.238744,1525.70812817,1476.0856615,4.83426,44.7882066638
 02/16  20:00:00,372.054344602,73.4113172616,0.0,0.0,220.879908,53.238744,1524.06634353,1501.85201768,4.83426,17.3800658497
 02/16  21:00:00,372.044117798,73.4113172616,0.0,0.0,220.879908,53.238744,1554.42644488,1540.90382011,4.83426,8.6883647648
 02/16  22:00:00,143.92971382,1.51873499278,24.3637527695,0.0,43.513341876,52.539744,15.3402924318,1.81803394922,4.83426,8.68799848261
 02/16  23:00:00,138.273519078,1.44641427883,19.0111345464,0.0,43.513341876,52.539744,16.2425373283,2.75954858244,4.83426,8.64872874585
 02/16  24:00:00,177.273610551,3.89981778289,53.681500802,0.0,43.513341876,52.539744,11.0629357346,6.20867573456,4.83426,0.02
 02/17  01:00:00,188.587873235,4.23548085796,65.668480515,0.0,43.513341876,52.539744,20.6250158598,7.16969955881,4.83426,8.62105630101
 02/17  02:00:00,207.284035003,5.29435107245,83.0615695484,0.0,43.513341876,52.539744,19.7264482261,14.8721882261,4.83426,0.02
 02/17  03:00:00,192.738313373,10.5147460245,63.6394754811,0.0,43.513341876,52.539744,24.2998040314,19.4455440314,4.83426,0.02
 02/17  04:00:00,215.77332344,19.9789910721,76.9550103203,0.0,43.513341876,52.539744,46.802592276,33.3472634546,4.83426,8.6210688214
 02/17  05:00:00,193.886753619,14.1383447372,59.0824576811,0.0,43.513341876,52.539744,42.948437027,38.094177027,4.83426,0.02
 02/17  06:00:00,214.181584247,19.9819324048,73.5908710296,0.0,43.513341876,52.539744,64.5556783797,59.7014183797,4.83426,0.02
 02/17  07:00:00,193.532792122,73.4113172616,0.0,0.0,43.513341876,53.238744,2861.64191968,2848.18658331,4.83426,8.62107637714
 02/17  08:00:00,354.427101399,73.4113172616,0.0,0.0,220.879908,53.238744,2356.42893952,2325.19337105,4.83426,26.4013084787
 02/17  09:00:00,446.415402739,73.4113172616,0.0,0.0,220.879908,145.652643033,1998.80712581,1935.93513172,36.25695,26.6150440867
 02/17  10:00:00,446.398562185,73.4113172616,0.0,0.0,220.879908,145.652643033,1838.41010177,1748.29599978,36.25695,53.8571519888
 02/17  11:00:00,452.34857875,73.4113172616,0.0,0.0,220.879908,151.653867033,1637.96205756,1544.66419523,48.3426,44.9552623339
 02/17  12:00:00,453.358793879,73.4113172616,0.0,0.0,220.879908,151.653867033,1476.65136206,1374.15017263,48.3426,54.1585894232
 02/17  13:00:00,452.325407875,73.4264519075,0.0,0.0,220.879908,151.653867033,1405.4863038,1302.80496477,48.3426,54.33873903
 02/17  14:00:00,446.359875932,73.4356308464,0.0,0.0,220.879908,145.652643033,1363.56822659,1284.93702927,24.1713,54.4598973116
 02/17  15:00:00,446.353420441,73.4479627919,0.0,0.0,220.879908,145.652643033,1314.77683762,1236.7253379,24.1713,53.8801997242
 02/17  16:00:00,438.461841112,73.4162923784,0.0,0.0,220.879908,137.835547516,1242.25559732,1192.42171175,4.83426,44.9996255701
 02/17  17:00:00,433.414429663,73.4113172616,0.0,0.0,220.879908,133.019064,1172.99419951,1125.15782716,4.83426,43.0021123518
 02/17  18:00:00,365.61079159,73.4113172616,0.0,0.0,220.879908,53.238744,1286.99497128,1244.88513719,4.83426,37.2755740857
 02/17  19:00:00,371.606266023,73.4113172616,0.0,0.0,220.879908,53.238744,1325.35708229,1275.73716345,4.83426,44.7856588385
 02/17  20:00:00,371.600635311,73.4113172616,0.0,0.0,220.879908,53.238744,1352.89780874,1339.36332673,4.83426,8.70022200115
 02/17  21:00:00,371.616098518,73.4113172616,0.0,0.0,220.879908,53.238744,1422.1755393,1399.98531582,4.83426,17.3559634866
 02/17  22:00:00,141.118565003,1.20534523236,22.2231008811,0.0,43.513341876,52.539744,13.9656332698,0.442861272249,4.83426,8.6885119975
 02/17  23:00:00,148.157498257,1.80801784854,28.3633772086,0.0,43.513341876,52.539744,14.540723624,1.05779895416,4.83426,8.6486646698
 02/17  24:00:00,140.478101943,1.44641427883,20.0622048572,0.0,43.513341876,52.539744,6.32962341345,1.47536341345,4.83426,0.02
 02/18  01:00:00,142.353611481,1.80801784854,22.5431822597,0.0,43.513341876,52.539744,6.97141798775,2.11715798775,4.83426,0.02
 02/18  02:00:00,173.27401753,3.53672595189,51.2010480506,0.0,43.513341876,52.539744,17.3364812715,3.8890456219,4.83426,8.6131756496
 02/18  03:00:00,208.303349961,5.0636995822,84.2977078544,0.0,43.513341876,52.539744,10.0997428547,5.24548285472,4.83426,0.02
 02/18  04:00:00,200.006207697,4.46613234821,76.8100374226,0.0,43.513341876,52.539744,11.9931994997,7.13893949975,4.83426,0.02
 02/18  05:00:00,208.880379554,5.0636995822,84.5505968939,0.0,43.513341876,52.539744,13.874679411,9.020419411,4.83426,0.02
 02/18  06:00:00,197.279158245,4.87924189864,73.3434351547,0.0,43.513341876,52.539744,17.0280305265,12.1737705265,4.83426,0.02
 02/18  07:00:00,204.721130057,8.36857598563,80.1390071843,0.0,43.513341876,52.539744,30.4385452137,16.9927177356,4.83426,8.61156747806
 02/18  08:00:00,177.930416786,4.46613234821,72.442757958,0.0,43.513341876,52.539744,17.3039179263,12.4496579263,4.83426,0.02
 02/18  09:00:00,191.902447898,5.0636995822,85.5972432628,0.0,43.513341876,52.539744,15.5460629936,10.6918029936,4.83426,0.02
 02/18  10:00:00,190.064876069,4.46613234821,84.3764719116,0.0,43.513341876,52.539744,12.4713777104,7.61711771036,4.83426,0.02
 02/18  11:00:00,204.753291442,4.76757205222,98.5903813473,0.0,43.513341876,52.539744,28.265680019,5.97902234093,4.83426,17.4523976781
 02/18  12:00:00,168.881511791,2.83352982178,64.2591940373,0.0,43.513341876,52.539744,16.1923118659,2.69677189541,4.83426,8.66127997048
 02/18  13:00:00,99.8599860826,0.0,0.0,0.0,43.513341876,52.539744,13.4953999641,0.0,4.83426,8.66113996414
 02/18  14:00:00,99.9490257922,0.0,0.0,0.0,43.513341876,52.539744,13.4871128872,0.0,4.83426,8.6528528872
 02/18  15:00:00,99.9782853512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  16:00:00,99.9493926551,0.0,0.0,0.0,43.513341876,52.539744,13.4872619697,0.0,4.83426,8.65300196974
 02/18  17:00:00,99.7309926176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  18:00:00,111.651214273,0.0,0.0,0.0,43.513341876,52.539744,13.4474378568,0.0,4.83426,8.6131778568
 02/18  19:00:00,150.642604639,1.44641427883,31.1067334464,0.0,43.513341876,52.539744,5.86840364897,1.01414364897,4.83426,0.02
 02/18  20:00:00,146.342673987,1.44641427883,26.4437239326,0.0,43.513341876,52.539744,6.0027144473,1.1484544473,4.83426,0.02
 02/18  21:00:00,170.031432598,2.78328469584,48.4128832163,0.0,43.513341876,52.539744,7.03847063429,2.18421063429,4.83426,0.02
 02/18  22:00:00,206.727011105,4.59708442767,83.0065688163,0.0,43.513341876,52.539744,48.4056061765,8.2406818739,4.83426,35.3306643026
 02/18  23:00:00,211.851864916,4.93274750275,88.0855281579,0.0,43.513341876,52.539744,18.0046426686,13.1503826686,4.83426,0.02
 02/18  24:00:00,203.413269592,4.59708442767,79.1408367662,0.0,43.513341876,52.539744,24.0831669254,19.2289069254,4.83426,0.02
 02/19  01:00:00,206.111432852,4.93274750275,82.4280965896,0.0,43.513341876,52.539744,28.2655395771,23.4112795771,4.83426,0.02
 02/19  02:00:00,207.342888948,15.9797893566,72.7553816825,0.0,43.513341876,52.539744,37.2223535175,32.3680935175,4.83426,0.02
 02/19  03:00:00,212.779536674,18.9564122217,75.1444291747,0.0,43.513341876,52.539744,55.7542514273,42.306777555,4.83426,8.61321387227
 02/19  04:00:00,202.407593944,16.3161596625,67.5248256659,0.0,43.513341876,52.539744,53.298786242,48.444526242,4.83426,0.02
 02/19  05:00:00,206.903722154,16.1516792779,71.66481699,0.0,43.513341876,52.539744,65.2225424027,60.3682824027,4.83426,0.02
 02/19  06:00:00,204.011947211,19.4484389138,65.6026827225,0.0,43.513341876,52.539744,72.0763821008,67.2221221008,4.83426,0.02
 02/19  07:00:00,200.280090305,16.8097132258,70.3635398632,0.0,43.513341876,52.539744,78.9810323671,74.1267723671,4.83426,0.02
 02/19  08:00:00,178.048752294,10.3732648018,66.745395677,0.0,43.513341876,52.539744,66.2822405046,52.834793045,4.83426,8.61318745962
 02/19  09:00:00,179.947851999,4.93274750275,73.9798725187,0.0,43.513341876,52.539744,47.2646908122,42.4104308122,4.83426,0.02
 02/19  10:00:00,176.637779879,4.59708442767,71.0611012166,0.0,43.513341876,52.539744,33.4962579324,28.6419979324,4.83426,0.02
 02/19  11:00:00,185.744145199,4.93274750275,79.694581492,0.0,43.513341876,52.539744,44.7140978108,22.4260350444,4.83426,17.4538027664
 02/19  12:00:00,180.703518943,4.41628264282,74.3530977662,0.0,43.513341876,52.539744,28.5715275949,15.0758985063,4.83426,8.66136908862
 02/19  13:00:00,158.339582562,3.00877910594,54.6659932341,0.0,43.513341876,52.539744,20.6838970198,7.18835106344,4.83426,8.66128595637
 02/19  14:00:00,133.432681052,1.64695736632,31.3875745845,0.0,43.513341876,52.539744,16.6320985448,3.13648742788,4.83426,8.66135111692
 02/19  15:00:00,121.07107524,1.08481070913,19.7398993322,0.0,43.513341876,52.539744,5.85552413733,1.00126413733,4.83426,0.02
 02/19  16:00:00,121.155597814,1.08481070913,19.8251999646,0.0,43.513341876,52.539744,14.4235259586,0.936159381088,4.83426,8.65310657751
 02/19  17:00:00,99.6968745692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  18:00:00,131.585823604,1.08481070913,18.5622412828,0.0,43.513341876,52.539744,14.4884576178,1.04101028971,4.83426,8.61318732809
 02/19  19:00:00,142.064725116,1.44641427883,22.6367132197,0.0,43.513341876,52.539744,6.67219459148,1.81793459148,4.83426,0.02
 02/19  20:00:00,139.989653373,1.44641427883,20.1621542328,0.0,43.513341876,52.539744,6.96140735608,2.10714735608,4.83426,0.02
 02/19  21:00:00,187.996183812,4.0817131978,64.7985732225,0.0,43.513341876,52.539744,14.4050939968,9.55083399676,4.83426,0.02
 02/19  22:00:00,210.702412798,5.29435107245,86.2568735824,0.0,43.513341876,52.539744,64.5124881573,24.351181334,4.83426,35.3270468233
 02/19  23:00:00,189.357421928,4.23548085796,66.646373624,0.0,43.513341876,52.539744,32.8151967113,27.9609367113,4.83426,0.02
 02/19  24:00:00,207.686173113,7.35989882459,80.6133566231,0.0,43.513341876,52.539744,53.9213175781,49.0670575781,4.83426,0.02
 02/20  01:00:00,196.017075142,15.3710553898,62.2111922207,0.0,43.513341876,52.539744,54.893631863,50.039371863,4.83426,0.02
 02/20  02:00:00,214.446296678,17.8322920762,77.9045583837,0.0,43.513341876,52.539744,76.3733717317,71.5191117317,4.83426,0.02
 02/20  03:00:00,192.588218277,13.1468818162,61.0046403131,0.0,43.513341876,52.539744,82.4316938513,68.9842499958,4.83426,8.61318385552
 02/20  04:00:00,212.159986086,17.5873676787,75.8643705676,0.0,43.513341876,52.539744,101.287277388,96.4330173876,4.83426,0.02
 02/20  05:00:00,205.910271759,27.9076246462,59.1374401251,0.0,43.513341876,52.539744,97.8077046807,92.9534446807,4.83426,0.02
 02/20  06:00:00,218.74719791,26.6780975412,72.9594364144,0.0,43.513341876,52.539744,129.213456053,124.359196053,4.83426,0.02
 02/20  07:00:00,204.412147323,34.3964959656,57.1218328651,0.0,43.513341876,52.539744,115.818519445,110.964259445,4.83426,0.02
 02/20  08:00:00,186.532268838,10.731219808,74.7172440773,0.0,43.513341876,52.539744,101.876028073,88.4285797169,4.83426,8.61318835609
 02/20  09:00:00,166.832446744,4.23548085796,61.7710885786,0.0,43.513341876,52.539744,59.7185842004,54.8643242004,4.83426,0.02
 02/20  10:00:00,187.552766601,5.29435107245,81.1087995308,0.0,43.513341876,52.539744,49.9861030382,45.1318430382,4.83426,0.02
 02/20  11:00:00,172.360354485,4.23548085796,67.2311018762,0.0,43.513341876,52.539744,29.5919971097,24.7377371097,4.83426,0.02
 02/20  12:00:00,183.405890319,4.58411418036,76.868418977,0.0,43.513341876,52.539744,31.4976116701,18.0423335427,4.83426,8.62101812737
 02/20  13:00:00,141.43589321,2.22068967826,38.8394300263,0.0,43.513341876,52.539744,10.3836218178,5.52936181785,4.83426,0.02
 02/20  14:00:00,116.818743426,0.953858629668,15.7684785734,0.0,43.513341876,52.539744,6.71298204922,1.85872204922,4.83426,0.02
 02/20  15:00:00,99.8742810771,0.0,0.0,0.0,43.513341876,52.539744,13.4474295157,0.0,4.83426,8.61316951575
 02/20  16:00:00,99.835174323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  17:00:00,119.19341275,1.08481070913,18.17487553,0.0,43.513341876,52.539744,5.89520758559,1.04094758559,4.83426,0.02
 02/20  18:00:00,129.250215569,1.08481070913,16.3112284319,0.0,43.513341876,52.539744,6.08087096455,1.22661096455,4.83426,0.02
 02/20  19:00:00,184.556731111,3.93935332798,62.0237095165,0.0,43.513341876,52.539744,15.0701571199,10.2158971199,4.83426,0.02
 02/20  20:00:00,207.199741506,5.29435107245,82.608310486,0.0,43.513341876,52.539744,32.6031337882,19.1574100239,4.83426,8.61146376425
 02/20  21:00:00,188.11844252,4.23548085796,64.9134888852,0.0,43.513341876,52.539744,26.8778176208,22.0235576208,4.83426,0.02
 02/20  22:00:00,204.38787039,5.29435107245,80.0728571915,0.0,43.513341876,52.539744,48.8137392132,43.9594792132,4.83426,0.02
 02/20  23:00:00,186.395638457,4.23548085796,63.7044440296,0.0,43.513341876,52.539744,52.1005577621,47.2462977621,4.83426,0.02
 02/20  24:00:00,204.871046402,5.29435107245,79.8769301551,0.0,43.513341876,52.539744,63.2512556831,58.3969956831,4.83426,0.02
 02/21  01:00:00,186.122460329,4.23548085796,63.4286705758,0.0,43.513341876,52.539744,72.7759577401,59.3207980361,4.83426,8.62089970406
 02/21  02:00:00,203.652785661,5.29435107245,79.6245995912,0.0,43.513341876,52.539744,69.308315463,64.454055463,4.83426,0.02
 02/21  03:00:00,191.287768268,9.1927954631,63.6156162404,0.0,43.513341876,52.539744,66.6838954799,61.8296354799,4.83426,0.02
 02/21  04:00:00,204.076596172,5.29435107245,80.0393346626,0.0,43.513341876,52.539744,80.6223876341,67.1670989932,4.83426,8.62102864092
 02/21  05:00:00,192.630047467,8.36657636224,63.6572319033,0.0,43.513341876,52.539744,69.3864673611,64.5322073611,4.83426,0.02
 02/21  06:00:00,213.573270806,13.1250492009,79.9239890644,0.0,43.513341876,52.539744,76.2810619846,71.4268019846,4.83426,0.02
 02/21  07:00:00,190.572374052,73.4113172616,0.0025911260953,0.0,43.513341876,53.238744,2393.31684661,2379.86161767,4.83426,8.62096893912
 02/21  08:00:00,354.414600951,73.4113172616,0.0,0.0,220.879908,53.238744,1655.05496523,1623.82117949,4.83426,26.3995257445
 02/21  09:00:00,446.414532258,73.4113172616,0.00271210329621,0.0,220.879908,145.652643033,1337.15506012,1274.2850045,36.25695,26.613105614
 02/21  10:00:00,446.423772524,73.4113172616,0.00204749877515,0.0,220.879908,145.652643033,1269.06292893,1178.95554865,36.25695,53.8504302842
 02/21  11:00:00,451.964835383,73.4113172616,0.00165297961475,0.0,220.879908,151.653867033,1103.14393822,1009.85160782,48.3426,44.9497303976
 02/21  12:00:00,452.004373097,73.4113172616,0.0,0.0,220.879908,151.653867033,884.084857652,781.592002135,48.3426,54.1502555167
 02/21  13:00:00,450.649572479,73.4113172616,0.0,0.0,220.879908,151.653867033,704.066068606,601.390460099,48.3426,54.3330085074
 02/21  14:00:00,444.604210275,73.4554498643,0.0,0.0,220.879908,145.652643033,592.880836429,514.260595512,24.1713,54.4489409174
 02/21  15:00:00,444.52986134,73.424864248,0.0,0.0,220.879908,145.652643033,553.945242181,484.875878784,24.1713,44.8980633965
 02/21  16:00:00,436.720705875,73.4113172616,0.0,0.0,220.879908,137.835547516,594.786861206,535.965848694,4.83426,53.986752512
 02/21  17:00:00,431.820271747,73.4113172616,0.0,0.0,220.879908,133.019064,591.096299644,550.579071522,4.83426,35.6829681212
 02/21  18:00:00,361.401971864,73.4113172616,0.0,0.0,220.879908,53.238744,846.662761685,797.2316234,4.83426,44.5968782846
 02/21  19:00:00,370.450335177,73.4113172616,0.0,0.0,220.879908,53.238744,836.55982664,786.943996676,4.83426,44.7815699636
 02/21  20:00:00,370.485450833,73.4113172616,0.0,0.0,220.879908,53.238744,831.986984032,818.453708705,4.83426,8.69901532739
 02/21  21:00:00,370.994241998,73.4113172616,0.0,0.0,220.879908,53.238744,954.328872369,932.139618373,4.83426,17.3549939962
 02/21  22:00:00,117.381880467,0.0,0.0,0.0,43.513341876,52.539744,13.5214492023,0.0,4.83426,8.68718920234
 02/21  23:00:00,117.468581185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  24:00:00,118.538247373,0.0,0.0,0.0,43.513341876,52.539744,13.4707266048,0.0,4.83426,8.6364666048
 02/22  01:00:00,117.512081501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  02:00:00,117.507646138,0.0,0.0,0.0,43.513341876,52.539744,13.4536713382,0.0,4.83426,8.61941133818
 02/22  03:00:00,117.501194412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  04:00:00,147.792615634,1.44641427883,28.3849793366,0.0,43.513341876,52.539744,5.21130842526,0.357048425261,4.83426,0.02
 02/22  05:00:00,144.654519263,1.44641427883,24.8493481542,0.0,43.513341876,52.539744,13.8258393764,0.370685467768,4.83426,8.62089390865
 02/22  06:00:00,181.527914527,3.41725585846,59.1960712486,0.0,43.513341876,52.539744,5.73958494648,0.885324946483,4.83426,0.02
 02/22  07:00:00,188.796013599,73.4113172616,0.0,0.0,43.513341876,53.238744,1768.14113861,1763.28687861,4.83426,0.02
 02/22  08:00:00,354.000911695,73.4113172616,0.0,0.0,220.879908,53.238744,1499.87913956,1468.6417428,4.83426,26.4031367563
 02/22  09:00:00,446.308167187,73.4113172616,0.00152326256065,0.0,220.879908,145.652643033,1216.28386031,1144.55231751,36.25695,35.4745928029
 02/22  10:00:00,446.275435423,73.4113172616,0.00180098343776,0.0,220.879908,145.652643033,1117.78130146,1036.6471155,36.25695,44.8772359537
 02/22  11:00:00,452.039733082,73.4113172616,0.00127520987415,0.0,220.879908,151.653867033,1081.32212826,986.587195118,48.3426,46.39233314
 02/22  12:00:00,452.73976221,73.4934739858,0.0,0.0,220.879908,151.653867033,978.831543866,877.777656817,48.3426,52.7112870494
 02/22  13:00:00,452.378936153,74.1788526717,0.0,0.0,220.879908,151.653867033,959.724730124,857.027575112,48.3426,54.3545550117
 02/22  14:00:00,447.162285103,74.7875362074,0.0,0.0,220.879908,145.652643033,980.721772105,893.041604254,24.1713,63.5088678507
 02/22  15:00:00,447.33114157,74.9430214071,0.0,0.0,220.879908,145.652643033,958.769198932,889.69937595,24.1713,44.8985229817
 02/22  16:00:00,439.377127198,74.5395213036,0.0,0.0,220.879908,137.835547516,942.550972925,892.736156642,4.83426,44.9805562831
 02/22  17:00:00,433.154063537,73.4333481539,0.0,0.0,220.879908,133.019064,824.558328676,775.126308734,4.83426,44.5977599416
 02/22  18:00:00,362.597502569,73.4113172616,0.0,0.0,220.879908,53.238744,946.15295306,905.636770033,4.83426,35.6819230273
 02/22  19:00:00,371.590791111,73.4113172616,0.0,0.0,220.879908,53.238744,1030.60058908,980.983794118,4.83426,44.7825349579
 02/22  20:00:00,371.989202616,73.4113172616,0.0,0.0,220.879908,53.238744,1052.71522894,1030.50234059,4.83426,17.3786283541
 02/22  21:00:00,371.954928183,73.4113172616,0.0,0.0,220.879908,53.238744,1105.48298686,1091.96087375,4.83426,8.68785310866
 02/22  22:00:00,117.614439526,0.0,0.0,0.0,43.513341876,52.539744,13.5224578426,0.0,4.83426,8.68819784257
 02/22  23:00:00,117.41552706,0.0,0.0,0.0,43.513341876,52.539744,13.48240441,0.0,4.83426,8.64814441005
 02/22  24:00:00,118.526050412,0.0,0.0,0.0,43.513341876,52.539744,13.4707421633,0.0,4.83426,8.63648216333
 02/23  01:00:00,133.379078331,0.723207139417,14.9165030369,0.0,43.513341876,52.539744,5.0188654363,0.164605436296,4.83426,0.02
 02/23  02:00:00,141.874557235,1.26561249398,22.7022656063,0.0,43.513341876,52.539744,5.1126488854,0.258388885405,4.83426,0.02
 02/23  03:00:00,147.859692556,1.80801784854,28.0070827642,0.0,43.513341876,52.539744,5.38527527376,0.531015273756,4.83426,0.02
 02/23  04:00:00,208.663377264,4.85586367266,84.7952339262,0.0,43.513341876,52.539744,14.7830552968,1.32782595568,4.83426,8.62096934116
 02/23  05:00:00,207.559835176,4.59708442767,83.6968653825,0.0,43.513341876,52.539744,6.97303509905,2.11877509905,4.83426,0.02
 02/23  06:00:00,215.686947752,7.68681117226,88.7064596597,0.0,43.513341876,52.539744,9.43640241376,4.58214241376,4.83426,0.02
 02/23  07:00:00,189.053726966,73.4113172616,0.0,0.0,43.513341876,53.238744,2188.02171665,2174.56649059,4.83426,8.62096606424
 02/23  08:00:00,354.044270903,73.4113172616,0.0,0.0,220.879908,53.238744,1815.89049217,1784.65426684,4.83426,26.401965331
 02/23  09:00:00,446.2884512,73.4113172616,0.00129932114811,0.0,220.879908,145.652643033,1467.50851012,1395.77952692,36.25695,35.4720332003
 02/23  10:00:00,446.339191412,73.4113172616,0.00192598011768,0.0,220.879908,145.652643033,1243.31461285,1162.17924395,36.25695,44.8784189015
 02/23  11:00:00,452.498992696,73.5422523602,0.00115799257649,0.0,220.879908,151.653867033,1142.76814776,1049.47984954,48.3426,44.9456982285
 02/23  12:00:00,454.101204208,74.1519015761,0.0,0.0,220.879908,151.653867033,1068.87247911,966.377618262,48.3426,54.1522608485
 02/23  13:00:00,453.809019047,75.1314637089,0.0,0.0,220.879908,151.653867033,993.18006032,890.506033386,48.3426,54.3314269346
 02/23  14:00:00,447.797889678,75.8558866436,0.0,0.0,220.879908,145.652643033,853.287617733,774.669254892,24.1713,54.4470628413
 02/23  15:00:00,447.816303136,76.1987379738,0.0,0.0,220.879908,145.652643033,796.090803806,718.047268115,24.1713,53.8722356909
 02/23  16:00:00,439.465181093,75.7442888975,0.0,0.0,220.879908,137.835547516,725.610202865,675.784464593,4.83426,44.9914782721
 02/23  17:00:00,432.264833903,73.7680366984,0.0,0.0,220.879908,133.019064,579.805473992,534.883051334,4.83426,40.0881626585
 02/23  18:00:00,361.358274606,73.4138243107,0.0,0.0,220.879908,53.238744,777.405098409,732.390720595,4.83426,40.1801178138
 02/23  19:00:00,371.305052418,73.4113172616,0.0,0.0,220.879908,53.238744,964.10881695,914.492514543,4.83426,44.782042407
 02/23  20:00:00,371.986770164,73.4113172616,0.0,0.0,220.879908,53.238744,994.596320047,981.062539612,4.83426,8.699520435
 02/23  21:00:00,371.956912995,73.4113172616,0.0,0.0,220.879908,53.238744,1051.06464552,1028.87581041,4.83426,17.3545751126
 02/23  22:00:00,117.636240159,0.0,0.0,0.0,43.513341876,52.539744,13.5219612386,0.0,4.83426,8.68770123865
 02/23  23:00:00,117.426243618,0.0,0.0,0.0,43.513341876,52.539744,13.4823089412,0.0,4.83426,8.64804894125
 02/23  24:00:00,118.538236962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  01:00:00,117.496728058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  02:00:00,126.421024198,0.361603569708,8.41873192106,0.0,43.513341876,52.539744,13.5559366087,0.100774254518,4.83426,8.62090235421
 02/24  03:00:00,152.264528531,1.62721606369,32.5866309925,0.0,43.513341876,52.539744,5.12234691052,0.268086910525,4.83426,0.02
 02/24  04:00:00,138.539238485,1.08481070913,19.6032844343,0.0,43.513341876,52.539744,5.10712888415,0.25286888415,4.83426,0.02
 02/24  05:00:00,151.27188269,1.80801784854,29.2837723986,0.0,43.513341876,52.539744,13.8873764384,0.432129416251,4.83426,8.62098702216
 02/24  06:00:00,188.065180398,3.65337974053,63.9730352823,0.0,43.513341876,52.539744,5.58990544238,0.735645442381,4.83426,0.02
 02/24  07:00:00,189.384847572,73.4113172616,0.0,0.0,43.513341876,53.238744,1872.18776104,1867.33350104,4.83426,0.02
 02/24  08:00:00,353.942109168,73.4113172616,0.0,0.0,220.879908,53.238744,1624.07533983,1592.83730652,4.83426,26.4037733154
 02/24  09:00:00,446.266552974,73.4113172616,0.00126243673435,0.0,220.879908,145.652643033,1334.32858695,1262.59572745,36.25695,35.4759095044
 02/24  10:00:00,446.321539159,73.4113172616,0.00162984920085,0.0,220.879908,145.652643033,1247.18604811,1166.05259207,36.25695,44.8765060428
 02/24  11:00:00,452.339520442,73.4113172616,0.00119471960147,0.0,220.879908,151.653867033,1240.73227728,1138.47247412,48.3426,53.9172031639
 02/24  12:00:00,453.366197382,73.4113172616,0.0,0.0,220.879908,151.653867033,1222.40181608,1128.91898776,48.3426,45.1402283187
 02/24  13:00:00,452.342598818,73.4113172616,0.0,0.0,220.879908,151.653867033,1286.33096514,1183.63622413,48.3426,54.3521410083
 02/24  14:00:00,446.377358326,73.4113172616,0.0,0.0,220.879908,145.652643033,1319.38145771,1231.71438235,24.1713,63.495775352
 02/24  15:00:00,446.361574357,73.4113172616,0.0,0.0,220.879908,145.652643033,1259.89339536,1190.82545207,24.1713,44.8966432961
 02/24  16:00:00,438.497764743,73.4113172616,0.0,0.0,220.879908,137.835547516,1200.65794034,1150.84657323,4.83426,44.9771071137
 02/24  17:00:00,433.453602939,73.4113172616,0.0,0.0,220.879908,133.019064,1165.36584556,1115.93600073,4.83426,44.5955848251
 02/24  18:00:00,362.66204983,73.4113172616,0.0,0.0,220.879908,53.238744,1306.16932491,1265.6553932,4.83426,35.6796717102
 02/24  19:00:00,371.642244989,73.4113172616,0.0,0.0,220.879908,53.238744,1343.06710554,1293.45339627,4.83426,44.7794492649
 02/24  20:00:00,371.621770365,73.4113172616,0.0,0.0,220.879908,53.238744,1333.20556591,1310.99303564,4.83426,17.3782702746
 02/24  21:00:00,371.633894026,73.4113172616,0.0,0.0,220.879908,53.238744,1385.56703023,1372.04509407,4.83426,8.68767615917
 02/24  22:00:00,125.317969754,0.361603569708,7.51465713162,0.0,43.513341876,52.539744,13.6626946625,0.140423457349,4.83426,8.68801120518
 02/24  23:00:00,151.324930344,1.80801784854,31.4969402437,0.0,43.513341876,52.539744,13.9843228125,0.502054147176,4.83426,8.6480086653
 02/24  24:00:00,141.615152171,1.44641427883,21.190262416,0.0,43.513341876,52.539744,14.2622532956,0.791419974103,4.83426,8.63657332152
 02/25  01:00:00,142.933630575,1.80801784854,23.1155310964,0.0,43.513341876,52.539744,6.17715601385,1.32289601385,4.83426,0.02
 02/25  02:00:00,200.828700961,4.85586367266,77.0190942468,0.0,43.513341876,52.539744,8.2784372641,3.4241772641,4.83426,0.02
 02/25  03:00:00,199.428940504,4.59708442767,76.0631766656,0.0,43.513341876,52.539744,9.93247163579,5.07821163579,4.83426,0.02
 02/25  04:00:00,208.790072969,9.89006210788,80.0807310221,0.0,43.513341876,52.539744,15.9544553621,11.1001953621,4.83426,0.02
 02/25  05:00:00,198.959881334,8.89342375212,70.9669439219,0.0,43.513341876,52.539744,27.7232050013,14.2758086392,4.83426,8.61313636204
 02/25  06:00:00,205.686266667,11.8729879499,74.6446014531,0.0,43.513341876,52.539744,33.8506600793,28.9964000793,4.83426,0.02
 02/25  07:00:00,198.231639432,18.2902615063,66.8535802624,0.0,43.513341876,52.539744,36.2935462671,31.4392862671,4.83426,0.02
 02/25  08:00:00,179.318454474,4.93274750275,73.2610057285,0.0,43.513341876,52.539744,32.8075422693,27.9532822693,4.83426,0.02
 02/25  09:00:00,175.342054894,4.59708442767,69.7024080629,0.0,43.513341876,52.539744,23.8119390594,18.9576790594,4.83426,0.02
 02/25  10:00:00,189.548186292,4.93274750275,83.3503343743,0.0,43.513341876,52.539744,28.2424427657,14.7872472036,4.83426,8.6209355621
 02/25  11:00:00,191.085298723,4.59708442767,85.2621827662,0.0,43.513341876,52.539744,32.4141761573,10.1272238268,4.83426,17.4526923305
 02/25  12:00:00,202.706166465,4.57114393304,95.864118056,0.0,43.513341876,52.539744,11.7151561267,6.86089612673,4.83426,0.02
 02/25  13:00:00,152.025705387,2.30674756729,49.1680901397,0.0,43.513341876,52.539744,16.2918833145,2.79667091329,4.83426,8.66095240122
 02/25  14:00:00,122.508768359,1.08481070913,21.1897699098,0.0,43.513341876,52.539744,14.6672863342,1.18003896468,4.83426,8.65298736951
 02/25  15:00:00,99.9393323448,0.0,0.0,0.0,43.513341876,52.539744,13.4868972387,0.0,4.83426,8.65263723874
 02/25  16:00:00,99.9199183418,0.0,0.0,0.0,43.513341876,52.539744,13.48701244,0.0,4.83426,8.65275244001
 02/25  17:00:00,107.972675829,0.361603569708,7.78059415104,0.0,43.513341876,52.539744,5.21824992132,0.363989921324,4.83426,0.02
 02/25  18:00:00,130.875540311,1.08481070913,20.7992598082,0.0,43.513341876,52.539744,5.66992295813,0.815662958126,4.83426,0.02
 02/25  19:00:00,143.861661987,1.44641427883,24.4091627537,0.0,43.513341876,52.539744,6.18372236822,1.32946236822,4.83426,0.02
 02/25  20:00:00,162.612568303,2.60659441101,41.2373030679,0.0,43.513341876,52.539744,7.34966297155,2.49540297155,4.83426,0.02
 02/25  21:00:00,200.144290672,4.48175868255,76.4137052967,0.0,43.513341876,52.539744,20.1447767659,6.69735501336,4.83426,8.61316175258
 02/25  22:00:00,208.052037933,4.93274750275,83.9919089661,0.0,43.513341876,52.539744,47.6082608351,16.2755618404,4.83426,26.4984389947
 02/25  23:00:00,198.553283123,4.59708442767,75.3184900769,0.0,43.513341876,52.539744,28.3125449736,23.4582849736,4.83426,0.02
 02/25  24:00:00,206.801851259,8.44234034841,78.664038987,0.0,43.513341876,52.539744,35.0387443492,30.1844843492,4.83426,0.02
 02/26  01:00:00,203.223544363,14.4970069742,70.1493446405,0.0,43.513341876,52.539744,45.8023726268,38.5943611793,4.83426,2.37375144741
 02/26  02:00:00,211.366316422,18.6259245813,74.0760529954,0.0,43.513341876,52.539744,58.7560308173,47.6637880321,4.83426,6.25798278522
 02/26  03:00:00,201.118856939,15.6493017163,66.9093833594,0.0,43.513341876,52.539744,66.0893866611,61.2351266611,4.83426,0.02
 02/26  04:00:00,208.406224902,19.7841019889,69.9700559062,0.0,43.513341876,52.539744,81.739632639,76.885372639,4.83426,0.02
 02/26  05:00:00,212.372457175,29.2880196356,64.0998862169,0.0,43.513341876,52.539744,93.6268602743,88.7726002743,4.83426,0.02
 02/26  06:00:00,217.804189276,30.4675646425,68.2829319809,0.0,43.513341876,52.539744,110.106096706,105.251836706,4.83426,0.02
 02/26  07:00:00,200.431074721,28.8534716693,61.556790175,0.0,43.513341876,52.539744,128.542860454,115.095452249,4.83426,8.61314820513
 02/26  08:00:00,193.772645751,24.7622334302,67.9798025825,0.0,43.513341876,52.539744,89.8979948936,85.0437348936,4.83426,0.02
 02/26  09:00:00,175.025238544,7.06838839837,66.98863348,0.0,43.513341876,52.539744,57.8010774079,52.9468174079,4.83426,0.02
 02/26  10:00:00,190.624491343,10.4931814368,78.9679791162,0.0,43.513341876,52.539744,41.5505996543,36.6963396543,4.83426,0.02
 02/26  11:00:00,186.724537937,4.59708442767,80.9755974871,0.0,43.513341876,52.539744,45.9251747381,23.6382865524,4.83426,17.4526281857
 02/26  12:00:00,201.85585478,4.75194571789,94.8461751046,0.0,43.513341876,52.539744,29.8415120306,16.3461851052,4.83426,8.66106692539
 02/26  13:00:00,184.353891556,3.5356061761,79.7804924189,0.0,43.513341876,52.539744,20.7457578795,7.25047553016,4.83426,8.66102234933
 02/26  14:00:00,99.9369644591,0.0,0.0,0.0,43.513341876,52.539744,13.4948502519,0.0,4.83426,8.6605902519
 02/26  15:00:00,99.945063656,0.0,0.0,0.0,43.513341876,52.539744,13.4867000474,0.0,4.83426,8.65244004742
 02/26  16:00:00,99.9080259118,0.0,0.0,0.0,43.513341876,52.539744,13.4868083814,0.0,4.83426,8.6525483814
 02/26  17:00:00,99.6915585417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  18:00:00,108.628023627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  19:00:00,141.748846887,1.08481070913,22.7623191752,0.0,43.513341876,52.539744,5.98534672387,1.13108672387,4.83426,0.02
 02/26  20:00:00,143.918112382,1.31811828639,24.2282021016,0.0,43.513341876,52.539744,6.45789766236,1.60363766236,4.83426,0.02
 02/26  21:00:00,210.100230418,4.64438144197,86.128560755,0.0,43.513341876,52.539744,22.4317269212,8.98440062784,4.83426,8.61306629335
 02/26  22:00:00,197.546510495,4.23548085796,74.3850950859,0.0,43.513341876,52.539744,46.4089540404,15.0781444543,4.83426,26.496549586
 02/26  23:00:00,214.176146534,5.29435107245,90.0678221783,0.0,43.513341876,52.539744,30.5034620856,25.6492020856,4.83426,0.02
 02/26  24:00:00,192.11424328,4.23548085796,68.3970043927,0.0,43.513341876,52.539744,33.4955437192,28.6412837192,4.83426,0.02
 02/27  01:00:00,207.291859705,5.29435107245,83.2496964355,0.0,43.513341876,52.539744,56.4539062277,42.9987158632,4.83426,8.62093036453
 02/27  02:00:00,186.628815429,4.23548085796,63.9413790658,0.0,43.513341876,52.539744,46.0295359386,41.1752759386,4.83426,0.02
 02/27  03:00:00,212.917933029,16.3450976947,77.8606601521,0.0,43.513341876,52.539744,71.8442901592,66.9900301592,4.83426,0.02
 02/27  04:00:00,194.493918093,15.6181857869,60.4374381828,0.0,43.513341876,52.539744,79.4878503431,66.0326380429,4.83426,8.62095230017
 02/27  05:00:00,211.441092006,18.0019478955,74.3001041109,0.0,43.513341876,52.539744,104.472537308,99.6182773079,4.83426,0.02
 02/27  06:00:00,194.062325146,17.1039095021,58.1182063648,0.0,43.513341876,52.539744,93.962697081,89.108437081,4.83426,0.02
 02/27  07:00:00,187.040855958,73.4113172616,0.0,0.0,43.513341876,53.238744,2801.65172765,2796.79746765,4.83426,0.02
 02/27  08:00:00,354.592292159,73.4113172616,0.0,0.0,220.879908,53.238744,2072.14888832,2040.91020757,4.83426,26.4044207429
 02/27  09:00:00,446.363735123,73.4113172616,0.0,0.0,220.879908,145.652643033,1633.80368213,1562.07785399,36.25695,35.4688781411
 02/27  10:00:00,446.343815266,73.4113172616,0.00151075196423,0.0,220.879908,145.652643033,1377.84503743,1296.72247454,36.25695,44.8656128933
 02/27  11:00:00,452.338532365,73.4113172616,0.000968414803686,0.0,220.879908,151.653867033,1236.84146373,1134.5824854,48.3426,53.9163783363
 02/27  12:00:00,453.275896656,73.4284606397,0.0,0.0,220.879908,151.653867033,1086.74064266,993.286155321,48.3426,45.1118873354
 02/27  13:00:00,452.011493389,73.7464583012,0.0,0.0,220.879908,151.653867033,1000.74554879,889.030056673,48.3426,63.3728921203
 02/27  14:00:00,446.18866028,74.275302691,0.0,0.0,220.879908,145.652643033,913.237103474,834.64674246,24.1713,54.4190610141
 02/27  15:00:00,446.034828512,74.4642661144,0.0,0.0,220.879908,145.652643033,815.479110171,746.418824181,24.1713,44.88898599
 02/27  16:00:00,438.136587777,74.1947244259,0.0,0.0,220.879908,137.835547516,846.153355872,787.359046945,4.83426,53.9600489272
 02/27  17:00:00,432.78318895,73.4124915219,0.0,0.0,220.879908,133.019064,814.762399318,774.256424347,4.83426,35.6717149708
 02/27  18:00:00,362.260994057,73.4113172616,0.0,0.0,220.879908,53.238744,922.251750781,878.637513892,4.83426,38.7799768893
 02/27  19:00:00,371.5614182,73.4113172616,0.0,0.0,220.879908,53.238744,990.125709106,943.638216033,4.83426,41.6532330727
 02/27  20:00:00,371.994673573,73.4113172616,0.0,0.0,220.879908,53.238744,1043.92622251,1021.71367939,4.83426,17.3782831117
 02/27  21:00:00,371.957928318,73.4113172616,0.0,0.0,220.879908,53.238744,1166.70088166,1153.17893897,4.83426,8.6876826939
 02/27  22:00:00,117.574069253,0.0,0.0,0.0,43.513341876,52.539744,13.5217934649,0.0,4.83426,8.6875334649
 02/27  23:00:00,117.377058714,0.0,0.0,0.0,43.513341876,52.539744,13.4823391066,0.0,4.83426,8.64807910658
 02/27  24:00:00,141.501411724,1.08481070913,21.5430995714,0.0,43.513341876,52.539744,13.7030748738,0.232366090288,4.83426,8.63644878346
 02/28  01:00:00,144.713809094,1.44641427883,25.3354116764,0.0,43.513341876,52.539744,5.29362095051,0.439360950509,4.83426,0.02
 02/28  02:00:00,147.454904172,1.80801784854,27.6251503887,0.0,43.513341876,52.539744,5.3749277321,0.520667732101,4.83426,0.02
 02/28  03:00:00,163.776195777,2.76406373832,42.6931117216,0.0,43.513341876,52.539744,5.87035329016,1.01609329016,4.83426,0.02
 02/28  04:00:00,202.557474522,4.59708442767,79.1387788751,0.0,43.513341876,52.539744,15.381934238,1.92683819801,4.83426,8.62083604
 02/28  05:00:00,213.991242976,4.93274750275,88.049742925,0.0,43.513341876,52.539744,8.41176936267,3.55750936267,4.83426,0.02
 02/28  06:00:00,204.021704634,4.59708442767,78.9130785964,0.0,43.513341876,52.539744,10.1387266574,5.28446665743,4.83426,0.02
 02/28  07:00:00,186.77773232,73.4113172616,0.0,0.0,43.513341876,53.238744,2116.23774949,2102.78259124,4.83426,8.62089825385
 02/28  08:00:00,354.029667708,73.4113172616,0.0,0.0,220.879908,53.238744,1664.76892207,1633.53577822,4.83426,26.3988838442
 02/28  09:00:00,446.240707944,73.4113172616,0.00136745934582,0.0,220.879908,145.652643033,1212.23484343,1145.91449566,36.25695,30.0633977772
 02/28  10:00:00,445.608250411,73.4113172616,0.0018408073076,0.0,220.879908,145.652643033,1023.77535194,937.179636643,36.25695,50.3387652984
 02/28  11:00:00,451.583053226,73.5638594519,0.00119116380023,0.0,220.879908,151.653867033,989.416318626,896.136373965,48.3426,44.9373446612
 02/28  12:00:00,452.893708714,74.3556497466,0.0,0.0,220.879908,151.653867033,798.875620872,696.396799011,48.3426,54.1362218605
 02/28  13:00:00,452.536952862,75.3456875796,0.0,0.0,220.879908,151.653867033,602.715274609,500.059859211,48.3426,54.3128153982
 02/28  14:00:00,447.291899187,76.2065992696,0.0,0.0,220.879908,145.652643033,412.710428089,334.108878634,24.1713,54.4302494549
 02/28  15:00:00,516.964931565,76.8576246657,67.2146575762,0.0,220.879908,145.652643033,279.756513273,210.700549074,24.1713,44.8846641991
 02/28  16:00:00,465.937633315,76.3642433034,24.907271651,0.0,220.879908,137.835547516,225.04476693,166.242403272,4.83426,53.9681036578
 02/28  17:00:00,432.171872685,74.0474995493,0.0,0.0,220.879908,133.019064,124.954721394,84.4487703328,4.83426,35.6716910614
 02/28  18:00:00,360.741137384,73.4474190238,0.0,0.0,220.879908,53.238744,279.218063092,229.799548066,4.83426,44.5842550254
 02/28  19:00:00,369.732935147,73.4113172616,0.0,0.0,220.879908,53.238744,439.17778638,389.573415399,4.83426,44.7701109816
 02/28  20:00:00,369.801385471,73.4113172616,0.0,0.0,220.879908,53.238744,538.645739958,525.112636902,4.83426,8.69884305552
 02/28  21:00:00,369.920735686,73.4113172616,0.0,0.0,220.879908,53.238744,649.089671023,635.567652313,4.83426,8.68775871003
 02/28  22:00:00,117.44811897,0.0,0.0,0.0,43.513341876,52.539744,22.188635882,0.0,4.83426,17.354375882
 02/28  23:00:00,117.539738668,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  24:00:00,118.596438102,0.0,0.0,0.0,43.513341876,52.539744,13.4703616833,0.0,4.83426,8.63610168333
 03/01  01:00:00,117.593097512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  02:00:00,117.594678169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  03:00:00,117.582059271,0.0,0.0,0.0,43.513341876,52.539744,13.4546594966,0.0,4.83426,8.62039949655
 03/01  04:00:00,117.563022682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  05:00:00,117.966477732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  06:00:00,117.909861039,0.0,0.0,0.0,43.513341876,52.539744,13.4549959839,0.0,4.83426,8.62073598395
 03/01  07:00:00,185.492439786,73.4113172616,0.0,0.0,43.513341876,53.238744,1845.21437208,1840.36011208,4.83426,0.02
 03/01  08:00:00,353.855441699,73.4113172616,0.000740696045427,0.0,220.879908,53.238744,1422.38627705,1391.14917214,4.83426,26.4028449163
 03/01  09:00:00,445.535477446,73.4113172616,0.00152110924931,0.0,220.879908,145.652643033,1038.8614948,967.137115958,36.25695,35.4674288439
 03/01  10:00:00,445.120037406,73.4113172616,0.0020109833974,0.0,220.879908,145.652643033,924.51993821,843.396044175,36.25695,44.8669440353
 03/01  11:00:00,450.954813306,73.4824294124,0.00150628422704,0.0,220.879908,151.653867033,848.694899514,755.422029838,48.3426,44.9302696759
 03/01  12:00:00,452.405385065,74.1611285226,0.0,0.0,220.879908,151.653867033,693.345995072,590.862061001,48.3426,54.1413340717
 03/01  13:00:00,452.24966845,75.0784796169,0.0,0.0,220.879908,151.653867033,577.881099407,475.2198562,48.3426,54.3186432071
 03/01  14:00:00,446.079402127,74.8625183972,0.0,0.0,220.879908,145.652643033,601.160624281,522.556641411,24.1713,54.4326828707
 03/01  15:00:00,445.74019896,74.504169965,0.0,0.0,220.879908,145.652643033,638.909949084,560.879691552,24.1713,53.858957532
 03/01  16:00:00,438.062817783,74.6191228992,0.0,0.0,220.879908,137.835547516,614.682610385,564.868743684,4.83426,44.9796067012
 03/01  17:00:00,431.88875726,73.5005910919,0.0,0.0,220.879908,133.019064,522.433347013,481.924383747,4.83426,35.6747032665
 03/01  18:00:00,361.038640332,73.4113172616,0.0,0.0,220.879908,53.238744,657.115837515,607.695739905,4.83426,44.58583761
 03/01  19:00:00,370.058804117,73.4113172616,0.0,0.0,220.879908,53.238744,685.510769556,635.908922115,4.83426,44.7675874417
 03/01  20:00:00,370.593630197,73.4113172616,0.0,0.0,220.879908,53.238744,714.918813499,701.386329201,4.83426,8.69822429761
 03/01  21:00:00,370.885451842,73.4113172616,0.0,0.0,220.879908,53.238744,817.947056132,804.425480433,4.83426,8.68731569886
 03/01  22:00:00,117.768784412,0.0,0.0,0.0,43.513341876,52.539744,22.1882296773,0.0,4.83426,17.3539696773
 03/01  23:00:00,117.567330455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  24:00:00,118.618651107,0.0,0.0,0.0,43.513341876,52.539744,13.4707895814,0.0,4.83426,8.63652958141
 03/02  01:00:00,117.625168508,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  02:00:00,117.624925032,0.0,0.0,0.0,43.513341876,52.539744,13.4538202063,0.0,4.83426,8.61956020631
 03/02  03:00:00,117.644637438,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  04:00:00,117.657371746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  05:00:00,118.080211286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  06:00:00,118.034465796,0.0,0.0,0.0,43.513341876,52.539744,13.4549720632,0.0,4.83426,8.62071206324
 03/02  07:00:00,184.030288839,73.4113172616,0.0,0.0,43.513341876,53.238744,1189.6629275,1184.8086675,4.83426,0.02
 03/02  08:00:00,352.406757637,73.4113172616,0.0,0.0,220.879908,53.238744,1011.63971592,980.408730649,4.83426,26.3967252684
 03/02  09:00:00,444.742978962,73.4118902116,0.00171193864023,0.0,220.879908,145.652643033,846.024052095,774.302236926,36.25695,35.4648651695
 03/02  10:00:00,444.897125987,73.5602783482,0.00208675972083,0.0,220.879908,145.652643033,786.12861038,705.008094254,36.25695,44.8635661258
 03/02  11:00:00,450.990230932,73.6997982869,0.00140857031608,0.0,220.879908,151.653867033,750.748557858,657.479553262,48.3426,44.9264045959
 03/02  12:00:00,452.121010788,73.8803701572,0.0,0.0,220.879908,151.653867033,716.233333651,613.74692961,48.3426,54.1438040411
 03/02  13:00:00,452.38875891,75.0403004693,0.0,0.0,220.879908,151.653867033,717.396819217,614.733227792,48.3426,54.3209914246
 03/02  14:00:00,447.717895468,76.1520656885,0.0,0.0,220.879908,145.652643033,789.484371569,710.878087623,24.1713,54.4349839457
 03/02  15:00:00,448.301015005,76.609339601,0.0,0.0,220.879908,145.652643033,821.721732636,743.6904685,24.1713,53.8599641358
 03/02  16:00:00,440.039243238,76.0443482749,0.0,0.0,220.879908,137.835547516,791.935778716,742.122561724,4.83426,44.9789569928
 03/02  17:00:00,433.147389733,73.8030329294,0.0,0.0,220.879908,133.019064,782.958243264,733.54289402,4.83426,44.5810892438
 03/02  18:00:00,359.641271875,73.416509358,0.0,0.0,220.879908,53.238744,930.027656548,889.524475872,4.83426,35.6689206768
 03/02  19:00:00,371.613951113,73.4113172616,0.0,0.0,220.879908,53.238744,961.267713723,911.664960881,4.83426,44.7684928424
 03/02  20:00:00,371.992737544,73.4113172616,0.0,0.0,220.879908,53.238744,976.276376759,962.743419409,4.83426,8.69869735026
 03/02  21:00:00,371.956463175,73.4113172616,0.0,0.0,220.879908,53.238744,1033.14939044,1010.96217135,4.83426,17.3529590886
 03/02  22:00:00,117.663636999,0.0,0.0,0.0,43.513341876,52.539744,13.5210804912,0.0,4.83426,8.68682049118
 03/02  23:00:00,117.460978577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  24:00:00,118.562898374,0.0,0.0,0.0,43.513341876,52.539744,13.4707070409,0.0,4.83426,8.6364470409
 03/03  01:00:00,117.536505322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  02:00:00,117.561999174,0.0,0.0,0.0,43.513341876,52.539744,13.4549931454,0.0,4.83426,8.62073314544
 03/03  03:00:00,117.555014549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  04:00:00,117.538388842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  05:00:00,119.654432668,0.0,0.0,0.0,43.513341876,52.539744,13.4534402103,0.0,4.83426,8.6191802103
 03/03  06:00:00,119.316705795,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  07:00:00,186.173554125,73.4113172616,0.0,0.0,43.513341876,53.238744,1616.45647324,1611.60221324,4.83426,0.02
 03/03  08:00:00,353.910983669,73.4113172616,0.0,0.0,220.879908,53.238744,1434.24664152,1403.01489954,4.83426,26.3974819818
 03/03  09:00:00,446.297221253,73.4113172616,0.00144729123854,0.0,220.879908,145.652643033,1191.2747065,1119.55214301,36.25695,35.4656134877
 03/03  10:00:00,446.404347753,73.4878770159,0.00194184318363,0.0,220.879908,145.652643033,1079.48407237,998.36598861,36.25695,44.8611337591
 03/03  11:00:00,452.385640548,73.955813805,0.00136377709758,0.0,220.879908,151.653867033,999.858582974,906.593527754,48.3426,44.9224552202
 03/03  12:00:00,453.881381113,74.8833537311,0.0,0.0,220.879908,151.653867033,890.783194365,788.297557288,48.3426,54.1430370762
 03/03  13:00:00,453.518571474,75.7934200531,0.0,0.0,220.879908,151.653867033,814.903625486,712.241320149,48.3426,54.3197053366
 03/03  14:00:00,448.101113147,76.4085268785,0.0,0.0,220.879908,145.652643033,809.30750986,725.613011873,24.1713,59.5231979876
 03/03  15:00:00,448.252268089,76.7152035229,0.0,0.0,220.879908,145.652643033,746.137769607,673.147806525,24.1713,48.8186630821
 03/03  16:00:00,439.8039611,76.1356255157,0.0,0.0,220.879908,137.835547516,696.668314803,646.861625142,4.83426,44.9724296608
 03/03  17:00:00,432.439325934,73.9170336717,0.0,0.0,220.879908,133.019064,587.719653375,538.305909607,4.83426,44.579483768
 03/03  18:00:00,358.073441406,73.4256968842,0.0,0.0,220.879908,53.238744,649.118439239,608.618751166,4.83426,35.6654280732
 03/03  19:00:00,370.143764744,73.4113172616,0.0,0.0,220.879908,53.238744,727.722468247,678.121887463,4.83426,44.7663207845
 03/03  20:00:00,370.427906231,73.4113172616,0.0,0.0,220.879908,53.238744,795.651143329,782.118281905,4.83426,8.69860142399
 03/03  21:00:00,370.923194532,73.4113172616,0.0,0.0,220.879908,53.238744,899.503906188,877.316872562,4.83426,17.3527736256
 03/03  22:00:00,117.372468872,0.0,0.0,0.0,43.513341876,52.539744,13.5209763649,0.0,4.83426,8.68671636494
 03/03  23:00:00,117.470278803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  24:00:00,118.557027459,0.0,0.0,0.0,43.513341876,52.539744,13.470652341,0.0,4.83426,8.63639234096
 03/04  01:00:00,117.525694553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  02:00:00,117.540531147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  03:00:00,117.527006697,0.0,0.0,0.0,43.513341876,52.539744,13.4471521671,0.0,4.83426,8.61289216708
 03/04  04:00:00,117.509919374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  05:00:00,117.930987173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  06:00:00,117.896094173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  07:00:00,119.732965052,1.44641427883,8.82285871226,0.0,43.513341876,52.539744,5.17055428766,0.316294287658,4.83426,0.02
 03/04  08:00:00,107.026035247,0.723207139417,6.17210209066,0.0,43.513341876,52.539744,13.5309262485,0.0836835247799,4.83426,8.61298272371
 03/04  09:00:00,99.9345317865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  10:00:00,100.018104008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  11:00:00,100.048480214,0.0,0.0,0.0,43.513341876,52.539744,22.2835116487,0.0,4.83426,17.4492516487
 03/04  12:00:00,100.94283892,0.0,0.0,0.0,43.513341876,52.539744,13.4943090423,0.0,4.83426,8.66004904233
 03/04  13:00:00,100.030475227,0.0,0.0,0.0,43.513341876,52.539744,13.4943811575,0.0,4.83426,8.66012115749
 03/04  14:00:00,100.120165712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  15:00:00,100.162911261,0.0,0.0,0.0,43.513341876,52.539744,13.4868593887,0.0,4.83426,8.65259938874
 03/04  16:00:00,100.144645423,0.0,0.0,0.0,43.513341876,52.539744,13.4869223275,0.0,4.83426,8.65266232754
 03/04  17:00:00,99.9277301873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  18:00:00,105.863008176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  19:00:00,117.789940194,0.0,0.0,0.0,43.513341876,52.539744,13.4471303072,0.0,4.83426,8.61287030721
 03/04  20:00:00,118.213922843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  21:00:00,118.182445281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
