Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/04  22:00:00,117.965774264,0.0,0.0,0.0,43.513341876,52.539744,31.3196459866,0.0,4.83426,26.4853859866
 03/04  23:00:00,117.617372608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  24:00:00,118.541061444,0.0,0.0,0.0,43.513341876,52.539744,13.4473162431,0.0,4.83426,8.6130562431
 03/05  01:00:00,117.597240921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  02:00:00,117.596831383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  03:00:00,117.589621614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  04:00:00,117.576502658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  05:00:00,118.001648125,0.0,0.0,0.0,43.513341876,52.539744,13.4471691543,0.0,4.83426,8.61290915426
 03/05  06:00:00,117.98332452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  07:00:00,106.069977971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  08:00:00,99.9890021191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  09:00:00,100.028405638,0.0,0.0,0.0,43.513341876,52.539744,13.4548478727,0.0,4.83426,8.6205878727
 03/05  10:00:00,100.091946768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  11:00:00,100.101158158,0.0,0.0,0.0,43.513341876,52.539744,22.281648969,0.0,4.83426,17.447388969
 03/05  12:00:00,100.951057522,0.0,0.0,0.0,43.513341876,52.539744,13.4947353671,0.0,4.83426,8.66047536712
 03/05  13:00:00,100.041622301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  14:00:00,100.100622686,0.0,0.0,0.0,43.513341876,52.539744,13.4948007456,0.0,4.83426,8.66054074558
 03/05  15:00:00,100.120399988,0.0,0.0,0.0,43.513341876,52.539744,13.4869124263,0.0,4.83426,8.65265242631
 03/05  16:00:00,100.08082593,0.0,0.0,0.0,43.513341876,52.539744,13.4869673384,0.0,4.83426,8.65270733837
 03/05  17:00:00,99.8690452281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  18:00:00,105.827683568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  19:00:00,117.739347382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  20:00:00,118.157684124,0.0,0.0,0.0,43.513341876,52.539744,13.4472494061,0.0,4.83426,8.61298940609
 03/05  21:00:00,118.135914148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  22:00:00,117.920442404,0.0,0.0,0.0,43.513341876,52.539744,31.3203242282,0.0,4.83426,26.4860642282
 03/05  23:00:00,117.572443769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  24:00:00,118.507119183,0.0,0.0,0.0,43.513341876,52.539744,13.4471689356,0.0,4.83426,8.61290893561
 03/06  01:00:00,117.568316112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  02:00:00,117.566218453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  03:00:00,117.550397619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  04:00:00,117.525126156,0.0,0.0,0.0,43.513341876,52.539744,13.4550306902,0.0,4.83426,8.62077069024
 03/06  05:00:00,129.18175565,0.933230309063,10.0135132598,0.0,43.513341876,52.539744,5.00843965113,0.154179651127,4.83426,0.02
 03/06  06:00:00,189.487555293,4.23548085796,66.004655961,0.0,43.513341876,52.539744,5.71736094404,0.863100944042,4.83426,0.02
 03/06  07:00:00,182.831435637,73.4113172616,0.0,0.0,43.513341876,53.238744,1703.77117504,1690.31618502,4.83426,8.62073001677
 03/06  08:00:00,353.555494428,73.4113172616,0.000812788802667,0.0,220.879908,53.238744,1328.44644875,1297.21830294,4.83426,26.393885808
 03/06  09:00:00,444.95002194,73.4113172616,0.00173812508536,0.0,220.879908,145.652643033,920.871921366,858.018357075,36.25695,26.5966142911
 03/06  10:00:00,444.785514938,73.4113172616,0.00206891048188,0.0,220.879908,145.652643033,838.3760866,748.298090237,36.25695,53.8210463635
 03/06  11:00:00,450.797229334,73.5665102405,0.00142990647378,0.0,220.879908,151.653867033,727.359286371,634.094821423,48.3426,44.9218649481
 03/06  12:00:00,452.414619844,74.3425276639,0.0,0.0,220.879908,151.653867033,586.254836503,483.800953178,48.3426,54.1112833258
 03/06  13:00:00,452.292128129,75.211166162,0.0,0.0,220.879908,151.653867033,502.463796468,399.837314964,48.3426,54.283881504
 03/06  14:00:00,446.987598349,75.9064921874,0.0,0.0,220.879908,145.652643033,426.214789111,347.645836416,24.1713,54.3976526948
 03/06  15:00:00,447.328038477,76.2696879678,0.0,0.0,220.879908,145.652643033,382.832199556,313.787734495,24.1713,44.8731650607
 03/06  16:00:00,439.099022545,75.903831456,0.0,0.0,220.879908,137.835547516,319.149781532,263.431205153,4.83426,50.8843163799
 03/06  17:00:00,432.016761267,73.8912883008,0.0,0.0,220.879908,133.019064,192.402694308,148.877344324,4.83426,38.6910899837
 03/06  18:00:00,357.746244856,73.4389942193,0.0,0.0,220.879908,53.238744,305.351378128,264.853892654,4.83426,35.6632254742
 03/06  19:00:00,369.773740378,73.4113172616,0.0,0.0,220.879908,53.238744,507.840603507,458.245677011,4.83426,44.7606664958
 03/06  20:00:00,370.269198987,73.4113172616,0.0,0.0,220.879908,53.238744,600.362266807,578.151963085,4.83426,17.3760437212
 03/06  21:00:00,370.320590257,73.4113172616,0.0,0.0,220.879908,53.238744,655.725469561,642.206291839,4.83426,8.6849177215
 03/06  22:00:00,117.748729404,0.0,0.0,0.0,43.513341876,52.539744,13.5202268699,0.0,4.83426,8.68596686991
 03/06  23:00:00,117.533594102,0.0,0.0,0.0,43.513341876,52.539744,13.4822318571,0.0,4.83426,8.6479718571
 03/06  24:00:00,118.592456976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  01:00:00,117.58204581,0.0,0.0,0.0,43.513341876,52.539744,13.4547984824,0.0,4.83426,8.62053848239
 03/07  02:00:00,117.550125744,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  03:00:00,117.519375052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  04:00:00,117.511067244,0.0,0.0,0.0,43.513341876,52.539744,13.4549206944,0.0,4.83426,8.62066069437
 03/07  05:00:00,119.626279852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  06:00:00,119.286915704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  07:00:00,183.27350831,73.4113172616,0.0,0.0,43.513341876,53.238744,1944.98585636,1936.92901927,4.83426,3.22257709121
 03/07  08:00:00,353.87582047,73.4113172616,0.000776250744311,0.0,220.879908,53.238744,1433.02807632,1405.06970517,4.83426,23.124111159
 03/07  09:00:00,444.959097016,73.4113172616,0.00172748543301,0.0,220.879908,145.652643033,872.521571633,800.804750767,36.25695,35.4598708664
 03/07  10:00:00,444.580214326,73.4530340324,0.00214129644635,0.0,220.879908,145.652643033,637.081108028,555.972628131,36.25695,44.8515298973
 03/07  11:00:00,451.029740038,73.9782776011,0.00163950320143,0.0,220.879908,151.653867033,459.127658903,356.894710702,48.3426,53.8903482008
 03/07  12:00:00,527.669862791,75.2940111084,72.5001501764,0.0,220.879908,151.653867033,258.261940046,164.813353591,48.3426,45.1059864558
 03/07  13:00:00,546.613779518,76.8013957608,90.1099151078,0.0,220.879908,151.653867033,194.864265132,92.2076099344,48.3426,54.3140551975
 03/07  14:00:00,613.384677163,78.0742704936,161.164778741,0.0,220.879908,145.652643033,115.584628897,27.9475263645,24.1713,63.465802533
 03/07  15:00:00,690.924905003,78.9207550648,237.652581736,0.0,220.879908,145.652643033,70.5603544016,1.51822842556,24.1713,44.8708259761
 03/07  16:00:00,717.841826882,78.7771747104,272.433467114,0.0,220.879908,137.835547516,52.8367615351,3.03961201338,4.83426,44.9628895218
 03/07  17:00:00,676.668835541,75.1431543614,240.076705436,0.0,220.879908,133.019064,53.7636838611,4.35810268653,4.83426,44.5713211746
 03/07  18:00:00,485.582301671,73.7102545542,124.895565608,0.0,220.879908,53.238744,89.7969807363,49.2960568976,4.83426,35.6666638387
 03/07  19:00:00,394.494819684,73.4967495147,23.6006449248,0.0,220.879908,53.238744,165.265666099,115.679294421,4.83426,44.7521116777
 03/07  20:00:00,369.736703425,73.4497640927,0.0,0.0,220.879908,53.238744,199.864041771,186.331432256,4.83426,8.69834951489
 03/07  21:00:00,369.703548633,73.4195364173,0.0,0.0,220.879908,53.238744,249.356030914,227.169473951,4.83426,17.352296963
 03/07  22:00:00,117.608325601,0.0,0.0,0.0,43.513341876,52.539744,13.5206901606,0.0,4.83426,8.68643016063
 03/07  23:00:00,117.666932731,0.0,0.0,0.0,43.513341876,52.539744,11.3969642818,0.0,4.83426,6.56270428179
 03/07  24:00:00,118.678896957,0.0,0.0,0.0,43.513341876,52.539744,6.93477357847,0.0,4.83426,2.10051357847
 03/08  01:00:00,117.741986124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  02:00:00,117.724659285,0.0,0.0,0.0,43.513341876,52.539744,13.4549187434,0.0,4.83426,8.62065874341
 03/08  03:00:00,117.665908385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  04:00:00,117.639196373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  05:00:00,118.047416687,0.0,0.0,0.0,43.513341876,52.539744,13.4546797255,0.0,4.83426,8.6204197255
 03/08  06:00:00,118.016173189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  07:00:00,181.397286968,73.4113172616,0.00166522347843,0.0,43.513341876,53.238744,1338.19056188,1333.33630188,4.83426,0.02
 03/08  08:00:00,352.446711707,73.4113172616,0.00106366414953,0.0,220.879908,53.238744,954.833083442,923.605957083,4.83426,26.3928663587
 03/08  09:00:00,444.544360046,73.4478323786,0.00243566281604,0.0,220.879908,145.652643033,554.052957363,482.339203963,36.25695,35.4568033998
 03/08  10:00:00,475.766117986,74.0240633911,29.0319938001,0.0,220.879908,145.652643033,277.949197479,196.844091329,36.25695,44.8481561497
 03/08  11:00:00,550.638947956,75.1349048913,94.7406734769,0.0,220.879908,151.653867033,221.376425547,128.122465774,48.3426,44.9113597726
 03/08  12:00:00,520.145253351,75.4442493426,62.0838845426,0.0,220.879908,151.653867033,245.590704881,143.128863039,48.3426,54.1192418414
 03/08  13:00:00,512.4404225,78.0007102786,53.2173649555,0.0,220.879908,151.653867033,226.615687435,123.980216253,48.3426,54.2928711812
 03/08  14:00:00,539.454673886,80.2057914889,85.4415925699,0.0,220.879908,145.652643033,207.814348102,129.239783855,24.1713,54.4032642472
 03/08  15:00:00,540.715729237,81.2173999152,85.7846845724,0.0,220.879908,145.652643033,219.880487425,150.842164137,24.1713,44.8670232875
 03/08  16:00:00,501.141780867,80.7427979289,54.722902815,0.0,220.879908,137.835547516,208.0570548,149.278122328,4.83426,53.9446724713
 03/08  17:00:00,434.021584673,75.8027155542,0.0,0.0,220.879908,133.019064,109.765218111,69.2734614673,4.83426,35.6574966436
 03/08  18:00:00,358.307637243,73.9032697014,0.0,0.0,220.879908,53.238744,258.644667715,209.243509601,4.83426,44.566898114
 03/08  19:00:00,369.959814043,73.5435463746,0.0,0.0,220.879908,53.238744,416.23487155,366.648437151,4.83426,44.7521743996
 03/08  20:00:00,370.362572245,73.4582810222,0.0,0.0,220.879908,53.238744,518.946018471,505.413249595,4.83426,8.69850887609
 03/08  21:00:00,370.330623913,73.418279218,0.0,0.0,220.879908,53.238744,569.779179721,556.259070616,4.83426,8.6858491048
 03/08  22:00:00,117.856364529,0.0,0.0,0.0,43.513341876,52.539744,13.5202913728,0.0,4.83426,8.68603137279
 03/08  23:00:00,117.627704075,0.0,0.0,0.0,43.513341876,52.539744,13.481420411,0.0,4.83426,8.64716041097
 03/08  24:00:00,118.657241288,0.0,0.0,0.0,43.513341876,52.539744,13.4700215021,0.0,4.83426,8.63576150212
 03/09  01:00:00,117.693445466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  02:00:00,117.701281206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  03:00:00,117.696376002,0.0,0.0,0.0,43.513341876,52.539744,13.454765751,0.0,4.83426,8.620505751
 03/09  04:00:00,117.689717365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  05:00:00,118.111245687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  06:00:00,118.078024728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  07:00:00,180.629369953,73.4113172616,0.00189769121636,0.0,43.513341876,53.238744,998.631678038,985.176802921,4.83426,8.62061511691
 03/09  08:00:00,352.212053026,73.4113172616,0.0,0.0,220.879908,53.238744,852.379922996,821.154339579,4.83426,26.3913234167
 03/09  09:00:00,444.659310232,73.4520498047,0.00228306610887,0.0,220.879908,145.652643033,699.764920477,636.915268668,36.25695,26.5927018095
 03/09  10:00:00,445.164291874,73.993656342,0.00391433535385,0.0,220.879908,145.652643033,522.097925275,432.030881446,36.25695,53.810093829
 03/09  11:00:00,481.508379612,75.2109819739,26.8598298438,0.0,220.879908,151.653867033,306.207751897,212.953696991,48.3426,44.9114549052
 03/09  12:00:00,580.3865766,76.2594853252,121.910365222,0.0,220.879908,151.653867033,142.312055432,42.1301222492,48.3426,51.8393331831
 03/09  13:00:00,734.755198201,77.6149051078,274.92021178,0.0,220.879908,151.653867033,104.901641492,0.0,48.3426,56.5590414923
 03/09  14:00:00,811.279702111,78.4384820236,356.406447983,0.0,220.879908,145.652643033,78.5594274066,0.00567506692073,24.1713,54.3824523397
 03/09  15:00:00,852.986101125,78.7864014859,397.787900852,0.0,220.879908,145.652643033,69.0365972154,0.0,24.1713,44.8652972154
 03/09  16:00:00,894.688080965,79.0831313851,446.977079766,0.0,220.879908,137.835547516,49.7880825875,0.00509233850983,4.83426,44.948730249
 03/09  17:00:00,889.078303529,75.933943299,449.514981415,0.0,220.879908,133.019064,49.4096919887,0.0102383196229,4.83426,44.5651936691
 03/09  18:00:00,684.462622348,74.08881657,320.914256447,0.0,220.879908,53.238744,40.4944902799,0.0,4.83426,35.6602302799
 03/09  19:00:00,556.198725665,73.7081309854,181.684774095,0.0,220.879908,53.238744,59.5348780179,9.95025889735,4.83426,44.7503591206
 03/09  20:00:00,507.410052357,73.5647864802,132.818857638,0.0,220.879908,53.238744,43.0510856081,29.5196838441,4.83426,8.69714176392
 03/09  21:00:00,482.862814262,73.5135619658,108.896909151,0.0,220.879908,53.238744,75.0276317862,52.8402201631,4.83426,17.3531516231
 03/09  22:00:00,118.225554118,0.0,0.0,0.0,43.513341876,52.539744,13.5210976242,0.0,4.83426,8.68683762416
 03/09  23:00:00,117.933456582,0.0,0.0,0.0,43.513341876,52.539744,13.4819490056,0.0,4.83426,8.6476890056
 03/09  24:00:00,118.855024098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  01:00:00,117.933496706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  02:00:00,117.918292032,0.0,0.0,0.0,43.513341876,52.539744,13.4547623292,0.0,4.83426,8.62050232922
 03/10  03:00:00,117.912031127,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  04:00:00,117.888116848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  05:00:00,120.034362222,0.0,0.0,0.0,43.513341876,52.539744,13.4548580003,0.0,4.83426,8.62059800035
 03/10  06:00:00,119.666156973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  07:00:00,181.006431853,73.4113172616,0.00245084787832,0.0,43.513341876,53.238744,577.893308478,573.039048478,4.83426,0.02
 03/10  08:00:00,351.988931888,73.4113172616,0.0,0.0,220.879908,53.238744,565.434155509,534.207429842,4.83426,26.3924656666
 03/10  09:00:00,444.646731077,73.5925746646,0.00203531088737,0.0,220.879908,145.652643033,488.057491221,416.346107651,36.25695,35.4544335693
 03/10  10:00:00,445.855871592,74.7327013642,0.00292612471879,0.0,220.879908,145.652643033,433.219911537,352.11880962,36.25695,44.8441519165
 03/10  11:00:00,453.742439814,76.5925816397,0.00181719502107,0.0,220.879908,151.653867033,449.911694005,356.664887275,48.3426,44.9042067298
 03/10  12:00:00,456.722005581,78.6521162326,0.0,0.0,220.879908,151.653867033,451.525651307,349.070941872,48.3426,54.1121094352
 03/10  13:00:00,457.575643539,80.4278660518,0.0,0.0,220.879908,151.653867033,442.248440204,339.621401527,48.3426,54.2844386774
 03/10  14:00:00,452.742141363,81.5721665553,0.0,0.0,220.879908,145.652643033,438.490978187,359.926032096,24.1713,54.3936460907
 03/10  15:00:00,452.527870138,81.3696547381,0.0,0.0,220.879908,145.652643033,427.820385578,358.788884041,24.1713,44.860201537
 03/10  16:00:00,443.4628181,80.1646665055,0.0,0.0,220.879908,137.835547516,373.043699615,314.27425503,4.83426,53.9351845845
 03/10  17:00:00,433.839047324,75.6072623774,0.0,0.0,220.879908,133.019064,247.765455072,207.275946132,4.83426,35.65524894
 03/10  18:00:00,355.318453265,73.8890641107,0.0,0.0,220.879908,53.238744,374.621645134,325.228083224,4.83426,44.5593019104
 03/10  19:00:00,369.989209725,73.5721387562,0.0,0.0,220.879908,53.238744,462.364722662,421.729057012,4.83426,35.8014056505
 03/10  20:00:00,369.882764104,73.4737854448,0.0,0.0,220.879908,53.238744,488.167769688,465.957491227,4.83426,17.3760184614
 03/10  21:00:00,369.840998113,73.4372031066,0.0,0.0,220.879908,53.238744,489.419214364,475.898391489,4.83426,8.686562875
 03/10  22:00:00,117.551654182,0.0,0.0,0.0,43.513341876,52.539744,13.5191993839,0.0,4.83426,8.68493938394
 03/10  23:00:00,117.627784659,0.0,0.0,0.0,43.513341876,52.539744,13.4815693179,0.0,4.83426,8.64730931787
 03/10  24:00:00,118.655993005,0.0,0.0,0.0,43.513341876,52.539744,13.4699965943,0.0,4.83426,8.63573659434
 03/11  01:00:00,117.674484003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  02:00:00,117.669564365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  03:00:00,117.653267219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  04:00:00,117.633045406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  05:00:00,118.04478334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  06:00:00,118.010034412,0.0,0.0,0.0,43.513341876,52.539744,13.4472268517,0.0,4.83426,8.61296685168
 03/11  07:00:00,103.093204675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  08:00:00,99.9770607509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  09:00:00,99.9711646067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  10:00:00,99.9931893594,0.0,0.0,0.0,43.513341876,52.539744,13.4547929511,0.0,4.83426,8.62053295109
 03/11  11:00:00,99.9791296092,0.0,0.0,0.0,43.513341876,52.539744,13.5663523108,0.0,4.83426,8.73209231082
 03/11  12:00:00,100.88272182,0.0,0.0,0.0,43.513341876,52.539744,13.4940743023,0.0,4.83426,8.65981430232
 03/11  13:00:00,99.9130290159,0.0,0.0,0.0,43.513341876,52.539744,13.4940809319,0.0,4.83426,8.65982093191
 03/11  14:00:00,99.9796392216,0.0,0.0,0.0,43.513341876,52.539744,13.4860740905,0.0,4.83426,8.65181409047
 03/11  15:00:00,99.9987150111,0.0,0.0,0.0,43.513341876,52.539744,13.4860697989,0.0,4.83426,8.65180979893
 03/11  16:00:00,99.969201748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  17:00:00,99.7639474343,0.0,0.0,0.0,43.513341876,52.539744,13.4471962447,0.0,4.83426,8.61293624472
 03/11  18:00:00,102.7590268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  19:00:00,117.702338781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  20:00:00,118.126229879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  21:00:00,118.094598267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  22:00:00,117.890452784,0.0,0.0,0.0,43.513341876,52.539744,40.1349175617,0.0,4.83426,35.3006575617
 03/11  23:00:00,117.55098513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  24:00:00,118.505114126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  01:00:00,117.553227148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  02:00:00,117.553139212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  03:00:00,117.559348657,0.0,0.0,0.0,43.513341876,52.539744,13.4471602602,0.0,4.83426,8.61290026024
 03/12  04:00:00,117.984988367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  05:00:00,117.954373785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  06:00:00,127.455068215,0.812352063236,8.40046478133,0.0,43.513341876,52.539744,5.44293495714,0.58867495714,4.83426,0.02
 03/12  07:00:00,109.23362882,0.466615154531,5.69475930406,0.0,43.513341876,52.539744,5.10978508066,0.255525080655,4.83426,0.02
 03/12  08:00:00,99.9457667338,0.0,0.0,0.0,43.513341876,52.539744,13.4547736148,0.0,4.83426,8.62051361475
 03/12  09:00:00,99.971297341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  10:00:00,99.961987385,0.0,0.0,0.0,43.513341876,52.539744,22.2794732206,0.0,4.83426,17.4452132206
 03/12  11:00:00,100.853259378,0.0,0.0,0.0,43.513341876,52.539744,13.4940800012,0.0,4.83426,8.65982000118
 03/12  12:00:00,99.9469961365,0.0,0.0,0.0,43.513341876,52.539744,13.4940722379,0.0,4.83426,8.65981223794
 03/12  13:00:00,100.048292203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  14:00:00,100.068548828,0.0,0.0,0.0,43.513341876,52.539744,13.4863189755,0.0,4.83426,8.65205897551
 03/12  15:00:00,100.005320463,0.0,0.0,0.0,43.513341876,52.539744,13.4863021534,0.0,4.83426,8.65204215336
 03/12  16:00:00,99.7794520751,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  17:00:00,99.7651748608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  18:00:00,102.724798918,0.0,0.0,0.0,43.513341876,52.539744,13.4471455496,0.0,4.83426,8.61288554957
 03/12  19:00:00,118.055861927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  20:00:00,117.998006953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  21:00:00,117.786209333,0.0,0.0,0.0,43.513341876,52.539744,31.3112294437,0.0,4.83426,26.4769694437
 03/12  22:00:00,152.676320676,2.09179993435,32.4744202433,0.0,43.513341876,52.539744,6.32964870729,1.47538870729,4.83426,0.02
 03/12  23:00:00,188.463007856,3.56188309727,65.4121048861,0.0,43.513341876,52.539744,16.4824816488,3.03535999464,4.83426,8.61286165413
 03/12  24:00:00,202.145913581,4.22506330174,79.2516206077,0.0,43.513341876,52.539744,8.88270945538,4.02844945538,4.83426,0.02
 03/13  01:00:00,213.710123499,4.94316505897,89.9361102503,0.0,43.513341876,52.539744,11.2390259766,6.3847659766,4.83426,0.02
 03/13  02:00:00,200.928361515,4.46613234821,77.824810484,0.0,43.513341876,52.539744,12.7442380313,7.88997803131,4.83426,0.02
 03/13  03:00:00,212.507118202,8.36857598563,85.3793579299,0.0,43.513341876,52.539744,28.6805617418,15.2266920183,4.83426,8.61960972344
 03/13  04:00:00,199.398653433,6.94478965078,73.4449762187,0.0,43.513341876,52.539744,21.260260724,16.406000724,4.83426,0.02
 03/13  05:00:00,210.294274701,10.0210141873,81.151164574,0.0,43.513341876,52.539744,31.9027732358,27.0485132358,4.83426,0.02
 03/13  06:00:00,195.506438528,73.4113172616,0.0,0.0,43.513341876,53.238744,2348.88035097,2335.42551021,4.83426,8.62058076001
 03/13  07:00:00,357.183572372,73.4113172616,0.0,0.0,220.879908,53.238744,1795.30460062,1764.0852865,4.83426,26.385054119
 03/13  08:00:00,446.343676475,73.4113172616,0.00171772847576,0.0,220.879908,145.652643033,1425.12578426,1362.27701918,36.25695,26.5918150844
 03/13  09:00:00,446.379303151,73.4113172616,0.00200165781658,0.0,220.879908,145.652643033,1259.05439671,1177.96743682,36.25695,44.8300098847
 03/13  10:00:00,452.288689551,73.4113172616,0.00126890217515,0.0,220.879908,151.653867033,1142.25563125,1040.04387821,48.3426,53.8691530475
 03/13  11:00:00,452.618034402,73.4113172616,0.0,0.0,220.879908,151.653867033,978.366766829,884.939377436,48.3426,45.0847893934
 03/13  12:00:00,451.456714644,73.4661578627,0.0,0.0,220.879908,151.653867033,946.440456302,843.813889546,48.3426,54.2839667558
 03/13  13:00:00,445.907041131,74.0042103152,0.0,0.0,220.879908,145.652643033,905.498745205,819.144756933,24.1713,62.1826882714
 03/13  14:00:00,446.076940814,74.4723904529,0.0,0.0,220.879908,145.652643033,800.980334333,730.70136793,24.1713,46.1076664031
 03/13  15:00:00,438.079130269,74.5654069399,0.0,0.0,220.879908,137.835547516,645.577456119,595.801524274,4.83426,44.9416718445
 03/13  16:00:00,431.844684008,73.5279398302,0.0,0.0,220.879908,133.019064,473.763265785,433.279391576,4.83426,35.6496142091
 03/13  17:00:00,352.004663259,73.4113214076,0.0,0.0,220.879908,53.238744,620.222177243,570.836442091,4.83426,44.5514751519
 03/13  18:00:00,355.196431042,73.4113172616,0.0,0.0,220.879908,53.238744,730.713618496,681.145754157,4.83426,44.7336043389
 03/13  19:00:00,370.652199266,73.4113172616,0.0,0.0,220.879908,53.238744,735.923605828,722.39395852,4.83426,8.69538730774
 03/13  20:00:00,371.166101776,73.4113172616,0.0,0.0,220.879908,53.238744,879.866250246,866.346553332,4.83426,8.68543691371
 03/13  21:00:00,117.657524879,0.0,0.0,0.0,43.513341876,52.539744,13.5205960342,0.0,4.83426,8.68633603424
 03/13  22:00:00,117.435048342,0.0,0.0,0.0,43.513341876,52.539744,13.4811978045,0.0,4.83426,8.64693780446
 03/13  23:00:00,118.531605662,0.0,0.0,0.0,43.513341876,52.539744,13.4698364834,0.0,4.83426,8.63557648335
 03/13  24:00:00,117.490599148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  01:00:00,117.503213105,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  02:00:00,117.499031629,0.0,0.0,0.0,43.513341876,52.539744,13.4546497216,0.0,4.83426,8.62038972164
 03/14  03:00:00,117.505193149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  04:00:00,143.362165536,1.08481070913,22.29273459,0.0,43.513341876,52.539744,5.10451179291,0.250251792908,4.83426,0.02
 03/14  05:00:00,148.601797549,1.47084036644,27.3820511771,0.0,43.513341876,52.539744,5.23152208505,0.377262085045,4.83426,0.02
 03/14  06:00:00,195.352013137,73.4113172616,0.0,0.0,43.513341876,53.238744,1810.76657995,1797.31187461,4.83426,8.62044533224
 03/14  07:00:00,356.971208168,73.4113172616,0.0,0.0,220.879908,53.238744,1638.48542919,1607.26555464,4.83426,26.3856145493
 03/14  08:00:00,446.310037616,73.4113172616,0.00159684361532,0.0,220.879908,145.652643033,1316.91400403,1254.06802261,36.25695,26.5890314224
 03/14  09:00:00,445.434195465,73.4113172616,0.00116209695038,0.0,220.879908,145.652643033,953.669998628,872.584044855,36.25695,44.829003773
 03/14  10:00:00,450.693382727,73.4302466684,0.0017676670624,0.0,220.879908,151.653867033,719.878145192,617.667985906,48.3426,53.8675592866
 03/14  11:00:00,451.840809199,73.7483635195,0.0,0.0,220.879908,151.653867033,568.053464786,474.634291066,48.3426,45.0765737201
 03/14  12:00:00,451.464646139,74.3587838301,0.0,0.0,220.879908,151.653867033,496.525943976,393.902479332,48.3426,54.2808646441
 03/14  13:00:00,446.163434083,75.0531676926,0.0,0.0,220.879908,145.652643033,430.26413289,342.65067246,24.1713,63.4421604303
 03/14  14:00:00,446.717811454,75.579837709,0.0,0.0,220.879908,145.652643033,467.17158161,398.150833973,24.1713,44.8494476365
 03/14  15:00:00,439.451978777,76.1643664615,0.0,0.0,220.879908,137.835547516,415.195792066,365.42297684,4.83426,44.9385552257
 03/14  16:00:00,432.579192418,74.3946978243,0.0,0.0,220.879908,133.019064,251.901972401,211.420410068,4.83426,35.6473023328
 03/14  17:00:00,351.904292207,73.5103957961,0.0,0.0,220.879908,53.238744,373.785350696,324.402751607,4.83426,44.5483390896
 03/14  18:00:00,354.930435302,73.4440347462,0.0,0.0,220.879908,53.238744,522.224701763,472.660572314,4.83426,44.7298694489
 03/14  19:00:00,369.959135662,73.411323641,0.0,0.0,220.879908,53.238744,628.260645804,614.72860694,4.83426,8.69777886393
 03/14  20:00:00,370.024057156,73.4113172616,0.0,0.0,220.879908,53.238744,667.510050565,653.990626384,4.83426,8.68516418038
 03/14  21:00:00,117.492396133,0.0,0.0,0.0,43.513341876,52.539744,13.5195430816,0.0,4.83426,8.68528308163
 03/14  22:00:00,117.587549104,0.0,0.0,0.0,43.513341876,52.539744,13.4795558302,0.0,4.83426,8.64529583024
 03/14  23:00:00,118.621482422,0.0,0.0,0.0,43.513341876,52.539744,13.4693935553,0.0,4.83426,8.63513355531
 03/14  24:00:00,117.652581445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  01:00:00,117.647978585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  02:00:00,117.598703764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  03:00:00,117.572509661,0.0,0.0,0.0,43.513341876,52.539744,13.4547905389,0.0,4.83426,8.62053053892
 03/15  04:00:00,118.006599069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  05:00:00,117.956211085,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  06:00:00,194.390119575,73.4113172616,0.00130659814613,0.0,43.513341876,53.238744,1675.00216176,1661.54749768,4.83426,8.6204040806
 03/15  07:00:00,356.926780352,73.4113172616,0.0,0.0,220.879908,53.238744,1394.00937104,1362.79128039,4.83426,26.3838306548
 03/15  08:00:00,445.60742801,73.4113172616,0.00200730010929,0.0,220.879908,145.652643033,1009.54403262,946.697435341,36.25695,26.5896472762
 03/15  09:00:00,444.812422573,73.4113172616,0.00244062968443,0.0,220.879908,145.652643033,799.059265585,717.978331153,36.25695,44.8239844323
 03/15  10:00:00,450.636883701,73.4113172616,0.00174411288589,0.0,220.879908,151.653867033,710.941637302,608.737988337,48.3426,53.8610489653
 03/15  11:00:00,451.478129091,73.4192978791,0.0,0.0,220.879908,151.653867033,548.1051621,454.685301768,48.3426,45.0772603317
 03/15  12:00:00,450.638372994,73.5475210216,0.0,0.0,220.879908,151.653867033,448.080845058,345.465730966,48.3426,54.2725140921
 03/15  13:00:00,481.387544343,74.5266096016,34.9892248486,0.0,220.879908,145.652643033,326.137265939,247.586761574,24.1713,54.3792043648
 03/15  14:00:00,517.75154131,75.7510407181,68.4519505877,0.0,220.879908,145.652643033,236.912201549,158.929270449,24.1713,53.8116311001
 03/15  15:00:00,530.276253135,76.7631770585,87.5465131502,0.0,220.879908,137.835547516,129.221129666,79.451958889,4.83426,44.9349107773
 03/15  16:00:00,541.337006822,74.7609274727,105.611189433,0.0,220.879908,133.019064,62.2607487155,21.7841890115,4.83426,35.642299704
 03/15  17:00:00,439.040525758,73.6212141147,84.428315397,0.0,220.879908,53.238744,105.24509049,55.862699241,4.83426,44.5481312487
 03/15  18:00:00,408.617327675,73.4871162049,51.4062917349,0.0,220.879908,53.238744,124.272130572,83.6487793537,4.83426,35.7890912187
 03/15  19:00:00,385.502358587,73.43886065,14.2502827361,0.0,220.879908,53.238744,150.456783389,128.248074812,4.83426,17.3744485764
 03/15  20:00:00,370.107552424,73.4120507963,0.0,0.0,220.879908,53.238744,254.409166519,240.889118781,4.83426,8.68578773787
 03/15  21:00:00,117.952930903,0.0,0.0,0.0,43.513341876,52.539744,13.5201588433,0.0,4.83426,8.6858988433
 03/15  22:00:00,117.738204788,0.0,0.0,0.0,43.513341876,52.539744,13.4810055768,0.0,4.83426,8.64674557683
 03/15  23:00:00,118.696906934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  24:00:00,117.744977773,0.0,0.0,0.0,43.513341876,52.539744,13.4547452782,0.0,4.83426,8.62048527816
 03/16  01:00:00,117.725090977,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  02:00:00,117.73625969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  03:00:00,117.762037927,0.0,0.0,0.0,43.513341876,52.539744,13.4547727153,0.0,4.83426,8.62051271532
 03/16  04:00:00,118.194998837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  05:00:00,118.136984441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  06:00:00,192.386153732,73.4113172616,0.00155429816785,0.0,43.513341876,53.238744,816.329286534,802.874828923,4.83426,8.62019761015
 03/16  07:00:00,355.02248222,73.4113172616,0.0,0.0,220.879908,53.238744,645.130960011,620.643605743,4.83426,19.6530942683
 03/16  08:00:00,444.470358065,73.4113172616,0.00252748789887,0.0,220.879908,145.652643033,474.284593301,404.66135031,36.25695,33.3662929905
 03/16  09:00:00,457.35254446,73.5267644438,11.3247036415,0.0,220.879908,145.652643033,353.346679391,272.267476656,36.25695,44.8222527347
 03/16  10:00:00,513.62102097,73.7856913275,57.7829113137,0.0,220.879908,151.653867033,242.244533364,147.946467761,48.3426,45.9554656035
 03/16  11:00:00,541.825772533,74.6962296067,86.1447014021,0.0,220.879908,151.653867033,165.718643008,64.3621357952,48.3426,53.0139072124
 03/16  12:00:00,582.211318625,74.8653808461,127.2674651,0.0,220.879908,151.653867033,142.16906264,39.5658987582,48.3426,54.2605638822
 03/16  13:00:00,612.282816957,75.2448543831,162.76702246,0.0,220.879908,145.652643033,86.2895924297,7.74967235,24.1713,54.3686200797
 03/16  14:00:00,643.97921181,75.523912226,194.093571988,0.0,220.879908,145.652643033,69.0114788949,0.0,24.1713,44.8401788949
 03/16  15:00:00,625.707198925,75.7127586379,183.602093258,0.0,220.879908,137.835547516,71.0711977156,12.3286121337,4.83426,53.9083255819
 03/16  16:00:00,603.197391079,73.809300918,167.728260782,0.0,220.879908,133.019064,49.2050836551,8.73002804247,4.83426,35.6407956126
 03/16  17:00:00,544.890870832,73.4639404961,187.388818148,0.0,220.879908,53.238744,48.7311413047,8.25665572838,4.83426,35.6402255763
 03/16  18:00:00,491.648628138,73.430742181,131.562793776,0.0,220.879908,53.238744,86.8669693978,37.3024790387,4.83426,44.7302303591
 03/16  19:00:00,455.797082493,73.4124934434,81.0377999283,0.0,220.879908,53.238744,89.9608313743,67.7523343384,4.83426,17.374237036
 03/16  20:00:00,403.7150895,73.4113172616,30.8504938993,0.0,220.879908,53.238744,134.995423295,121.475661418,4.83426,8.68550187762
 03/16  21:00:00,118.053455038,0.0,0.0,0.0,43.513341876,52.539744,13.5198630834,0.0,4.83426,8.68560308335
 03/16  22:00:00,117.774755451,0.0,0.0,0.0,43.513341876,52.539744,13.4809300138,0.0,4.83426,8.6466700138
 03/16  23:00:00,118.727827884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  24:00:00,117.806515193,0.0,0.0,0.0,43.513341876,52.539744,13.4545199179,0.0,4.83426,8.62025991792
 03/17  01:00:00,117.80609781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  02:00:00,117.800171426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  03:00:00,117.755883399,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  04:00:00,119.829020271,0.0,0.0,0.0,43.513341876,52.539744,13.4545332689,0.0,4.83426,8.62027326886
 03/17  05:00:00,119.473998208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  06:00:00,193.809260012,73.4113172616,0.00236297770234,0.0,43.513341876,53.238744,1308.85093402,1303.99667402,4.83426,0.02
 03/17  07:00:00,353.760372596,73.4113172616,0.0,0.0,220.879908,53.238744,1328.79943498,1297.57997355,4.83426,26.3852014247
 03/17  08:00:00,446.332085005,73.4113172616,0.00170092705841,0.0,220.879908,145.652643033,1177.31350776,1105.61410564,36.25695,35.4424521187
 03/17  09:00:00,446.369032362,73.4113172616,0.0,0.0,220.879908,145.652643033,1199.95752613,1118.88356981,36.25695,44.8170063186
 03/17  10:00:00,452.35567806,73.4113172616,0.00134025300866,0.0,220.879908,151.653867033,1260.0408782,1166.81391684,48.3426,44.884361362
 03/17  11:00:00,453.385898708,73.4113172616,0.0,0.0,220.879908,151.653867033,1268.79823818,1166.38035382,48.3426,54.0752843601
 03/17  12:00:00,452.350641014,73.4113172616,0.0,0.0,220.879908,151.653867033,1293.53231997,1190.9473978,48.3426,54.2423221702
 03/17  13:00:00,446.378123664,73.4113172616,0.0,0.0,220.879908,145.652643033,1334.01227653,1255.49122342,24.1713,54.3497531109
 03/17  14:00:00,446.36226142,73.4113172616,0.0,0.0,220.879908,145.652643033,1353.22075485,1284.21165681,24.1713,44.8377980451
 03/17  15:00:00,438.498866686,73.4113172616,0.0,0.0,220.879908,137.835547516,1176.17603274,1126.42374643,4.83426,44.918026306
 03/17  16:00:00,433.443602238,73.4113172616,0.0,0.0,220.879908,133.019064,1013.21523831,963.839207458,4.83426,44.5417708539
 03/17  17:00:00,353.639182695,73.4113172616,0.0,0.0,220.879908,53.238744,1114.16172437,1073.68844691,4.83426,35.6390174612
 03/17  18:00:00,356.634928322,73.4113172616,0.0,0.0,220.879908,53.238744,1138.10529646,1088.55091377,4.83426,44.7201226868
 03/17  19:00:00,371.559557199,73.4113172616,0.0,0.0,220.879908,53.238744,1161.01425971,1147.48354973,4.83426,8.69644997948
 03/17  20:00:00,371.575459217,73.4113172616,0.0,0.0,220.879908,53.238744,1255.70357034,1241.94295865,4.83426,8.92635169264
 03/17  21:00:00,117.315795392,0.0,0.0,0.0,43.513341876,52.539744,21.9435590842,0.0,4.83426,17.1092990842
 03/17  22:00:00,117.433735718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  23:00:00,118.539287479,0.0,0.0,0.0,43.513341876,52.539744,13.4698385736,0.0,4.83426,8.63557857365
 03/17  24:00:00,117.497988918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  01:00:00,120.921821065,0.723207139417,2.45611176847,0.0,43.513341876,52.539744,5.04942205549,0.195162055493,4.83426,0.02
 03/18  02:00:00,155.935782168,3.55316345289,33.7588598253,0.0,43.513341876,52.539744,14.5368451508,1.08977370359,4.83426,8.61281144724
 03/18  03:00:00,206.806857164,5.29435107245,82.4245276683,0.0,43.513341876,52.539744,7.15457207844,2.30031207844,4.83426,0.02
 03/18  04:00:00,198.733317584,9.46820183005,70.1522381857,0.0,43.513341876,52.539744,10.5679129821,5.71365298206,4.83426,0.02
 03/18  05:00:00,217.467385505,12.2345915196,85.9048276508,0.0,43.513341876,52.539744,13.804905786,8.95064578603,4.83426,0.02
 03/18  06:00:00,195.064826585,9.85377074378,66.1809472422,0.0,43.513341876,52.539744,18.8990650794,14.0448050794,4.83426,0.02
 03/18  07:00:00,195.791380397,11.9041038793,82.636123174,0.0,43.513341876,52.539744,27.7822547754,14.3351640285,4.83426,8.61283074685
 03/18  08:00:00,172.968787419,5.88791905967,66.0930414661,0.0,43.513341876,52.539744,15.1311069445,10.2768469445,4.83426,0.02
 03/18  09:00:00,193.205164505,5.29435107245,86.5592555358,0.0,43.513341876,52.539744,13.7974448998,8.94318489984,4.83426,0.02
 03/18  10:00:00,178.675314766,4.11494633473,73.4662870765,0.0,43.513341876,52.539744,26.7565998049,4.47754971026,4.83426,17.4447900946
 03/18  11:00:00,179.475680832,3.48633322391,74.0630447726,0.0,43.513341876,52.539744,15.787154455,2.29379468269,4.83426,8.65909977229
 03/18  12:00:00,134.101252967,1.31942018416,32.5084610853,0.0,43.513341876,52.539744,14.0069692537,0.513687997549,4.83426,8.6590212562
 03/18  13:00:00,99.9023089828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  14:00:00,99.930914499,0.0,0.0,0.0,43.513341876,52.539744,13.4856149316,0.0,4.83426,8.65135493156
 03/18  15:00:00,99.9033489908,0.0,0.0,0.0,43.513341876,52.539744,13.4855257885,0.0,4.83426,8.65126578849
 03/18  16:00:00,99.7001388732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  17:00:00,99.6959171967,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  18:00:00,102.678207308,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  19:00:00,118.026952573,0.0,0.0,0.0,43.513341876,52.539744,13.4469992623,0.0,4.83426,8.61273926233
 03/18  20:00:00,117.984615319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  21:00:00,144.181876005,1.08481070913,24.9584597893,0.0,43.513341876,52.539744,32.0476272061,0.73963789733,4.83426,26.4737293088
 03/18  22:00:00,179.41603886,2.87293720805,58.2014877495,0.0,43.513341876,52.539744,6.67284585296,1.81858585296,4.83426,0.02
 03/18  23:00:00,209.649851907,4.47330976816,85.4195338254,0.0,43.513341876,52.539744,9.21273082276,4.35847082276,4.83426,0.02
 03/18  24:00:00,209.805641486,4.70788883987,86.3148188654,0.0,43.513341876,52.539744,20.5403726729,7.09329101543,4.83426,8.61282165746
 03/19  01:00:00,208.130663098,4.82194309055,84.5378940899,0.0,43.513341876,52.539744,16.9919861671,12.1377261671,4.83426,0.02
 03/19  02:00:00,202.772735863,4.70788883987,79.3685477156,0.0,43.513341876,52.539744,18.4395907568,13.5853307568,4.83426,0.02
 03/19  03:00:00,203.344977114,6.47438129226,78.178519761,0.0,43.513341876,52.539744,26.1238186914,21.2695586914,4.83426,0.02
 03/19  04:00:00,204.43629574,11.1450444947,74.2283166353,0.0,43.513341876,52.539744,28.8538583007,23.9995983007,4.83426,0.02
 03/19  05:00:00,208.129603957,15.7133285581,73.3676081033,0.0,43.513341876,52.539744,48.1975079924,34.7504632038,4.83426,8.61278478861
 03/19  06:00:00,208.784748017,18.7315535588,71.0095168823,0.0,43.513341876,52.539744,43.7725559498,38.9182959498,4.83426,0.02
 03/19  07:00:00,183.001218342,9.77925769568,72.2160186171,0.0,43.513341876,52.539744,43.0980417908,38.2437817908,4.83426,0.02
 03/19  08:00:00,178.173959088,4.70788883987,72.4531548021,0.0,43.513341876,52.539744,32.8188971788,27.9646371788,4.83426,0.02
 03/19  09:00:00,183.202417549,4.82194309055,77.2644715353,0.0,43.513341876,52.539744,34.2597158272,20.8050592611,4.83426,8.62039656609
 03/19  10:00:00,185.45528311,4.58735431663,79.7463260802,0.0,43.513341876,52.539744,26.4870514558,12.9205538494,4.83426,8.73223760643
 03/19  11:00:00,160.844890086,2.77772125106,56.4224294684,0.0,43.513341876,52.539744,19.670598509,6.17731971656,4.83426,8.65901879246
 03/19  12:00:00,127.59124427,1.16967462669,26.2097845715,0.0,43.513341876,52.539744,15.3180585228,1.82650177794,4.83426,8.65729674488
 03/19  13:00:00,99.9299080925,0.0,0.0,0.0,43.513341876,52.539744,13.4927292716,0.0,4.83426,8.65846927159
 03/19  14:00:00,99.9722666478,0.0,0.0,0.0,43.513341876,52.539744,13.4854680515,0.0,4.83426,8.65120805153
 03/19  15:00:00,99.9555944602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  16:00:00,99.7546079369,0.0,0.0,0.0,43.513341876,52.539744,13.4468604259,0.0,4.83426,8.61260042586
 03/19  17:00:00,99.7400728058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  18:00:00,99.7145231816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  19:00:00,118.056424159,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  20:00:00,118.012614422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  21:00:00,117.788711404,0.0,0.0,0.0,43.513341876,52.539744,40.1215500391,0.0,4.83426,35.2872900391
 03/19  22:00:00,151.282298373,1.44641427883,31.9235349184,0.0,43.513341876,52.539744,6.51273721168,1.65847721168,4.83426,0.02
 03/19  23:00:00,191.435329128,3.63362079128,68.2953131934,0.0,43.513341876,52.539744,9.89362840263,5.03936840263,4.83426,0.02
 03/19  24:00:00,199.778720522,4.23258444428,76.9138813082,0.0,43.513341876,52.539744,14.7930106024,9.93875060241,4.83426,0.02
 03/20  01:00:00,212.330304922,5.06949240958,88.4492236843,0.0,43.513341876,52.539744,28.6133151671,15.1587334765,4.83426,8.62032169057
 03/20  02:00:00,199.086759021,4.46033952084,76.0073204783,0.0,43.513341876,52.539744,22.8972935185,18.0430335185,4.83426,0.02
 03/20  03:00:00,207.667135013,5.06949240958,83.8558061761,0.0,43.513341876,52.539744,25.4884067427,20.6341467427,4.83426,0.02
 03/20  04:00:00,195.466236738,4.46033952084,72.0069750928,0.0,43.513341876,52.539744,34.8784418143,30.0241818143,4.83426,0.02
 03/20  05:00:00,203.244320737,5.06949240958,79.0798323896,0.0,43.513341876,52.539744,48.1731996502,34.7186025206,4.83426,8.62033712962
 03/20  06:00:00,195.541035174,73.4113172616,0.0,0.0,43.513341876,53.238744,2450.40223753,2445.54797753,4.83426,0.02
 03/20  07:00:00,354.255544384,73.4113172616,0.0,0.0,220.879908,53.238744,1795.37345938,1764.1555744,4.83426,26.3836249808
 03/20  08:00:00,446.363065329,73.4113172616,0.00151474576211,0.0,220.879908,145.652643033,1469.27917262,1397.59034016,36.25695,35.431882455
 03/20  09:00:00,446.390033628,73.4113172616,0.0020001916261,0.0,220.879908,145.652643033,1350.12924524,1269.06544064,36.25695,44.8068546003
 03/20  10:00:00,452.333543184,73.4113172616,0.00149576912414,0.0,220.879908,151.653867033,1194.28237803,1101.06785794,48.3426,44.8719200919
 03/20  11:00:00,452.644188076,73.4113172616,0.0,0.0,220.879908,151.653867033,996.390995249,903.000908563,48.3426,45.047486686
 03/20  12:00:00,451.193403762,73.4113172616,0.0,0.0,220.879908,151.653867033,903.837333833,801.246469438,48.3426,54.2482643946
 03/20  13:00:00,445.046756979,73.5140606915,0.0,0.0,220.879908,145.652643033,813.657208903,735.134550888,24.1713,54.3513580146
 03/20  14:00:00,445.333829722,73.9651003368,0.0,0.0,220.879908,145.652643033,729.836435662,653.143290065,24.1713,52.5218455968
 03/20  15:00:00,437.591801593,74.0527325408,0.0,0.0,220.879908,137.835547516,677.701611765,626.68770292,4.83426,46.1796488455
 03/20  16:00:00,431.827489708,73.4302378163,0.0,0.0,220.879908,133.019064,517.67102889,477.207349322,4.83426,35.6294195683
 03/20  17:00:00,351.959576633,73.4113172616,0.0,0.0,220.879908,53.238744,562.486691952,522.024641175,4.83426,35.6277907765
 03/20  18:00:00,352.048895327,73.4113172616,0.0,0.0,220.879908,53.238744,640.716400363,591.167151129,4.83426,44.714989235
 03/20  19:00:00,370.44798804,73.4113172616,0.0,0.0,220.879908,53.238744,664.471806277,642.265190596,4.83426,17.3723556803
 03/20  20:00:00,370.55596732,73.4113172616,0.0,0.0,220.879908,53.238744,731.1450029,717.62617185,4.83426,8.68457104995
 03/20  21:00:00,117.743120222,0.0,0.0,0.0,43.513341876,52.539744,13.5188809236,0.0,4.83426,8.68462092356
 03/20  22:00:00,117.518547115,0.0,0.0,0.0,43.513341876,52.539744,13.4809734141,0.0,4.83426,8.64671341407
 03/20  23:00:00,118.568439769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  24:00:00,117.56518853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  01:00:00,117.57234861,0.0,0.0,0.0,43.513341876,52.539744,13.4546103962,0.0,4.83426,8.62035039619
 03/21  02:00:00,117.554187579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  03:00:00,117.539322838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  04:00:00,119.657910106,0.0,0.0,0.0,43.513341876,52.539744,13.4545830962,0.0,4.83426,8.6203230962
 03/21  05:00:00,119.320190241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  06:00:00,195.222228962,73.4113172616,0.0,0.0,43.513341876,53.238744,1631.88271271,1627.02845271,4.83426,0.02
 03/21  07:00:00,353.988638417,73.4113172616,0.0,0.0,220.879908,53.238744,1402.75755706,1371.54506301,4.83426,26.3782340459
 03/21  08:00:00,446.342009425,73.4113172616,0.00171889190147,0.0,220.879908,145.652643033,1209.75389905,1138.06751087,36.25695,35.4294381756
 03/21  09:00:00,446.333334458,73.4113172616,0.00236463636579,0.0,220.879908,145.652643033,1130.67730905,1049.62039579,36.25695,44.7999632589
 03/21  10:00:00,452.12459723,73.4113172616,0.00163424914861,0.0,220.879908,151.653867033,1099.7428794,1006.5324769,48.3426,44.8678025008
 03/21  11:00:00,452.694912777,73.4113172616,0.0,0.0,220.879908,151.653867033,1009.50295663,907.114779098,48.3426,54.0455775269
 03/21  12:00:00,451.239335546,73.4113172616,0.0,0.0,220.879908,151.653867033,916.660686136,814.109621934,48.3426,54.2084642022
 03/21  13:00:00,444.97264036,73.4113172616,0.0,0.0,220.879908,145.652643033,838.023697154,759.540462179,24.1713,54.3119349745
 03/21  14:00:00,444.814637626,73.4113172616,0.0,0.0,220.879908,145.652643033,770.077652071,701.08574585,24.1713,44.8206062204
 03/21  15:00:00,436.881173805,73.4113172616,0.0,0.0,220.879908,137.835547516,665.964465137,616.218170268,4.83426,44.912034869
 03/21  16:00:00,431.80801834,73.4113172616,0.0,0.0,220.879908,133.019064,531.079549004,490.617404395,4.83426,35.6278846089
 03/21  17:00:00,352.015867157,73.4113172616,0.0,0.0,220.879908,53.238744,614.300242386,564.938816924,4.83426,44.5271654618
 03/21  18:00:00,352.105335644,73.4113172616,0.0,0.0,220.879908,53.238744,671.088236493,630.483752361,4.83426,35.7702241315
 03/21  19:00:00,370.074262936,73.4113172616,0.0,0.0,220.879908,53.238744,698.320391061,676.114827824,4.83426,17.3713032372
 03/21  20:00:00,370.207798534,73.4113172616,0.0,0.0,220.879908,53.238744,760.65407888,747.135583522,4.83426,8.68423535776
 03/21  21:00:00,117.467175772,0.0,0.0,0.0,43.513341876,52.539744,13.5185326952,0.0,4.83426,8.68427269517
 03/21  22:00:00,117.545663775,0.0,0.0,0.0,43.513341876,52.539744,13.4805295557,0.0,4.83426,8.64626955571
