Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/21  23:00:00,118.592768252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  24:00:00,117.593347496,0.0,0.0,0.0,43.513341876,52.539744,13.4543965458,0.0,4.83426,8.62013654576
 03/22  01:00:00,117.585335976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  02:00:00,117.578708922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  03:00:00,117.572639164,0.0,0.0,0.0,43.513341876,52.539744,13.4543498572,0.0,4.83426,8.62008985721
 03/22  04:00:00,117.995431902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  05:00:00,117.962486724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  06:00:00,194.241419239,73.4113172616,0.0,0.0,43.513341876,53.238744,1557.62342215,1552.76916215,4.83426,0.02
 03/22  07:00:00,353.269620317,73.4113172616,0.0,0.0,220.879908,53.238744,1258.25941046,1227.04481326,4.83426,26.3803372068
 03/22  08:00:00,445.739569362,73.4113172616,0.00172754864211,0.0,220.879908,145.652643033,1132.79035105,1061.1029673,36.25695,35.4304337523
 03/22  09:00:00,445.686586567,73.4113172616,0.00234925264309,0.0,220.879908,145.652643033,1052.26829937,971.214042441,36.25695,44.7973069339
 03/22  10:00:00,451.231382131,73.4113172616,0.0016778953742,0.0,220.879908,151.653867033,958.185349972,864.980521686,48.3426,44.8622282859
 03/22  11:00:00,451.78700655,73.4113172616,0.0,0.0,220.879908,151.653867033,787.820346063,685.433053398,48.3426,54.0446926652
 03/22  12:00:00,450.698713142,73.4113172616,0.0,0.0,220.879908,151.653867033,718.122340341,615.572367439,48.3426,54.2073729024
 03/22  13:00:00,444.675794024,73.4113172616,0.0,0.0,220.879908,145.652643033,673.658218829,595.176441091,24.1713,54.3104777381
 03/22  14:00:00,444.615288065,73.4342070502,0.0,0.0,220.879908,145.652643033,579.376911715,510.385771095,24.1713,44.8198406198
 03/22  15:00:00,436.915997021,73.5806952336,0.0,0.0,220.879908,137.835547516,520.456861209,470.718224914,4.83426,44.9043762956
 03/22  16:00:00,431.711469538,73.4113172616,0.0,0.0,220.879908,133.019064,421.54099051,381.082193389,4.83426,35.6245371208
 03/22  17:00:00,351.964798472,73.4113172616,0.0,0.0,220.879908,53.238744,556.251078301,506.896347514,4.83426,44.5204707862
 03/22  18:00:00,352.086616062,73.4113172616,0.0,0.0,220.879908,53.238744,645.874113761,605.271463887,4.83426,35.7683898737
 03/22  19:00:00,370.623884699,73.4113172616,0.0,0.0,220.879908,53.238744,730.847981698,708.642174307,4.83426,17.3715473911
 03/22  20:00:00,371.219088458,73.4113172616,0.0,0.0,220.879908,53.238744,888.321889584,874.803273176,4.83426,8.68435640832
 03/22  21:00:00,117.743751533,0.0,0.0,0.0,43.513341876,52.539744,13.5186381605,0.0,4.83426,8.68437816054
 03/22  22:00:00,117.511561989,0.0,0.0,0.0,43.513341876,52.539744,13.4806979678,0.0,4.83426,8.64643796783
 03/22  23:00:00,118.566606169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  24:00:00,117.557816828,0.0,0.0,0.0,43.513341876,52.539744,13.4542598283,0.0,4.83426,8.61999982832
 03/23  01:00:00,117.572169519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  02:00:00,117.552564781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  03:00:00,117.523319069,0.0,0.0,0.0,43.513341876,52.539744,13.45420102,0.0,4.83426,8.61994102005
 03/23  04:00:00,117.935326522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  05:00:00,117.914037926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  06:00:00,191.562505377,73.4113172616,0.0,0.0,43.513341876,53.238744,1710.76951728,1705.91525728,4.83426,0.02
 03/23  07:00:00,353.963743031,73.4113172616,0.0,0.0,220.879908,53.238744,1548.95118501,1517.73735178,4.83426,26.379573225
 03/23  08:00:00,446.302186777,73.4113172616,0.00341490703668,0.0,220.879908,145.652643033,1211.52748782,1139.84184691,36.25695,35.428690915
 03/23  09:00:00,444.976170398,73.4113172616,0.00343701293571,0.0,220.879908,145.652643033,793.26086906,712.211995446,36.25695,44.7919236141
 03/23  10:00:00,450.589043898,73.4468574036,0.00206509838018,0.0,220.879908,151.653867033,518.59058492,425.390029884,48.3426,44.8579550357
 03/23  11:00:00,489.012540014,73.9759167725,36.2966512201,0.0,220.879908,151.653867033,326.172142087,223.79087591,48.3426,54.0386661766
 03/23  12:00:00,536.787030244,75.202742902,81.9751950716,0.0,220.879908,151.653867033,212.47255884,109.929477154,48.3426,54.2004816868
 03/23  13:00:00,560.78174953,76.5059449588,110.349602768,0.0,220.879908,145.652643033,155.921879812,77.4462423384,24.1713,54.3043374734
 03/23  14:00:00,579.371751931,77.7022053348,127.707519447,0.0,220.879908,145.652643033,138.111986029,69.1267846418,24.1713,44.8139013873
 03/23  15:00:00,584.405659496,78.5365278261,139.730660602,0.0,220.879908,137.835547516,99.6843568383,49.9470020863,4.83426,44.903094752
 03/23  16:00:00,576.842658569,75.6475110652,140.048351969,0.0,220.879908,133.019064,57.2588913652,16.8032301903,4.83426,35.6214011749
 03/23  17:00:00,481.160177836,74.1097374387,125.766862934,0.0,220.879908,53.238744,80.0566495892,30.6987985551,4.83426,44.5235910341
 03/23  18:00:00,430.699425694,73.7246444646,76.0439573657,0.0,220.879908,53.238744,110.166249813,69.5692244091,4.83426,35.7627654038
 03/23  19:00:00,377.550272733,73.5165955498,6.89398339921,0.0,220.879908,53.238744,168.971037811,146.765985589,4.83426,17.3707922225
 03/23  20:00:00,370.180609424,73.4550526803,0.0,0.0,220.879908,53.238744,264.000645127,250.482872043,4.83426,8.6835130842
 03/23  21:00:00,117.916281929,0.0,0.0,0.0,43.513341876,52.539744,13.517783178,0.0,4.83426,8.68352317801
 03/23  22:00:00,117.662735002,0.0,0.0,0.0,43.513341876,52.539744,13.4806856551,0.0,4.83426,8.64642565508
 03/23  23:00:00,118.653944415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  24:00:00,117.673821736,0.0,0.0,0.0,43.513341876,52.539744,13.4542006092,0.0,4.83426,8.61994060922
 03/24  01:00:00,117.71769767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  02:00:00,117.752414054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  03:00:00,117.756039276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  04:00:00,119.871634978,0.0,0.0,0.0,43.513341876,52.539744,13.4544709902,0.0,4.83426,8.6202109902
 03/24  05:00:00,119.526339758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  06:00:00,190.117318291,73.4113172616,0.0015857666968,0.0,43.513341876,53.238744,851.397301761,846.543041761,4.83426,0.02
 03/24  07:00:00,352.058163652,73.4113172616,0.0,0.0,220.879908,53.238744,724.152314293,692.942196465,4.83426,26.3758578281
 03/24  08:00:00,444.467275499,73.4113172616,0.0024441491268,0.0,220.879908,145.652643033,493.510917906,421.828785395,36.25695,35.4251825111
 03/24  09:00:00,455.97922787,73.6297968871,10.5210644944,0.0,220.879908,145.652643033,337.165077479,256.119341462,36.25695,44.7887860167
 03/24  10:00:00,503.94350076,74.4238199389,49.8834211409,0.0,220.879908,151.653867033,230.373749486,137.176175364,48.3426,44.8549741226
 03/24  11:00:00,573.482837353,75.9868941605,116.540194817,0.0,220.879908,151.653867033,147.064156099,44.6905108467,48.3426,54.0310452526
 03/24  12:00:00,680.569346208,78.7600304548,221.324965922,0.0,220.879908,151.653867033,95.5904341259,2.07662754808,48.3426,45.1712065778
 03/24  13:00:00,814.622074742,81.3225607838,358.436607426,0.0,220.879908,145.652643033,87.5373074615,0.00632542595874,24.1713,63.3596820356
 03/24  14:00:00,900.065227875,83.2615770279,441.837820759,0.0,220.879908,145.652643033,68.9800584319,0.0,24.1713,44.8087584319
 03/24  15:00:00,938.545495022,84.8561073387,486.552146992,0.0,220.879908,137.835547516,49.7336548591,0.00376158510347,4.83426,44.895633274
 03/24  16:00:00,917.818847675,79.7855174347,475.949798873,0.0,220.879908,133.019064,40.4614854194,0.0100640576372,4.83426,35.6171613617
 03/24  17:00:00,749.856121794,76.5993662402,391.073908139,0.0,220.879908,53.238744,40.4491460553,0.0,4.83426,35.6148860553
 03/24  18:00:00,652.640096316,75.4890348416,295.199807143,0.0,220.879908,53.238744,49.529985583,0.0,4.83426,44.695725583
 03/24  19:00:00,543.490712053,74.404019644,169.835503825,0.0,220.879908,53.238744,40.0917134346,26.5616106842,4.83426,8.69584275038
 03/24  20:00:00,417.685371094,73.8233343166,45.94925821,0.0,220.879908,53.238744,120.993138322,98.8099612493,4.83426,17.3489170725
 03/24  21:00:00,117.711403123,0.0,0.0,0.0,43.513341876,52.539744,13.5187034486,0.0,4.83426,8.68444344864
 03/24  22:00:00,117.756527026,0.0,0.0,0.0,43.513341876,52.539744,13.4804297652,0.0,4.83426,8.64616976524
 03/24  23:00:00,118.720747264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  24:00:00,117.744149361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  01:00:00,117.732372498,0.0,0.0,0.0,43.513341876,52.539744,13.44681973,0.0,4.83426,8.61255972998
 03/25  02:00:00,117.698851714,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  03:00:00,117.671242613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  04:00:00,118.091416055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  05:00:00,118.055788588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  06:00:00,115.102232808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  07:00:00,100.059629123,0.0,0.0,0.0,43.513341876,52.539744,13.4469210993,0.0,4.83426,8.61266109934
 03/25  08:00:00,100.101967127,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  09:00:00,100.195555781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  10:00:00,100.280860365,0.0,0.0,0.0,43.513341876,52.539744,22.274152926,0.0,4.83426,17.439892926
 03/25  11:00:00,101.181550182,0.0,0.0,0.0,43.513341876,52.539744,13.4921275031,0.0,4.83426,8.65786750311
 03/25  12:00:00,100.325198796,0.0,0.0,0.0,43.513341876,52.539744,13.4919501243,0.0,4.83426,8.65769012429
 03/25  13:00:00,100.412513689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  14:00:00,100.406887072,0.0,0.0,0.0,43.513341876,52.539744,13.4844436837,0.0,4.83426,8.65018368373
 03/25  15:00:00,100.328102919,0.0,0.0,0.0,43.513341876,52.539744,13.4851022508,0.0,4.83426,8.6508422508
 03/25  16:00:00,100.08944071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  17:00:00,100.071839871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  18:00:00,100.047406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  19:00:00,118.367250639,0.0,0.0,0.0,43.513341876,52.539744,13.4468612152,0.0,4.83426,8.61260121522
 03/25  20:00:00,118.303862243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  21:00:00,118.086186522,0.0,0.0,0.0,43.513341876,52.539744,31.298709036,0.0,4.83426,26.464449036
 03/25  22:00:00,117.759716061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  23:00:00,118.649466489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  24:00:00,117.748458453,0.0,0.0,0.0,43.513341876,52.539744,13.4469032155,0.0,4.83426,8.61264321552
 03/26  01:00:00,117.798221924,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  02:00:00,117.817815234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  03:00:00,117.769350978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  04:00:00,118.19906594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  05:00:00,118.184028158,0.0,0.0,0.0,43.513341876,52.539744,13.446766912,0.0,4.83426,8.61250691205
 03/26  06:00:00,115.241731812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  07:00:00,100.168962101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  08:00:00,100.182275631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  09:00:00,100.275545349,0.0,0.0,0.0,43.513341876,52.539744,13.4541636128,0.0,4.83426,8.61990361277
 03/26  10:00:00,100.326569096,0.0,0.0,0.0,43.513341876,52.539744,13.5638446891,0.0,4.83426,8.72958468911
 03/26  11:00:00,101.168549912,0.0,0.0,0.0,43.513341876,52.539744,13.4924614569,0.0,4.83426,8.65820145693
 03/26  12:00:00,100.305003606,0.0,0.0,0.0,43.513341876,52.539744,13.4922684388,0.0,4.83426,8.65800843879
 03/26  13:00:00,100.375815482,0.0,0.0,0.0,43.513341876,52.539744,13.4920770519,0.0,4.83426,8.65781705193
 03/26  14:00:00,114.744748655,0.693711914557,13.2259201743,0.0,43.513341876,52.539744,13.4846962898,0.0,4.83426,8.65043628978
 03/26  15:00:00,100.350723758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  16:00:00,100.153089176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  17:00:00,100.165360679,0.0,0.0,0.0,43.513341876,52.539744,13.4468447673,0.0,4.83426,8.61258476735
 03/26  18:00:00,100.122965363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  19:00:00,118.422537147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  20:00:00,118.35361613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  21:00:00,118.141628834,0.0,0.0,0.0,43.513341876,52.539744,31.2946338168,0.0,4.83426,26.4603738168
 03/26  22:00:00,117.796779791,0.0,0.0,0.0,43.513341876,52.539744,13.4468324802,0.0,4.83426,8.6125724802
 03/26  23:00:00,118.630709446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  24:00:00,117.688034188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  01:00:00,117.653390117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  02:00:00,117.613834962,0.0,0.0,0.0,43.513341876,52.539744,13.4541791775,0.0,4.83426,8.61991917754
 03/27  03:00:00,117.58935491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  04:00:00,117.986479692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  05:00:00,117.934105533,0.0,0.0,0.0,43.513341876,52.539744,13.4540738671,0.0,4.83426,8.61981386712
 03/27  06:00:00,191.325286242,73.4113172616,0.00137048671014,0.0,43.513341876,53.238744,1741.41308713,1736.55882713,4.83426,0.02
 03/27  07:00:00,353.575123838,73.4113172616,0.000840529309125,0.0,220.879908,53.238744,1249.88825343,1218.68512613,4.83426,26.3688672989
 03/27  08:00:00,444.849050812,73.4113172616,0.00244561937551,0.0,220.879908,145.652643033,815.969876857,753.144731843,36.25695,26.5681950139
 03/27  09:00:00,444.593198545,73.4228004893,0.00276630443944,0.0,220.879908,145.652643033,621.080167182,540.045846874,36.25695,44.7773703083
 03/27  10:00:00,450.911829831,73.7863157896,0.00182908188803,0.0,220.879908,151.653867033,514.342006598,421.161508779,48.3426,44.8378978193
 03/27  11:00:00,452.738486448,74.7032010869,0.0,0.0,220.879908,151.653867033,412.661331335,310.29740089,48.3426,54.0213304448
 03/27  12:00:00,485.63063373,75.8757117749,31.5167550732,0.0,220.879908,151.653867033,303.279084371,200.756601488,48.3426,54.1798828838
 03/27  13:00:00,491.188182813,76.104264161,41.5756651547,0.0,220.879908,145.652643033,256.014244992,177.563626804,24.1713,54.2793181883
 03/27  14:00:00,487.623538752,76.4850219519,37.6123684357,0.0,220.879908,145.652643033,240.852211209,171.884221977,24.1713,44.796689232
 03/27  15:00:00,482.693564536,76.8835628343,40.1268343034,0.0,220.879908,137.835547516,179.316586216,129.596752333,4.83426,44.8855738822
 03/27  16:00:00,468.447697173,74.6057892752,33.2757741574,0.0,220.879908,133.019064,74.1292212079,33.682898478,4.83426,35.6120627299
 03/27  17:00:00,364.976195939,73.5718932059,11.8809972718,0.0,220.879908,53.238744,151.91430038,111.474439583,4.83426,35.6056007967
 03/27  18:00:00,351.876568653,73.4743606445,0.0,0.0,220.879908,53.238744,229.956493461,180.436952896,4.83426,44.6852805644
 03/27  19:00:00,370.188370949,73.4387734876,0.0,0.0,220.879908,53.238744,239.01370428,216.810735559,4.83426,17.3687087206
 03/27  20:00:00,370.147554884,73.415402362,0.0,0.0,220.879908,53.238744,285.379838287,271.862810451,4.83426,8.68276783666
 03/27  21:00:00,117.957681212,0.0,0.0,0.0,43.513341876,52.539744,13.516976465,0.0,4.83426,8.68271646495
 03/27  22:00:00,117.731389858,0.0,0.0,0.0,43.513341876,52.539744,13.4802979229,0.0,4.83426,8.64603792291
 03/27  23:00:00,118.738399426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  24:00:00,117.84214791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  01:00:00,117.858908919,0.0,0.0,0.0,43.513341876,52.539744,13.4541366764,0.0,4.83426,8.61987667639
 03/28  02:00:00,117.854137938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  03:00:00,117.831667751,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  04:00:00,119.996941663,0.0,0.0,0.0,43.513341876,52.539744,13.4540168699,0.0,4.83426,8.6197568699
 03/28  05:00:00,119.692453275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  06:00:00,190.03227132,73.4113172616,0.00219013600687,0.0,43.513341876,53.238744,528.323715194,523.469455194,4.83426,0.02
 03/28  07:00:00,352.063083612,73.4113172616,0.0,0.0,220.879908,53.238744,560.492739343,529.288754828,4.83426,26.3697245147
 03/28  08:00:00,444.541944834,73.4118643435,0.00272143753877,0.0,220.879908,145.652643033,570.564057428,498.894415731,36.25695,35.4126916965
 03/28  09:00:00,444.651824839,73.4859639835,0.00385668326074,0.0,220.879908,145.652643033,507.47782811,426.449011384,36.25695,44.7718667256
 03/28  10:00:00,450.798707563,73.6099831037,0.00267455973827,0.0,220.879908,151.653867033,491.907572891,398.732361692,48.3426,44.8326111981
 03/28  11:00:00,451.847173173,73.6970847129,0.0,0.0,220.879908,151.653867033,592.300424035,498.93840304,48.3426,45.019420995
 03/28  12:00:00,451.261428684,74.0564839382,0.0,0.0,220.879908,151.653867033,559.629441786,457.10157356,48.3426,54.1852682263
 03/28  13:00:00,445.626919534,74.4260099796,0.0,0.0,220.879908,145.652643033,488.386580968,409.931187539,24.1713,54.2840934288
 03/28  14:00:00,446.747665553,75.5899282482,0.0,0.0,220.879908,145.652643033,371.766326354,302.804490638,24.1713,44.7905357158
 03/28  15:00:00,439.700702686,76.4294633008,0.0,0.0,220.879908,137.835547516,228.85906567,179.149317858,4.83426,44.8754878129
 03/28  16:00:00,432.38486599,74.1876326643,0.0,0.0,220.879908,133.019064,115.65826728,75.2176352301,4.83426,35.60637205
 03/28  17:00:00,364.633043305,73.5471971625,11.1799632629,0.0,220.879908,53.238744,156.255821354,106.92277576,4.83426,44.4987855936
 03/28  18:00:00,375.6039178,73.48740485,21.4421194409,0.0,220.879908,53.238744,131.519576442,90.9380295014,4.83426,35.7472869411
 03/28  19:00:00,380.719828436,73.4399786275,9.90825834231,0.0,220.879908,53.238744,150.540331934,128.337835523,4.83426,17.368236411
 03/28  20:00:00,369.680466695,73.4142897516,0.0,0.0,220.879908,53.238744,217.239210936,203.722227415,4.83426,8.68272352034
 03/28  21:00:00,117.619237088,0.0,0.0,0.0,43.513341876,52.539744,13.5169200065,0.0,4.83426,8.68266000654
 03/28  22:00:00,117.690327563,0.0,0.0,0.0,43.513341876,52.539744,13.4801566945,0.0,4.83426,8.64589669454
 03/28  23:00:00,118.688027822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  24:00:00,117.745447305,0.0,0.0,0.0,43.513341876,52.539744,13.4542309195,0.0,4.83426,8.61997091955
 03/29  01:00:00,117.761831672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  02:00:00,117.754434055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  03:00:00,117.739170558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  04:00:00,118.148758549,0.0,0.0,0.0,43.513341876,52.539744,13.4540862013,0.0,4.83426,8.61982620125
 03/29  05:00:00,118.092432181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  06:00:00,186.670791303,73.4113172616,0.00195888144515,0.0,43.513341876,53.238744,1099.90375683,1095.04949683,4.83426,0.02
 03/29  07:00:00,352.330119417,73.4113172616,0.0,0.0,220.879908,53.238744,969.066343659,937.864683723,4.83426,26.3673999355
 03/29  08:00:00,444.635564741,73.4113172616,0.00223868638268,0.0,220.879908,145.652643033,729.546380949,657.8803577,36.25695,35.4090732488
 03/29  09:00:00,444.702819943,73.565846879,0.00282393847502,0.0,220.879908,145.652643033,544.609348383,463.584887477,36.25695,44.7675109057
 03/29  10:00:00,451.207875843,74.0966079179,0.00185178158018,0.0,220.879908,151.653867033,435.601230889,342.42777409,48.3426,44.8308567987
 03/29  11:00:00,452.633494149,74.6128593935,0.0,0.0,220.879908,151.653867033,373.235439452,279.885550814,48.3426,45.0072886382
 03/29  12:00:00,451.970182834,74.8704559979,0.0,0.0,220.879908,151.653867033,382.997049909,280.469684911,48.3426,54.1847649975
 03/29  13:00:00,446.177898762,75.0075933713,0.0,0.0,220.879908,145.652643033,482.438057799,403.986374368,24.1713,54.2803834312
 03/29  14:00:00,446.15674112,74.9953286176,0.0,0.0,220.879908,145.652643033,497.292028405,428.33085002,24.1713,44.7898783849
 03/29  15:00:00,438.937134896,75.6521196996,0.0,0.0,220.879908,137.835547516,387.31520083,337.612768955,4.83426,44.8681718754
 03/29  16:00:00,432.026495855,73.8238649741,0.0,0.0,220.879908,133.019064,260.222415803,210.892087051,4.83426,44.4960687515
 03/29  17:00:00,351.864444702,73.4432661556,0.0,0.0,220.879908,53.238744,370.139410144,329.705353064,4.83426,35.5997970801
 03/29  18:00:00,351.852357766,73.413805855,0.0,0.0,220.879908,53.238744,414.171583746,373.597184746,4.83426,35.740139
 03/29  19:00:00,367.214874952,73.4113172616,0.0,0.0,220.879908,53.238744,458.138562834,435.935485163,4.83426,17.368817671
 03/29  20:00:00,370.198632882,73.4113172616,0.0,0.0,220.879908,53.238744,499.259734548,485.742464898,4.83426,8.68300965041
 03/29  21:00:00,117.867694847,0.0,0.0,0.0,43.513341876,52.539744,13.5171883293,0.0,4.83426,8.68292832925
 03/29  22:00:00,117.656140906,0.0,0.0,0.0,43.513341876,52.539744,13.4797301896,0.0,4.83426,8.6454701896
 03/29  23:00:00,118.668657372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  24:00:00,117.70900721,0.0,0.0,0.0,43.513341876,52.539744,13.4526216682,0.0,4.83426,8.6183616682
 03/30  01:00:00,117.708724019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  02:00:00,117.694825687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  03:00:00,117.674983554,0.0,0.0,0.0,43.513341876,52.539744,13.4541177148,0.0,4.83426,8.6198577148
 03/30  04:00:00,118.074315219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  05:00:00,118.043443947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  06:00:00,186.956443078,73.4113172616,0.0016611658553,0.0,43.513341876,53.238744,1246.44990222,1241.59564222,4.83426,0.02
 03/30  07:00:00,352.417736744,73.4113172616,0.0,0.0,220.879908,53.238744,1013.95448024,982.753255815,4.83426,26.3669644224
 03/30  08:00:00,444.684400761,73.4113172616,0.00204988460178,0.0,220.879908,145.652643033,787.86915138,716.203869879,36.25695,35.4083315006
 03/30  09:00:00,444.670602848,73.4390449641,0.00269193881786,0.0,220.879908,145.652643033,679.065942991,598.044969027,36.25695,44.7640239637
 03/30  10:00:00,450.959790823,73.8038741048,0.00188275698716,0.0,220.879908,151.653867033,547.870097303,454.70069285,48.3426,44.8268044525
 03/30  11:00:00,452.189215236,74.1546946159,0.0,0.0,220.879908,151.653867033,409.590732326,316.245789234,48.3426,45.002343092
 03/30  12:00:00,451.533616957,74.435124131,0.0,0.0,220.879908,151.653867033,345.063215478,242.542863316,48.3426,54.1777521618
 03/30  13:00:00,445.689386103,74.5647119168,0.0,0.0,220.879908,145.652643033,362.75161096,284.307808417,24.1713,54.2725025429
 03/30  14:00:00,445.861385197,74.7531255055,0.0,0.0,220.879908,145.652643033,341.215172026,272.259835624,24.1713,44.7840364019
 03/30  15:00:00,452.692532419,75.088099291,12.4685889032,0.0,220.879908,137.835547516,207.890005735,158.193687617,4.83426,44.8620581176
 03/30  16:00:00,441.731354938,73.571624182,8.87211181383,0.0,220.879908,133.019064,101.333479326,60.8983178906,4.83426,35.6009014353
 03/30  17:00:00,351.788764485,73.4114963907,0.0,0.0,220.879908,53.238744,235.455469286,186.129607813,4.83426,44.4916014728
 03/30  18:00:00,351.800249715,73.4113172616,0.0,0.0,220.879908,53.238744,300.689599684,260.116154121,4.83426,35.739185563
 03/30  19:00:00,367.161845011,73.4113172616,0.0,0.0,220.879908,53.238744,373.068523051,350.867068295,4.83426,17.3671947557
 03/30  20:00:00,370.159705546,73.4113172616,0.0,0.0,220.879908,53.238744,465.176771477,451.660301157,4.83426,8.68221031944
 03/30  21:00:00,117.840417705,0.0,0.0,0.0,43.513341876,52.539744,13.515417702,0.0,4.83426,8.68115770198
 03/30  22:00:00,117.623306725,0.0,0.0,0.0,43.513341876,52.539744,13.4797527612,0.0,4.83426,8.64549276118
 03/30  23:00:00,118.649527313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  24:00:00,117.653724139,0.0,0.0,0.0,43.513341876,52.539744,13.4539188059,0.0,4.83426,8.61965880594
 03/31  01:00:00,117.636191849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  02:00:00,117.623099802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  03:00:00,117.602254154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  04:00:00,119.719693513,0.0,0.0,0.0,43.513341876,52.539744,13.4540838357,0.0,4.83426,8.61982383573
 03/31  05:00:00,119.380736032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  06:00:00,189.052660787,73.4113172616,0.00159434750958,0.0,43.513341876,53.238744,1650.4113481,1645.5570881,4.83426,0.02
 03/31  07:00:00,353.840442085,73.4113172616,0.0,0.0,220.879908,53.238744,1283.12430752,1251.92673969,4.83426,26.3633078326
 03/31  08:00:00,445.139121518,73.4113172616,0.00191541000147,0.0,220.879908,145.652643033,905.516504682,833.8566345,36.25695,35.4029201827
 03/31  09:00:00,444.740607108,73.4113181684,0.00252390479007,0.0,220.879908,145.652643033,739.560001481,658.547845551,36.25695,44.7552059293
 03/31  10:00:00,450.837106922,73.6392430898,0.00174115078115,0.0,220.879908,151.653867033,614.769505329,521.606453894,48.3426,44.820451435
 03/31  11:00:00,452.444255713,74.4065710311,0.0,0.0,220.879908,151.653867033,428.705408858,335.361738577,48.3426,45.001070281
 03/31  12:00:00,452.608466101,75.5158510181,0.0,0.0,220.879908,151.653867033,371.56864646,269.06177993,48.3426,54.1642665297
 03/31  13:00:00,447.463541291,76.3194648609,0.0,0.0,220.879908,145.652643033,412.118641578,333.685992383,24.1713,54.2613491945
 03/31  14:00:00,448.811880183,77.6931718508,0.0,0.0,220.879908,145.652643033,382.547913406,313.598133856,24.1713,44.7784795502
 03/31  15:00:00,451.026255407,78.5460481509,7.76910928615,0.0,220.879908,137.835547516,237.945407133,188.24692469,4.83426,44.8642224433
 03/31  16:00:00,433.483457884,75.3105405525,0.0,0.0,220.879908,133.019064,103.977629685,63.5494212601,4.83426,35.5939484244
 03/31  17:00:00,352.317191144,73.9434215462,0.0,0.0,220.879908,53.238744,166.151977353,125.724096369,4.83426,35.5936209833
 03/31  18:00:00,352.037338226,73.6605358872,0.0,0.0,220.879908,53.238744,219.456012147,169.954921851,4.83426,44.6668302955
 03/31  19:00:00,366.788086,73.5013426411,0.0,0.0,220.879908,53.238744,260.841333913,247.313457801,4.83426,8.69361611193
 03/31  20:00:00,369.862255313,73.4340352267,0.0,0.0,220.879908,53.238744,526.669434246,504.488965179,4.83426,17.3462090668
 03/31  21:00:00,117.521870931,0.0,0.0,0.0,43.513341876,52.539744,13.51718922,0.0,4.83426,8.68292921997
 03/31  22:00:00,117.620120693,0.0,0.0,0.0,43.513341876,52.539744,13.4794266863,0.0,4.83426,8.64516668634
 03/31  23:00:00,118.648924937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  24:00:00,117.657001706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  01:00:00,117.649493705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  02:00:00,117.624738155,0.0,0.0,0.0,43.513341876,52.539744,13.4466792769,0.0,4.83426,8.61241927694
 04/01  03:00:00,117.596864767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  04:00:00,117.997569118,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  05:00:00,117.951128776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  06:00:00,112.002131434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  07:00:00,99.9406067268,0.0,0.0,0.0,43.513341876,52.539744,13.4466853397,0.0,4.83426,8.61242533966
 04/01  08:00:00,99.9678564504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  09:00:00,100.02715167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  10:00:00,100.031123823,0.0,0.0,0.0,43.513341876,52.539744,22.2683140505,0.0,4.83426,17.4340540505
 04/01  11:00:00,100.93508775,0.0,0.0,0.0,43.513341876,52.539744,13.4912846021,0.0,4.83426,8.65702460208
 04/01  12:00:00,99.9769517651,0.0,0.0,0.0,43.513341876,52.539744,13.4909951327,0.0,4.83426,8.65673513268
 04/01  13:00:00,100.035031881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  14:00:00,100.05938737,0.0,0.0,0.0,43.513341876,52.539744,13.4842060801,0.0,4.83426,8.64994608009
 04/01  15:00:00,100.031391708,0.0,0.0,0.0,43.513341876,52.539744,13.4839049349,0.0,4.83426,8.64964493488
 04/01  16:00:00,99.8293640045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  17:00:00,99.8419923631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  18:00:00,99.8479012695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  19:00:00,115.194416652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  20:00:00,118.124146443,0.0,0.0,0.0,43.513341876,52.539744,13.4467121101,0.0,4.83426,8.61245211012
 04/01  21:00:00,117.906843765,0.0,0.0,0.0,43.513341876,52.539744,31.2812446821,0.0,4.83426,26.4469846821
 04/01  22:00:00,117.575114851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  23:00:00,118.530752438,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  24:00:00,117.583089943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  01:00:00,117.572118446,0.0,0.0,0.0,43.513341876,52.539744,13.4467194685,0.0,4.83426,8.61245946852
 04/02  02:00:00,117.555106526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  03:00:00,117.530586854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  04:00:00,117.937377262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  05:00:00,117.900194898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  06:00:00,115.377665474,0.691473817409,2.51323704458,0.0,43.513341876,52.539744,5.32161860228,0.467358602276,4.83426,0.02
 04/02  07:00:00,105.717738896,0.708371646185,4.90430411754,0.0,43.513341876,52.539744,13.7742308216,0.327518709997,4.83426,8.61245211163
 04/02  08:00:00,99.9010725831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  09:00:00,99.9581935944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  10:00:00,99.9792142173,0.0,0.0,0.0,43.513341876,52.539744,22.2674876801,0.0,4.83426,17.4332276801
 04/02  11:00:00,100.886792953,0.0,0.0,0.0,43.513341876,52.539744,13.4911242377,0.0,4.83426,8.6568642377
 04/02  12:00:00,99.9654190729,0.0,0.0,0.0,43.513341876,52.539744,13.490819388,0.0,4.83426,8.65655938799
 04/02  13:00:00,100.038444262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  14:00:00,100.078110814,0.0,0.0,0.0,43.513341876,52.539744,13.4840476364,0.0,4.83426,8.6497876364
 04/02  15:00:00,100.071956871,0.0,0.0,0.0,43.513341876,52.539744,13.4837300957,0.0,4.83426,8.64947009572
 04/02  16:00:00,99.8616403309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  17:00:00,99.8368111285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  18:00:00,99.8134457166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  19:00:00,115.160112628,0.0,0.0,0.0,43.513341876,52.539744,13.4465521452,0.0,4.83426,8.61229214519
 04/02  20:00:00,118.103992679,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  21:00:00,117.887617267,0.0,0.0,0.0,43.513341876,52.539744,31.2843460395,0.0,4.83426,26.4500860395
 04/02  22:00:00,117.537351423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  23:00:00,118.473501661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  24:00:00,117.498395242,0.0,0.0,0.0,43.513341876,52.539744,13.4467114581,0.0,4.83426,8.61245145809
 04/03  01:00:00,126.412715719,0.812352063236,7.86163418905,0.0,43.513341876,52.539744,5.39759613209,0.543336132088,4.83426,0.02
 04/03  02:00:00,164.44388497,2.96986836398,43.079004808,0.0,43.513341876,52.539744,7.13054992936,2.27628992936,4.83426,0.02
 04/03  03:00:00,200.936905157,4.46613234821,77.6888441983,0.0,43.513341876,52.539744,8.54785395257,3.69359395257,4.83426,0.02
 04/03  04:00:00,205.21346782,4.58156148926,81.4571411228,0.0,43.513341876,52.539744,18.4202904165,4.96792540963,4.83426,8.61810500692
 04/03  05:00:00,208.630046831,4.82773591792,84.6402726421,0.0,43.513341876,52.539744,12.1597103545,7.30545035446,4.83426,0.02
 04/03  06:00:00,189.211408611,73.4113172616,0.0,0.0,43.513341876,53.238744,2191.06249066,2186.20823066,4.83426,0.02
 04/03  07:00:00,354.099979793,73.4113172616,0.000720577764243,0.0,220.879908,53.238744,1663.05032271,1631.85797776,4.83426,26.3580849463
 04/03  08:00:00,445.843582898,73.4113172616,0.00304750258625,0.0,220.879908,145.652643033,1146.82910753,1075.17404322,36.25695,35.3981143073
 04/03  09:00:00,445.041079827,73.4113172616,0.00230487347078,0.0,220.879908,145.652643033,920.87329324,839.87269419,36.25695,44.7436490501
 04/03  10:00:00,450.730814448,73.4113172616,0.00151169221152,0.0,220.879908,151.653867033,782.132241383,688.98824163,48.3426,44.8013997535
 04/03  11:00:00,451.480705351,73.4113172616,0.0,0.0,220.879908,151.653867033,582.135991117,488.805054763,48.3426,44.9883363531
 04/03  12:00:00,450.566553077,73.493647228,0.0,0.0,220.879908,151.653867033,507.893344315,405.415462262,48.3426,54.1352820529
 04/03  13:00:00,445.109780983,74.0257367412,0.0,0.0,220.879908,145.652643033,431.243692667,352.843181537,24.1713,54.2292111298
 04/03  14:00:00,445.489250429,74.4278057574,0.0,0.0,220.879908,145.652643033,363.653684686,294.72298949,24.1713,44.7593951963
 04/03  15:00:00,437.696961576,74.5077337185,0.0,0.0,220.879908,137.835547516,263.508369051,213.828694143,4.83426,44.8454149079
 04/03  16:00:00,431.650014686,73.525739631,0.0,0.0,220.879908,133.019064,129.475436846,89.0578273878,4.83426,35.5833494584
 04/03  17:00:00,351.760376833,73.4310818962,0.0,0.0,220.879908,53.238744,180.596187819,140.176429276,4.83426,35.5854985427
 04/03  18:00:00,351.746584473,73.4129113805,0.0,0.0,220.879908,53.238744,221.501379874,172.018692302,4.83426,44.648427572
 04/03  19:00:00,367.121356099,73.4113172616,0.0,0.0,220.879908,53.238744,346.84809583,333.3208353,4.83426,8.69300052961
 04/03  20:00:00,370.255272833,73.4113172616,0.0,0.0,220.879908,53.238744,587.794613574,574.278176607,4.83426,8.68217696723
 04/03  21:00:00,117.76470921,0.0,0.0,0.0,43.513341876,52.539744,13.5162648155,0.0,4.83426,8.68200481555
 04/03  22:00:00,117.539274904,0.0,0.0,0.0,43.513341876,52.539744,13.4797833526,0.0,4.83426,8.64552335256
 04/03  23:00:00,118.597951514,0.0,0.0,0.0,43.513341876,52.539744,13.4684470344,0.0,4.83426,8.63418703439
 04/03  24:00:00,117.578951651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  01:00:00,117.560292031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  02:00:00,117.539730138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  03:00:00,117.524760969,0.0,0.0,0.0,43.513341876,52.539744,13.4537293669,0.0,4.83426,8.61946936693
 04/04  04:00:00,119.635120627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  05:00:00,119.297369518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  06:00:00,186.221145441,73.4113172616,0.0,0.0,43.513341876,53.238744,1831.90949979,1818.45565677,4.83426,8.61958302605
 04/04  07:00:00,353.838156747,73.4113172616,0.0,0.0,220.879908,53.238744,1366.92859024,1344.51712608,4.83426,17.5772041544
 04/04  08:00:00,444.976412304,73.4113172616,0.00195132522737,0.0,220.879908,145.652643033,888.205525493,816.553351724,36.25695,35.3952237698
 04/04  09:00:00,444.533216355,73.4113172616,0.00302459748268,0.0,220.879908,145.652643033,577.037161323,496.044358516,36.25695,44.7358528065
 04/04  10:00:00,486.192028676,73.4548931679,35.0050279265,0.0,220.879908,151.653867033,368.580517024,275.43637939,48.3426,44.8015376339
 04/04  11:00:00,522.282580244,73.910753671,68.0707918154,0.0,220.879908,151.653867033,228.890458336,135.570544173,48.3426,44.9773141627
 04/04  12:00:00,546.008288092,74.8060856309,91.4047736432,0.0,220.879908,151.653867033,169.064737269,66.5856994597,48.3426,54.1364378089
 04/04  13:00:00,587.361805139,75.6969445626,137.603359471,0.0,220.879908,145.652643033,107.723506475,29.3215078798,24.1713,54.2306985952
 04/04  14:00:00,652.190875156,76.9552007553,200.893754222,0.0,220.879908,145.652643033,71.0923063109,2.16578125417,24.1713,44.7552250567
 04/04  15:00:00,690.280762311,77.8228287803,245.903352408,0.0,220.879908,137.835547516,54.5195610905,4.83946377782,4.83426,44.8458373127
 04/04  16:00:00,617.109286602,75.065652153,180.827299946,0.0,220.879908,133.019064,53.2099193943,12.7928965998,4.83426,35.5827627946
 04/04  17:00:00,467.110475359,73.8137535514,112.151133208,0.0,220.879908,53.238744,79.1712620252,38.7547042452,4.83426,35.58229778
 04/04  18:00:00,394.855988603,73.5644311739,41.3070671799,0.0,220.879908,53.238744,145.474269636,95.9974348151,4.83426,44.6425748212
 04/04  19:00:00,366.790090913,73.4688672255,0.0,0.0,220.879908,53.238744,251.271070322,237.745414571,4.83426,8.69139575175
 04/04  20:00:00,369.761504903,73.4268128962,0.0,0.0,220.879908,53.238744,356.794363777,343.278615218,4.83426,8.68148855896
 04/04  21:00:00,117.584590417,0.0,0.0,0.0,43.513341876,52.539744,19.7894884118,0.0,4.83426,14.9552284118
 04/04  22:00:00,117.666481831,0.0,0.0,0.0,43.513341876,52.539744,7.23102078909,0.0,4.83426,2.39676078909
 04/04  23:00:00,118.682699706,0.0,0.0,0.0,43.513341876,52.539744,13.4685976315,0.0,4.83426,8.63433763145
 04/04  24:00:00,117.733494182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  01:00:00,117.722821082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  02:00:00,117.695449026,0.0,0.0,0.0,43.513341876,52.539744,13.4538075594,0.0,4.83426,8.61954755935
 04/05  03:00:00,117.697871384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  04:00:00,118.13020589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  05:00:00,118.096609349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  06:00:00,183.630088363,73.4113172616,0.00158881335056,0.0,43.513341876,53.238744,1036.50466966,1023.05076512,4.83426,8.61964454083
 04/05  07:00:00,352.195737554,73.4113172616,0.0,0.0,220.879908,53.238744,887.566337501,865.157346109,4.83426,17.5747313922
 04/05  08:00:00,444.516576849,73.4113172616,0.00194779219013,0.0,220.879908,145.652643033,666.968800949,595.317553454,36.25695,35.3942974951
 04/05  09:00:00,450.798609485,73.4618195493,5.89682367771,0.0,220.879908,145.652643033,422.258937524,341.268289638,36.25695,44.7336978867
 04/05  10:00:00,504.648583344,73.8691545289,50.3097517115,0.0,220.879908,151.653867033,256.799806592,163.664359053,48.3426,44.7928475399
 04/05  11:00:00,606.044226453,74.9812068336,147.388294495,0.0,220.879908,151.653867033,120.12404072,26.8027583003,48.3426,44.9786824193
 04/05  12:00:00,714.804370199,76.6467572328,254.863078646,0.0,220.879908,151.653867033,102.473973726,0.0,48.3426,54.1313737256
 04/05  13:00:00,722.346204956,76.8109941522,268.20244949,0.0,220.879908,145.652643033,78.4184723616,0.0233514682898,24.1713,54.2238208933
 04/05  14:00:00,677.123682267,76.8258668537,223.743687372,0.0,220.879908,145.652643033,69.9876508816,1.06559066821,24.1713,44.7507602134
 04/05  15:00:00,623.891991286,76.8806463532,179.219387825,0.0,220.879908,137.835547516,60.124435632,10.4501133545,4.83426,44.8400622775
 04/05  16:00:00,562.192235937,74.3649906471,125.844733001,0.0,220.879908,133.019064,58.4747218054,18.0612813978,4.83426,35.5791804076
 04/05  17:00:00,419.400054103,73.5298759151,64.3063924124,0.0,220.879908,53.238744,105.788813409,65.3767610044,4.83426,35.5777924045
 04/05  18:00:00,392.654815664,73.4732672134,37.9211459531,0.0,220.879908,53.238744,134.395338969,84.92461279,4.83426,44.6364661793
 04/05  19:00:00,404.252230778,73.4360940548,34.2777692025,0.0,220.879908,53.238744,101.807376105,88.2799808943,4.83426,8.69313521023
 04/05  20:00:00,406.940051525,73.4159392154,34.0296199239,0.0,220.879908,53.238744,112.040091069,98.5248497881,4.83426,8.68098128127
 04/05  21:00:00,118.148271866,0.0,0.0,0.0,43.513341876,52.539744,13.516387366,0.0,4.83426,8.68212736595
 04/05  22:00:00,117.883460999,0.0,0.0,0.0,43.513341876,52.539744,13.4793037525,0.0,4.83426,8.64504375252
 04/05  23:00:00,118.819007121,0.0,0.0,0.0,43.513341876,52.539744,13.4681747778,0.0,4.83426,8.63391477777
 04/05  24:00:00,117.908080969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  01:00:00,117.881912034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  02:00:00,117.861889474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  03:00:00,117.845847187,0.0,0.0,0.0,43.513341876,52.539744,13.4537411499,0.0,4.83426,8.61948114992
 04/06  04:00:00,118.259810788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  05:00:00,118.194275305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  06:00:00,183.342438493,73.4113172616,0.00252105153208,0.0,43.513341876,53.238744,604.569428462,591.115606888,4.83426,8.61956157378
 04/06  07:00:00,352.038476924,73.4113172616,0.0,0.0,220.879908,53.238744,446.215816145,423.805525733,4.83426,17.5760304121
 04/06  08:00:00,478.769515066,73.556824879,31.4422821513,0.0,220.879908,145.652643033,262.006967925,190.362016604,36.25695,35.3880013209
 04/06  09:00:00,552.058185321,74.1239758798,102.93646775,0.0,220.879908,145.652643033,137.324838263,56.3419514995,36.25695,44.725936763
 04/06  10:00:00,694.842793047,75.5319546745,237.480923765,0.0,220.879908,151.653867033,93.1367376831,0.0,48.3426,44.7941376831
 04/06  11:00:00,854.490736091,77.2310098686,393.845187382,0.0,220.879908,151.653867033,93.3132242881,0.0,48.3426,44.9706242881
 04/06  12:00:00,1012.13904658,80.3579825639,548.693083034,0.0,220.879908,151.653867033,102.461216634,0.0,48.3426,54.1186166336
 04/06  13:00:00,1080.15439803,83.0105941125,619.427777348,0.0,220.879908,145.652643033,78.3919438518,0.0102455271456,24.1713,54.2103983247
 04/06  14:00:00,1093.52961474,85.6635500997,629.760150165,0.0,220.879908,145.652643033,68.9173440998,0.0,24.1713,44.7460440998
 04/06  15:00:00,1099.79772708,88.0557181158,641.14119086,0.0,220.879908,137.835547516,49.6632704966,0.0,4.83426,44.8290104966
 04/06  16:00:00,1120.7156689,81.4866214625,673.686404985,0.0,220.879908,133.019064,40.4221639626,0.0118664411654,4.83426,35.5760375214
 04/06  17:00:00,1017.01842023,77.4375491596,654.39286872,0.0,220.879908,53.238744,40.4044546267,0.0,4.83426,35.5701946267
 04/06  18:00:00,886.833923653,76.0986442993,526.287592942,0.0,220.879908,53.238744,49.464570389,0.0,4.83426,44.630310389
 04/06  19:00:00,740.653450798,75.1580567988,366.065038492,0.0,220.879908,53.238744,13.5272345611,0.0,4.83426,8.69297456114
 04/06  20:00:00,684.789902846,74.6565807511,307.918462147,0.0,220.879908,53.238744,13.5155821904,0.0,4.83426,8.68132219041
 04/06  21:00:00,118.379409811,0.0,0.0,0.0,43.513341876,52.539744,13.5160472015,0.0,4.83426,8.68178720152
 04/06  22:00:00,118.024939372,0.0,0.0,0.0,43.513341876,52.539744,13.479201834,0.0,4.83426,8.644941834
 04/06  23:00:00,118.953000165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  24:00:00,118.071052257,0.0,0.0,0.0,43.513341876,52.539744,13.4537921209,0.0,4.83426,8.6195321209
 04/07  01:00:00,118.076980444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  02:00:00,118.072109505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  03:00:00,118.063512982,0.0,0.0,0.0,43.513341876,52.539744,13.4538436974,0.0,4.83426,8.61958369739
 04/07  04:00:00,120.476431876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  05:00:00,120.108990264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  06:00:00,326.961693773,73.4172421892,138.949291953,0.0,43.513341876,53.238744,197.269899931,192.415639931,4.83426,0.02
 04/07  07:00:00,491.742186777,73.4113172616,135.248858533,0.0,220.879908,53.238744,122.176274536,90.9871075045,4.83426,26.3549070316
 04/07  08:00:00,732.903687828,75.2471095177,281.040312569,0.0,220.879908,145.652643033,71.6455380612,0.00523241520444,36.25695,35.383355646
 04/07  09:00:00,943.651779205,77.1182500997,489.253108285,0.0,220.879908,145.652643033,78.6552648211,0.0,36.25695,42.3983148211
 04/07  10:00:00,1100.95067278,79.7218878078,637.316532498,0.0,220.879908,151.653867033,86.4971853411,0.0,48.3426,38.1545853411
 04/07  11:00:00,1122.77337127,83.6258323412,654.213282649,0.0,220.879908,151.653867033,102.294702984,0.0,48.3426,53.9521029842
 04/07  12:00:00,1143.8713205,87.6533145897,672.006958808,0.0,220.879908,151.653867033,102.441856162,0.0,48.3426,54.0992561623
 04/07  13:00:00,1153.5627215,90.765511289,684.407137069,0.0,220.879908,145.652643033,69.3584465506,0.0108769993819,24.1713,45.1762695512
 04/07  14:00:00,1174.61787398,93.515602003,702.205344314,0.0,220.879908,145.652643033,68.9131828588,0.0,24.1713,44.7418828588
 04/07  15:00:00,1184.97304362,96.3166738554,717.041468739,0.0,220.879908,137.835547516,49.6521080109,0.0,4.83426,44.8178480109
 04/07  16:00:00,1206.04625429,90.2587047983,749.077112171,0.0,220.879908,133.019064,47.6400059418,0.0112900836647,4.83426,42.7944558581
 04/07  17:00:00,1114.27612193,84.0345644886,743.527855993,0.0,220.879908,53.238744,42.0639896334,0.0,4.83426,37.2297296334
 04/07  18:00:00,1095.60844661,81.4792460201,727.792911307,0.0,220.879908,53.238744,40.545832062,0.0,4.83426,35.711572062
 04/07  19:00:00,1086.89729586,78.8767908624,710.031471793,0.0,220.879908,53.238744,22.1985789145,0.0,4.83426,17.3643189145
 04/07  20:00:00,1074.4179589,77.3352970982,693.384460742,0.0,220.879908,53.238744,13.5148915025,0.0,4.83426,8.6806315025
 04/07  21:00:00,118.239054539,0.0,0.0,0.0,43.513341876,52.539744,13.5160125516,0.0,4.83426,8.68175255163
 04/07  22:00:00,118.271457383,0.0,0.0,0.0,43.513341876,52.539744,13.4788053352,0.0,4.83426,8.64454533522
 04/07  23:00:00,119.162480304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  24:00:00,118.246636943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  01:00:00,118.214075471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  02:00:00,118.174434475,0.0,0.0,0.0,43.513341876,52.539744,13.4465308376,0.0,4.83426,8.61227083756
 04/08  03:00:00,118.124447383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  04:00:00,118.624318658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  05:00:00,118.60388504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  06:00:00,109.587673225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  07:00:00,100.47882618,0.0,0.0,0.0,43.513341876,52.539744,13.4464317846,0.0,4.83426,8.61217178456
 04/08  08:00:00,100.606685504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  09:00:00,100.806029952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
