Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/08  10:00:00,100.904733229,0.0,0.0,0.0,43.513341876,52.539744,22.2628716865,0.0,4.83426,17.4286116865
 04/08  11:00:00,465.603174382,3.73595503912,356.334105832,0.0,43.513341876,52.539744,13.4904353763,0.0,4.83426,8.65617537627
 04/08  12:00:00,486.368518807,4.17550636642,377.022613757,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  13:00:00,446.888448024,3.65842774177,338.542089597,0.0,43.513341876,52.539744,13.4833567667,0.0,4.83426,8.64909676669
 04/08  14:00:00,534.053972214,4.46646029948,424.067529625,0.0,43.513341876,52.539744,13.4832602259,0.0,4.83426,8.64900022593
 04/08  15:00:00,436.770699681,3.51201404811,328.782874744,0.0,43.513341876,52.539744,13.4833268001,0.0,4.83426,8.64906680014
 04/08  16:00:00,479.505596739,3.95396601089,370.849089552,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  17:00:00,446.792290793,3.712152183,338.701800643,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  18:00:00,384.95846818,3.02877572555,278.210055497,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  19:00:00,357.514286987,2.77348569759,238.797293193,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  20:00:00,276.133171129,1.83449562886,153.368666434,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  21:00:00,225.44073157,1.27975061791,104.159922681,0.0,43.513341876,52.539744,40.0738198913,0.0,4.83426,35.2395598913
 04/08  22:00:00,118.249057811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  23:00:00,119.060267861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  24:00:00,118.228749555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  01:00:00,118.215486386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  02:00:00,118.147177321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  03:00:00,118.079825747,0.0,0.0,0.0,43.513341876,52.539744,13.4463960672,0.0,4.83426,8.61213606721
 04/09  04:00:00,118.551860374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  05:00:00,118.490339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  06:00:00,109.522222578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  07:00:00,100.481419495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  08:00:00,100.549614024,0.0,0.0,0.0,43.513341876,52.539744,13.4537513488,0.0,4.83426,8.61949134881
 04/09  09:00:00,100.624865645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  10:00:00,100.672426606,0.0,0.0,0.0,43.513341876,52.539744,22.2627194157,0.0,4.83426,17.4284594157
 04/09  11:00:00,101.505038205,0.0,0.0,0.0,43.513341876,52.539744,13.4897965791,0.0,4.83426,8.65553657914
 04/09  12:00:00,256.416106721,2.00361115865,151.994039709,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  13:00:00,371.683570791,3.08770085351,265.071941698,0.0,43.513341876,52.539744,13.4897309146,0.0,4.83426,8.65547091457
 04/09  14:00:00,356.999082907,2.83211719733,250.814251799,0.0,43.513341876,52.539744,13.4831842667,0.0,4.83426,8.64892426673
 04/09  15:00:00,449.792913266,3.88536491724,341.592703824,0.0,43.513341876,52.539744,13.4815504424,0.0,4.83426,8.64729044243
 04/09  16:00:00,496.46069981,4.45765878438,387.446230479,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  17:00:00,423.940108168,3.51975588849,316.584790003,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  18:00:00,450.699348456,3.97935462723,342.584345867,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  19:00:00,338.101913077,2.64069041257,219.99076881,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  20:00:00,118.941593344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  21:00:00,118.566062527,0.0,0.0,0.0,43.513341876,52.539744,40.0700168836,0.0,4.83426,35.2357568836
 04/09  22:00:00,118.088858029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  23:00:00,118.940912824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  24:00:00,118.114470058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  01:00:00,118.113887763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  02:00:00,118.099654613,0.0,0.0,0.0,43.513341876,52.539744,13.4534884472,0.0,4.83426,8.61922844724
 04/10  03:00:00,118.06942921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  04:00:00,118.541628042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  05:00:00,118.496658136,0.0,0.0,0.0,43.513341876,52.539744,13.4534998611,0.0,4.83426,8.61923986113
 04/10  06:00:00,354.586501076,73.5559363079,170.533710546,0.0,43.513341876,53.238744,211.796353712,206.942093712,4.83426,0.02
 04/10  07:00:00,439.095714215,73.4113172616,83.7598812491,0.0,220.879908,53.238744,237.625845981,206.447240263,4.83426,26.3443457177
 04/10  08:00:00,573.682509708,75.2844239508,123.383006441,0.0,220.879908,145.652643033,139.810488235,77.0163332408,36.25695,26.537204994
 04/10  09:00:00,594.125891329,76.5566728202,142.305452428,0.0,220.879908,145.652643033,137.24131973,56.2770833441,36.25695,44.7072863857
 04/10  10:00:00,673.533809462,77.4287118449,214.737904334,0.0,220.879908,151.653867033,97.3992865513,4.28412857995,48.3426,44.7725579713
 04/10  11:00:00,869.699235298,78.8834594164,407.889266726,0.0,220.879908,151.653867033,93.3039144862,0.0116326652367,48.3426,44.949681821
 04/10  12:00:00,1009.35539467,80.8986844475,545.767085512,0.0,220.879908,151.653867033,102.426609727,0.0,48.3426,54.0840097272
 04/10  13:00:00,936.708865783,81.4236372236,478.300382015,0.0,220.879908,145.652643033,78.3582103103,0.0146622503212,24.1713,54.17224806
 04/10  14:00:00,938.207494486,84.2658980466,478.776908741,0.0,220.879908,145.652643033,59.9557987898,0.0,24.1713,35.7844987898
 04/10  15:00:00,1027.12133248,86.1431346594,573.580594679,0.0,220.879908,137.835547516,49.6434655621,0.0053534826312,4.83426,44.8038520795
 04/10  16:00:00,986.646866619,79.6636705146,544.693139888,0.0,220.879908,133.019064,49.2906582281,0.0108499579639,4.83426,44.4455482701
 04/10  17:00:00,763.920090722,76.1088315581,405.516142523,0.0,220.879908,53.238744,40.3887572321,0.0,4.83426,35.5544972321
 04/10  18:00:00,652.814611044,75.2729891317,295.49688694,0.0,220.879908,53.238744,40.5319186265,0.0,4.83426,35.6976586265
 04/10  19:00:00,600.360277748,74.6490979083,231.450460981,0.0,220.879908,53.238744,13.5256689366,0.0,4.83426,8.69140893656
 04/10  20:00:00,522.20746759,74.1310552498,148.361284346,0.0,220.879908,53.238744,59.6132992617,37.4372021872,4.83426,17.3418370745
 04/10  21:00:00,118.086602433,0.0,0.0,0.0,43.513341876,52.539744,13.5147495314,0.0,4.83426,8.68048953144
 04/10  22:00:00,117.788957495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  23:00:00,118.740905912,0.0,0.0,0.0,43.513341876,52.539744,13.4676884528,0.0,4.83426,8.63342845285
 04/10  24:00:00,117.791404012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  01:00:00,117.788935572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  02:00:00,117.76335484,0.0,0.0,0.0,43.513341876,52.539744,13.4536559244,0.0,4.83426,8.61939592437
 04/11  03:00:00,117.729414442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  04:00:00,119.827604745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  05:00:00,119.488165591,0.0,0.0,0.0,43.513341876,52.539744,13.4536490701,0.0,4.83426,8.6193890701
 04/11  06:00:00,181.751187711,73.4113172616,0.00239539941805,0.0,43.513341876,53.238744,1243.47389487,1238.61963487,4.83426,0.02
 04/11  07:00:00,352.403802681,73.4113172616,0.0,0.0,220.879908,53.238744,946.89979728,915.720598131,4.83426,26.3449391486
 04/11  08:00:00,444.695612338,73.4387280782,0.00161953656259,0.0,220.879908,145.652643033,744.099122136,681.307930424,36.25695,26.5342417121
 04/11  09:00:00,445.019376703,73.7806111881,0.00213123347447,0.0,220.879908,145.652643033,672.787818755,591.831201002,36.25695,44.6996677523
 04/11  10:00:00,451.509078846,74.3010513769,0.00148948523739,0.0,220.879908,151.653867033,614.708904869,521.605782858,48.3426,44.7605220112
 04/11  11:00:00,453.439880461,75.3333068898,0.0,0.0,220.879908,151.653867033,513.090377554,419.811364084,48.3426,44.9364134709
 04/11  12:00:00,453.911377869,76.811238329,0.0,0.0,220.879908,151.653867033,422.378605802,319.957762421,48.3426,54.078243381
 04/11  13:00:00,449.328989263,78.2309049554,0.0,0.0,220.879908,145.652643033,362.737806195,284.400924895,24.1713,54.1655813007
 04/11  14:00:00,502.004666683,79.3666986118,49.2567943105,0.0,220.879908,145.652643033,263.055483721,203.10340252,24.1713,35.780781201
 04/11  15:00:00,491.90834002,79.8247095545,46.3992059637,0.0,220.879908,137.835547516,172.875387072,123.242691544,4.83426,44.7984355286
 04/11  16:00:00,457.152106125,75.8666345063,21.5859764711,0.0,220.879908,133.019064,97.7826271143,49.4201273629,4.83426,43.5282397514
 04/11  17:00:00,352.410367828,74.0526425356,0.0,0.0,220.879908,53.238744,180.967915405,139.671479682,4.83426,36.4621757232
 04/11  18:00:00,352.050311839,73.6899032581,0.0,0.0,220.879908,53.238744,230.383235152,189.856605765,4.83426,35.6923693865
 04/11  19:00:00,363.820840847,73.5255714081,0.0,0.0,220.879908,53.238744,296.809453677,283.284305689,4.83426,8.69088798785
 04/11  20:00:00,369.754244035,73.4449172536,0.0,0.0,220.879908,53.238744,418.448655152,396.273615507,4.83426,17.3407796455
 04/11  21:00:00,117.522189127,0.0,0.0,0.0,43.513341876,52.539744,13.5141968661,0.0,4.83426,8.67993686606
 04/11  22:00:00,117.614508293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  23:00:00,118.651934002,0.0,0.0,0.0,43.513341876,52.539744,13.4678129779,0.0,4.83426,8.63355297794
 04/11  24:00:00,117.654148193,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  01:00:00,117.658999537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  02:00:00,117.650784488,0.0,0.0,0.0,43.513341876,52.539744,13.45356448,0.0,4.83426,8.61930448003
 04/12  03:00:00,117.637447915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  04:00:00,118.051762611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  05:00:00,118.004225127,0.0,0.0,0.0,43.513341876,52.539744,13.4535401247,0.0,4.83426,8.61928012473
 04/12  06:00:00,182.279721189,73.4113172616,0.00166722747089,0.0,43.513341876,53.238744,1587.10429853,1582.25003853,4.83426,0.02
 04/12  07:00:00,353.83778831,73.4113172616,0.0,0.0,220.879908,53.238744,1244.7578193,1213.58171503,4.83426,26.3418442737
 04/12  08:00:00,445.64826914,73.4113172616,0.00137814471802,0.0,220.879908,145.652643033,987.398481756,924.609916827,36.25695,26.531614929
 04/12  09:00:00,445.239283547,73.4542545814,0.00180522043786,0.0,220.879908,145.652643033,887.204608335,806.250843733,36.25695,44.6968146017
 04/12  10:00:00,451.104278098,73.6735097429,0.00130455431822,0.0,220.879908,151.653867033,767.523200267,674.423179394,48.3426,44.7574208733
 04/12  11:00:00,452.442411905,74.1843027529,0.0,0.0,220.879908,151.653867033,661.358016887,568.084415826,48.3426,44.9310010601
 04/12  12:00:00,452.317598153,75.1472094878,0.0,0.0,220.879908,151.653867033,551.010094595,448.6019504,48.3426,54.0655441949
 04/12  13:00:00,447.508900814,76.3775552157,0.0,0.0,220.879908,145.652643033,444.110716287,374.806895427,24.1713,45.1325208607
 04/12  14:00:00,451.510941939,77.2305861816,2.84114818672,0.0,220.879908,145.652643033,348.317029643,279.426503533,24.1713,44.7192261092
 04/12  15:00:00,454.894946907,77.7956819197,11.6504058503,0.0,220.879908,137.835547516,210.416327897,160.7892946,4.83426,44.7927732962
 04/12  16:00:00,433.203924722,75.0533079441,0.0,0.0,220.879908,133.019064,104.469298185,64.0829041701,4.83426,35.5521340148
 04/12  17:00:00,352.21727489,73.8667276932,0.0,0.0,220.879908,53.238744,180.637864936,140.253296904,4.83426,35.5503080318
 04/12  18:00:00,351.97700206,73.6181524925,0.0,0.0,220.879908,53.238744,260.955393513,211.514841662,4.83426,44.6062918507
 04/12  19:00:00,364.229332508,73.4922737465,0.0,0.0,220.879908,53.238744,334.547222276,321.022290762,4.83426,8.690671514
 04/12  20:00:00,370.223779185,73.4335034862,0.0,0.0,220.879908,53.238744,507.544398546,494.030005198,4.83426,8.68013334795
 04/12  21:00:00,117.797407233,0.0,0.0,0.0,43.513341876,52.539744,22.172634134,0.0,4.83426,17.338374134
 04/12  22:00:00,117.564083155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  23:00:00,118.619924902,0.0,0.0,0.0,43.513341876,52.539744,13.467832902,0.0,4.83426,8.63357290202
 04/12  24:00:00,117.648234781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  01:00:00,117.702663121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  02:00:00,117.699455516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  03:00:00,117.675069086,0.0,0.0,0.0,43.513341876,52.539744,13.453553211,0.0,4.83426,8.619293211
 04/13  04:00:00,118.076714407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  05:00:00,118.024344583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  06:00:00,181.930537982,73.4113172616,0.00153371741604,0.0,43.513341876,53.238744,1476.57863845,1463.12512668,4.83426,8.61925176544
 04/13  07:00:00,352.884764219,73.4113172616,0.0,0.0,220.879908,53.238744,1082.10519344,1059.70366267,4.83426,17.5672707742
 04/13  08:00:00,444.718500216,73.4113172616,0.00147127791638,0.0,220.879908,145.652643033,820.556738008,748.93446602,36.25695,35.3653219876
 04/13  09:00:00,444.638188566,73.4125982145,0.00205662174276,0.0,220.879908,145.652643033,735.497421663,654.552163933,36.25695,44.6883077294
 04/13  10:00:00,450.684781738,73.5086793472,0.0015105558783,0.0,220.879908,151.653867033,661.737983577,577.592848931,48.3426,35.8025346461
 04/13  11:00:00,451.789443971,73.7090533159,0.0,0.0,220.879908,151.653867033,577.160728717,474.913322741,48.3426,53.9048059751
 04/13  12:00:00,451.34472902,74.220902198,0.0,0.0,220.879908,151.653867033,516.953093764,423.554586969,48.3426,45.0559067955
 04/13  13:00:00,445.534843142,74.3685070801,0.0,0.0,220.879908,145.652643033,542.787810815,464.448648612,24.1713,54.1678622026
 04/13  14:00:00,446.009617727,74.7832845979,0.0,0.0,220.879908,145.652643033,605.319188588,536.439756544,24.1713,44.7081320436
 04/13  15:00:00,438.318808416,74.6954317604,0.0,0.0,220.879908,137.835547516,710.971828535,661.347357921,4.83426,44.7902106138
 04/13  16:00:00,432.195294783,73.4698667045,0.0,0.0,220.879908,133.019064,655.470393504,615.089183803,4.83426,35.5469497015
 04/13  17:00:00,352.412838328,73.4113172616,0.0,0.0,220.879908,53.238744,729.880781654,689.498496673,4.83426,35.5480249817
 04/13  18:00:00,352.539959152,73.4113172616,0.0,0.0,220.879908,53.238744,773.380918313,723.954357068,4.83426,44.5923012449
 04/13  19:00:00,365.101871774,73.4113172616,0.0,0.0,220.879908,53.238744,794.240769287,780.716003612,4.83426,8.69050567434
 04/13  20:00:00,371.343686589,73.4113172616,0.0,0.0,220.879908,53.238744,855.816510342,842.302607746,4.83426,8.67964259586
 04/13  21:00:00,117.767163058,0.0,0.0,0.0,43.513341876,52.539744,13.5135656231,0.0,4.83426,8.67930562312
 04/13  22:00:00,117.549760339,0.0,0.0,0.0,43.513341876,52.539744,13.4780473431,0.0,4.83426,8.64378734311
 04/13  23:00:00,118.613290977,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  24:00:00,117.615966551,0.0,0.0,0.0,43.513341876,52.539744,13.4532488486,0.0,4.83426,8.61898884858
 04/14  01:00:00,117.616410721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  02:00:00,117.605271066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  03:00:00,117.604773236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  04:00:00,119.725150693,0.0,0.0,0.0,43.513341876,52.539744,13.4535008103,0.0,4.83426,8.61924081028
 04/14  05:00:00,119.38364304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  06:00:00,182.995169873,73.4113172616,0.00144878964949,0.0,43.513341876,53.238744,1421.30879622,1416.45453622,4.83426,0.02
 04/14  07:00:00,353.558816496,73.4113172616,0.0,0.0,220.879908,53.238744,1233.9796318,1202.80491525,4.83426,26.3404565579
 04/14  08:00:00,445.582454125,73.4113172616,0.00193376843322,0.0,220.879908,145.652643033,1011.0733351,948.29016278,36.25695,26.5262223176
 04/14  09:00:00,444.977882577,73.4113172616,0.00276352133756,0.0,220.879908,145.652643033,818.370301931,737.428415643,36.25695,44.6849362881
 04/14  10:00:00,450.722014965,73.474338964,0.00184203287229,0.0,220.879908,151.653867033,652.058268949,558.975219787,48.3426,44.7404491618
 04/14  11:00:00,451.97364955,73.8913411096,0.0,0.0,220.879908,151.653867033,491.842685378,398.58481521,48.3426,44.915270169
 04/14  12:00:00,451.605683686,74.4919546939,0.0,0.0,220.879908,151.653867033,417.981297497,315.58212416,48.3426,54.0565733368
 04/14  13:00:00,445.875485208,74.7562273029,0.0,0.0,220.879908,145.652643033,384.560799952,306.248182668,24.1713,54.1413172842
 04/14  14:00:00,446.137608994,75.0442426784,0.0,0.0,220.879908,145.652643033,326.168737475,266.230870327,24.1713,35.7665671483
 04/14  15:00:00,438.506851996,75.2741015212,0.0,0.0,220.879908,137.835547516,227.820371735,178.204960164,4.83426,44.7811515704
 04/14  16:00:00,431.869634557,73.6828094408,0.0,0.0,220.879908,133.019064,139.034854209,98.6563889883,4.83426,35.5442052202
 04/14  17:00:00,351.818002373,73.4302879812,0.0,0.0,220.879908,53.238744,258.899687271,218.521912938,4.83426,35.5435143333
 04/14  18:00:00,351.818364839,73.4113172616,0.0,0.0,220.879908,53.238744,363.376355972,313.946414932,4.83426,44.5956810408
 04/14  19:00:00,363.787263697,73.4113172616,0.0,0.0,220.879908,53.238744,454.235115087,440.710760247,4.83426,8.69009484006
 04/14  20:00:00,369.818702246,73.4113172616,0.0,0.0,220.879908,53.238744,542.179634043,528.665794814,4.83426,8.67957922884
 04/14  21:00:00,117.51609163,0.0,0.0,0.0,43.513341876,52.539744,13.5144305996,0.0,4.83426,8.68017059959
 04/14  22:00:00,117.620335681,0.0,0.0,0.0,43.513341876,52.539744,13.4784797853,0.0,4.83426,8.64421978527
 04/14  23:00:00,118.652761624,0.0,0.0,0.0,43.513341876,52.539744,13.4674640563,0.0,4.83426,8.63320405627
 04/14  24:00:00,117.678904069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  01:00:00,117.674649035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  02:00:00,117.668820578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  03:00:00,117.661563555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  04:00:00,118.081949324,0.0,0.0,0.0,43.513341876,52.539744,13.4461830014,0.0,4.83426,8.61192300142
 04/15  05:00:00,118.040454171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  06:00:00,106.114651336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  07:00:00,100.016809442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  08:00:00,100.019085506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  09:00:00,100.047824712,0.0,0.0,0.0,43.513341876,52.539744,13.4534298377,0.0,4.83426,8.61916983772
 04/15  10:00:00,100.041670495,0.0,0.0,0.0,43.513341876,52.539744,13.5542649887,0.0,4.83426,8.72000498875
 04/15  11:00:00,100.92478963,0.0,0.0,0.0,43.513341876,52.539744,13.4881217334,0.0,4.83426,8.65386173338
 04/15  12:00:00,99.998509473,0.0,0.0,0.0,43.513341876,52.539744,13.4889357491,0.0,4.83426,8.65467574912
 04/15  13:00:00,100.07385107,0.0,0.0,0.0,43.513341876,52.539744,13.4816884089,0.0,4.83426,8.64742840893
 04/15  14:00:00,100.107633253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  15:00:00,100.086199226,0.0,0.0,0.0,43.513341876,52.539744,13.4819320637,0.0,4.83426,8.64767206372
 04/15  16:00:00,99.8900148518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  17:00:00,99.8848913017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  18:00:00,99.8764627193,0.0,0.0,0.0,43.513341876,52.539744,13.4461428443,0.0,4.83426,8.61188284432
 04/15  19:00:00,112.252394803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  20:00:00,118.196988675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  21:00:00,117.999306095,0.0,0.0,0.0,43.513341876,52.539744,31.2575986725,0.0,4.83426,26.4233386725
 04/15  22:00:00,117.677081146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  23:00:00,118.584436335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  24:00:00,117.692242398,0.0,0.0,0.0,43.513341876,52.539744,12.8641261752,0.0,4.83426,8.02986617523
 04/16  01:00:00,117.677749806,0.0,0.0,0.0,43.513341876,52.539744,5.43583272037,0.0,4.83426,0.601572720373
 04/16  02:00:00,117.670150574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  03:00:00,117.662111503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  04:00:00,118.081347219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  05:00:00,118.063105423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  06:00:00,106.16019562,0.0,0.0,0.0,43.513341876,52.539744,13.4463152013,0.0,4.83426,8.61205520131
 04/16  07:00:00,100.132473212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  08:00:00,100.237362001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  09:00:00,100.349855688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  10:00:00,100.417338958,0.0,0.0,0.0,43.513341876,52.539744,22.257972508,0.0,4.83426,17.423712508
 04/16  11:00:00,101.254752012,0.0,0.0,0.0,43.513341876,52.539744,13.4889230814,0.0,4.83426,8.65466308143
 04/16  12:00:00,100.429296978,0.0,0.0,0.0,43.513341876,52.539744,13.489273957,0.0,4.83426,8.65501395696
 04/16  13:00:00,100.545216192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  14:00:00,100.582184476,0.0,0.0,0.0,43.513341876,52.539744,13.4815771922,0.0,4.83426,8.64731719219
 04/16  15:00:00,100.549982166,0.0,0.0,0.0,43.513341876,52.539744,13.4817987563,0.0,4.83426,8.64753875634
 04/16  16:00:00,100.373655252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  17:00:00,100.380413911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  18:00:00,100.372059573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  19:00:00,112.817190983,0.0,0.0,0.0,43.513341876,52.539744,13.4461894567,0.0,4.83426,8.61192945673
 04/16  20:00:00,118.68337264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  21:00:00,118.358335586,0.0,0.0,0.0,43.513341876,52.539744,31.2501909553,0.0,4.83426,26.4159309553
 04/16  22:00:00,117.966731246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  23:00:00,118.769453312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  24:00:00,117.912855455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  01:00:00,117.918397075,0.0,0.0,0.0,43.513341876,52.539744,13.4533264155,0.0,4.83426,8.6190664155
 04/17  02:00:00,117.890421928,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  03:00:00,117.815694318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  04:00:00,118.20444292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  05:00:00,118.150002165,0.0,0.0,0.0,43.513341876,52.539744,13.4532094906,0.0,4.83426,8.6189494906
 04/17  06:00:00,177.38235795,73.4113172616,0.0,0.0,43.513341876,53.238744,663.639897298,658.785637298,4.83426,0.02
 04/17  07:00:00,352.028325648,73.4113172616,0.0,0.0,220.879908,53.238744,590.430673336,559.262846348,4.83426,26.3335669876
 04/17  08:00:00,444.494225255,73.4113172616,0.00258735520619,0.0,220.879908,145.652643033,507.971161893,445.192027931,36.25695,26.5221839616
 04/17  09:00:00,444.559229108,73.4113172616,0.00353395548768,0.0,220.879908,145.652643033,490.567234664,409.643465622,36.25695,44.6668190425
 04/17  10:00:00,450.592551131,73.4328143842,0.00245785123264,0.0,220.879908,151.653867033,474.315819406,381.249061816,48.3426,44.7241575908
 04/17  11:00:00,451.592321951,73.5285831933,0.0,0.0,220.879908,151.653867033,436.361999414,343.120343081,48.3426,44.8990563322
 04/17  12:00:00,450.87377794,73.7164032776,0.0,0.0,220.879908,151.653867033,407.058088826,313.689112797,48.3426,45.0263760289
 04/17  13:00:00,445.157998199,73.9655200434,0.0,0.0,220.879908,145.652643033,402.48262861,324.179312808,24.1713,54.1320158026
 04/17  14:00:00,445.318553871,74.1183668784,0.0,0.0,220.879908,145.652643033,444.442246489,375.583483395,24.1713,44.6874630937
 04/17  15:00:00,437.621382536,74.276960051,0.0,0.0,220.879908,137.835547516,411.57821257,361.977190576,4.83426,44.7667619943
 04/17  16:00:00,431.700619112,73.4321232123,0.0,0.0,220.879908,133.019064,273.283162836,232.917998784,4.83426,35.5309040526
 04/17  17:00:00,351.876428264,73.4113172616,0.0,0.0,220.879908,53.238744,347.89828132,307.532695987,4.83426,35.5313253329
 04/17  18:00:00,351.895793395,73.4113172616,0.0,0.0,220.879908,53.238744,384.769902009,344.269432714,4.83426,35.6662092944
 04/17  19:00:00,361.287298144,73.4113172616,0.0,0.0,220.879908,53.238744,413.952467221,400.428603288,4.83426,8.68960393236
 04/17  20:00:00,370.294212673,73.4113172616,0.0,0.0,220.879908,53.238744,546.394651529,524.222131185,4.83426,17.3382603445
 04/17  21:00:00,117.886318258,0.0,0.0,0.0,43.513341876,52.539744,13.5127715832,0.0,4.83426,8.67851158318
 04/17  22:00:00,117.651273036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  23:00:00,118.656020573,0.0,0.0,0.0,43.513341876,52.539744,13.4670935875,0.0,4.83426,8.63283358747
 04/17  24:00:00,117.706918014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  01:00:00,117.706087134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  02:00:00,117.700083107,0.0,0.0,0.0,43.513341876,52.539744,13.4533070868,0.0,4.83426,8.61904708681
 04/18  03:00:00,117.694356686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  04:00:00,119.80287607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  05:00:00,119.463897982,0.0,0.0,0.0,43.513341876,52.539744,13.4531732646,0.0,4.83426,8.61891326459
 04/18  06:00:00,178.428908247,73.4113172616,0.00154856343154,0.0,43.513341876,53.238744,1123.76605837,1118.91179837,4.83426,0.02
 04/18  07:00:00,352.289035013,73.4113172616,0.0,0.0,220.879908,53.238744,982.645293882,960.251081765,4.83426,17.5599521176
 04/18  08:00:00,444.731408581,73.4113172616,0.00172284823321,0.0,220.879908,145.652643033,872.659786213,801.051075298,36.25695,35.3517609149
 04/18  09:00:00,444.767310919,73.4113172616,0.00259704065057,0.0,220.879908,145.652643033,814.89524565,733.97707128,36.25695,44.6612243701
 04/18  10:00:00,450.715272324,73.4113172616,0.00187190609226,0.0,220.879908,151.653867033,752.071876076,667.950908328,48.3426,35.7783677481
 04/18  11:00:00,451.602777171,73.4113172616,0.0,0.0,220.879908,151.653867033,676.705079412,574.500508551,48.3426,53.8619708614
 04/18  12:00:00,450.644404705,73.4351853035,0.0,0.0,220.879908,151.653867033,618.800030588,525.429413558,48.3426,45.02801703
 04/18  13:00:00,444.811387629,73.5936222262,0.0,0.0,220.879908,145.652643033,589.802014335,511.516748026,24.1713,54.1139663096
 04/18  14:00:00,444.964865466,73.7688604021,0.0,0.0,220.879908,145.652643033,560.084792378,491.234730621,24.1713,44.6787617566
 04/18  15:00:00,437.283960905,73.9681297668,0.0,0.0,220.879908,137.835547516,458.139003951,417.495783382,4.83426,35.8089605687
 04/18  16:00:00,431.642768488,73.4113172616,0.0,0.0,220.879908,133.019064,316.401810199,276.036605159,4.83426,35.53094504
 04/18  17:00:00,351.848257982,73.4113172616,0.0,0.0,220.879908,53.238744,393.903919563,353.541088179,4.83426,35.5285713842
 04/18  18:00:00,351.867067784,73.4113172616,0.0,0.0,220.879908,53.238744,434.635568498,385.22863023,4.83426,44.5726782672
 04/18  19:00:00,360.810587944,73.4113172616,0.0,0.0,220.879908,53.238744,425.771708039,412.248762838,4.83426,8.6886852009
 04/18  20:00:00,369.793913849,73.4113172616,0.0,0.0,220.879908,53.238744,469.441974955,455.929506929,4.83426,8.67820802578
 04/18  21:00:00,117.568130666,0.0,0.0,0.0,43.513341876,52.539744,13.513330705,0.0,4.83426,8.67907070503
 04/18  22:00:00,117.643627862,0.0,0.0,0.0,43.513341876,52.539744,13.477370996,0.0,4.83426,8.64311099601
 04/18  23:00:00,118.651049538,0.0,0.0,0.0,43.513341876,52.539744,13.4669647482,0.0,4.83426,8.63270474816
 04/18  24:00:00,117.693421167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  01:00:00,117.681929591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  02:00:00,117.647931609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  03:00:00,117.613235864,0.0,0.0,0.0,43.513341876,52.539744,13.4532402411,0.0,4.83426,8.61898024108
 04/19  04:00:00,118.007959567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  05:00:00,117.96310397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  06:00:00,179.436696815,73.4113172616,0.00140458107351,0.0,43.513341876,53.238744,1662.16734044,1657.31308044,4.83426,0.02
 04/19  07:00:00,353.286618276,73.4113172616,0.0,0.0,220.879908,53.238744,1191.04593768,1159.88036503,4.83426,26.3313126479
 04/19  08:00:00,444.880146178,73.4113172616,0.0016915678722,0.0,220.879908,145.652643033,878.362611885,806.759644136,36.25695,35.3460177498
 04/19  09:00:00,444.675643228,73.4113172616,0.00211690735761,0.0,220.879908,145.652643033,747.606430674,675.618601157,36.25695,35.7308795168
 04/19  10:00:00,450.551023851,73.4113172616,0.00152364667409,0.0,220.879908,151.653867033,643.788923192,550.733518762,48.3426,44.7128044299
 04/19  11:00:00,451.464429776,73.4535762553,0.0,0.0,220.879908,151.653867033,501.139517652,407.914279137,48.3426,44.8826385147
 04/19  12:00:00,450.862721926,73.7978838065,0.0,0.0,220.879908,151.653867033,435.648109624,333.293786844,48.3426,54.0117227803
 04/19  13:00:00,445.10327854,74.0042426633,0.0,0.0,220.879908,145.652643033,440.593900194,371.332287726,24.1713,45.090312468
 04/19  14:00:00,445.495327276,74.4209102775,0.0,0.0,220.879908,145.652643033,405.323321269,336.477249713,24.1713,44.6747715555
 04/19  15:00:00,438.00386014,74.8012284882,0.0,0.0,220.879908,137.835547516,272.033738498,222.448755882,4.83426,44.7507226153
 04/19  16:00:00,431.656681158,73.5153738495,0.0,0.0,220.879908,133.019064,118.861157876,78.5029893976,4.83426,35.5239084787
 04/19  17:00:00,351.757712495,73.4113172616,0.0,0.0,220.879908,53.238744,191.366980715,151.010010272,4.83426,35.5227104427
 04/19  18:00:00,351.776813921,73.4113172616,0.0,0.0,220.879908,53.238744,252.175896858,211.68707298,4.83426,35.6545638783
 04/19  19:00:00,361.18700532,73.4113172616,0.0,0.0,220.879908,53.238744,384.237915228,362.045313014,4.83426,17.3583422145
 04/19  20:00:00,370.216995981,73.4113172616,0.0,0.0,220.879908,53.238744,533.149569062,519.636888595,4.83426,8.67842046678
 04/19  21:00:00,117.823462744,0.0,0.0,0.0,43.513341876,52.539744,13.5122303068,0.0,4.83426,8.67797030677
 04/19  22:00:00,117.580705587,0.0,0.0,0.0,43.513341876,52.539744,13.477387325,0.0,4.83426,8.64312732498
 04/19  23:00:00,118.625813225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  24:00:00,117.62124877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  01:00:00,117.635461042,0.0,0.0,0.0,43.513341876,52.539744,13.4530592481,0.0,4.83426,8.61879924805
 04/20  02:00:00,117.636497233,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  03:00:00,117.636364601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  04:00:00,118.071101907,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  05:00:00,118.043508711,0.0,0.0,0.0,43.513341876,52.539744,13.4528870594,0.0,4.83426,8.61862705944
 04/20  06:00:00,178.041140895,73.4113172616,0.00146498836491,0.0,43.513341876,53.238744,1270.00204728,1265.14778728,4.83426,0.02
 04/20  07:00:00,352.420969236,73.4113172616,0.0,0.0,220.879908,53.238744,1024.43945854,993.277372638,4.83426,26.3278258981
 04/20  08:00:00,444.75144124,73.4113172616,0.00187422462419,0.0,220.879908,145.652643033,855.150340693,792.379068873,36.25695,26.5143218199
 04/20  09:00:00,444.718313654,73.4113172616,0.00254047049915,0.0,220.879908,145.652643033,786.760319948,705.855919778,36.25695,44.6474501702
 04/20  10:00:00,450.712535779,73.4113172616,0.00174446309105,0.0,220.879908,151.653867033,763.927321721,679.813733314,48.3426,35.7709884074
 04/20  11:00:00,451.616689432,73.4113172616,0.0,0.0,220.879908,151.653867033,701.983787094,599.792958859,48.3426,53.8482282356
 04/20  12:00:00,450.599968754,73.4255603658,0.0,0.0,220.879908,151.653867033,595.121811289,501.765609848,48.3426,45.0136014408
 04/20  13:00:00,447.020309365,73.6083100321,1.91852746927,0.0,220.879908,145.652643033,404.128471475,325.861583805,24.1713,54.095587669
 04/20  14:00:00,444.913757579,73.8009974692,0.0,0.0,220.879908,145.652643033,380.63618478,320.727088211,24.1713,35.7377965689
 04/20  15:00:00,437.187377035,73.939580284,0.0,0.0,220.879908,137.835547516,402.159399372,352.580198283,4.83426,44.7449410888
 04/20  16:00:00,431.572678205,73.4113172616,0.0,0.0,220.879908,133.019064,269.908925888,229.555298745,4.83426,35.5193671434
 04/20  17:00:00,351.800688637,73.4113172616,0.0,0.0,220.879908,53.238744,375.57314501,335.222419419,4.83426,35.5164655911
 04/20  18:00:00,351.865131593,73.4113172616,0.0,0.0,220.879908,53.238744,436.959923568,387.570380684,4.83426,44.5552828838
 04/20  19:00:00,361.246738011,73.4113172616,0.0,0.0,220.879908,53.238744,428.479300206,414.956727821,4.83426,8.68831238477
 04/20  20:00:00,370.197869217,73.4113172616,0.0,0.0,220.879908,53.238744,471.822462934,458.310509679,4.83426,8.67769325467
 04/20  21:00:00,117.881216466,0.0,0.0,0.0,43.513341876,52.539744,13.5127660433,0.0,4.83426,8.67850604326
 04/20  22:00:00,117.661044449,0.0,0.0,0.0,43.513341876,52.539744,13.4771384881,0.0,4.83426,8.64287848814
 04/20  23:00:00,118.672218269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  24:00:00,117.730615608,0.0,0.0,0.0,43.513341876,52.539744,13.4531285464,0.0,4.83426,8.61886854637
 04/21  01:00:00,117.738373849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  02:00:00,117.698054826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  03:00:00,117.666664821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  04:00:00,119.774469214,0.0,0.0,0.0,43.513341876,52.539744,13.452922567,0.0,4.83426,8.61866256704
 04/21  05:00:00,119.434152706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  06:00:00,178.641451751,73.4113172616,0.0015324689445,0.0,43.513341876,53.238744,1231.01364326,1226.15938326,4.83426,0.02
 04/21  07:00:00,352.452756103,73.4113172616,0.0,0.0,220.879908,53.238744,1046.30369085,1015.14206016,4.83426,26.3273706888
 04/21  08:00:00,444.875052012,73.4113172616,0.00204871772108,0.0,220.879908,145.652643033,909.384316389,846.619549417,36.25695,26.5078169723
 04/21  09:00:00,444.934811836,73.4113172616,0.00255493447884,0.0,220.879908,145.652643033,891.11509697,810.212890039,36.25695,44.6452569312
 04/21  10:00:00,450.887151062,73.4113172616,0.00191368056535,0.0,220.879908,151.653867033,852.644613335,759.599861103,48.3426,44.702152232
 04/21  11:00:00,451.747910863,73.4113172616,0.0,0.0,220.879908,151.653867033,760.896701948,667.684896056,48.3426,44.8692058915
 04/21  12:00:00,450.81454887,73.4113172616,0.0,0.0,220.879908,151.653867033,771.395570452,678.053566792,48.3426,44.9994036602
 04/21  13:00:00,444.834977502,73.4113172616,0.0,0.0,220.879908,145.652643033,772.622663305,694.357165686,24.1713,54.0941976187
 04/21  14:00:00,444.802422659,73.4217817122,0.0,0.0,220.879908,145.652643033,739.366300233,670.535265892,24.1713,44.6597343412
 04/21  15:00:00,437.003044483,73.4816907351,0.0,0.0,220.879908,137.835547516,664.5798283,622.31445269,4.83426,37.4311156101
 04/21  16:00:00,431.925496252,73.4113172616,0.0,0.0,220.879908,133.019064,577.741586917,539.011581198,4.83426,33.8957457193
 04/21  17:00:00,352.125441595,73.4113172616,0.0,0.0,220.879908,53.238744,644.644658119,604.294293956,4.83426,35.5161041627
 04/21  18:00:00,352.095616273,73.4113172616,0.0,0.0,220.879908,53.238744,638.211565216,588.823467359,4.83426,44.5538378567
 04/21  19:00:00,361.030860476,73.4113172616,0.0,0.0,220.879908,53.238744,613.289465331,599.766385286,4.83426,8.68882004562
 04/21  20:00:00,369.993544163,73.4113172616,0.0,0.0,220.879908,53.238744,626.94574484,613.43327502,4.83426,8.67820982054
 04/21  21:00:00,117.560856747,0.0,0.0,0.0,43.513341876,52.539744,13.5126684316,0.0,4.83426,8.67840843155
 04/21  22:00:00,117.641658963,0.0,0.0,0.0,43.513341876,52.539744,13.4770040545,0.0,4.83426,8.64274405448
 04/21  23:00:00,118.6455514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  24:00:00,117.674726298,0.0,0.0,0.0,43.513341876,52.539744,13.4516763164,0.0,4.83426,8.61741631642
 04/22  01:00:00,117.656636073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  02:00:00,117.643614031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  03:00:00,117.637554881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  04:00:00,118.060432945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  05:00:00,118.02726891,0.0,0.0,0.0,43.513341876,52.539744,13.4460642276,0.0,4.83426,8.61180422763
 04/22  06:00:00,103.112190158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  07:00:00,99.9887365662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  08:00:00,99.9784726931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  09:00:00,100.002522898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  10:00:00,99.9983084938,0.0,0.0,0.0,43.513341876,52.539744,22.2517660533,0.0,4.83426,17.4175060533
 04/22  11:00:00,100.909916779,0.0,0.0,0.0,43.513341876,52.539744,13.4879767898,0.0,4.83426,8.65371678985
 04/22  12:00:00,99.9947539296,0.0,0.0,0.0,43.513341876,52.539744,13.4881885617,0.0,4.83426,8.6539285617
 04/22  13:00:00,100.073424859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  14:00:00,100.117051728,0.0,0.0,0.0,43.513341876,52.539744,13.4806007601,0.0,4.83426,8.64634076006
 04/22  15:00:00,100.135784702,0.0,0.0,0.0,43.513341876,52.539744,13.480686089,0.0,4.83426,8.64642608903
 04/22  16:00:00,99.9563037426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  17:00:00,99.9455535551,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  18:00:00,99.9306205712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  19:00:00,109.311786402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  20:00:00,118.244276349,0.0,0.0,0.0,43.513341876,52.539744,13.4459420108,0.0,4.83426,8.61168201084
 04/22  21:00:00,118.0408397,0.0,0.0,0.0,43.513341876,52.539744,29.1536161451,0.0,4.83426,24.3193561451
 04/22  22:00:00,117.697043715,0.0,0.0,0.0,43.513341876,52.539744,6.88373176479,0.0,4.83426,2.04947176479
 04/22  23:00:00,118.585444097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  24:00:00,117.700353143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  01:00:00,117.690690277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  02:00:00,117.662108346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  03:00:00,117.657929745,0.0,0.0,0.0,43.513341876,52.539744,13.4459743235,0.0,4.83426,8.61171432349
 04/23  04:00:00,118.079896875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  05:00:00,118.031425713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  06:00:00,100.13640556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  07:00:00,100.05443076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  08:00:00,100.133273374,0.0,0.0,0.0,43.513341876,52.539744,13.4528107749,0.0,4.83426,8.61855077488
 04/23  09:00:00,100.254704252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  10:00:00,100.330203576,0.0,0.0,0.0,43.513341876,52.539744,22.2510011004,0.0,4.83426,17.4167411004
 04/23  11:00:00,101.183612163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  12:00:00,100.33753497,0.0,0.0,0.0,43.513341876,52.539744,13.487472395,0.0,4.83426,8.65321239496
 04/23  13:00:00,100.433634708,0.0,0.0,0.0,43.513341876,52.539744,13.4876583981,0.0,4.83426,8.65339839806
 04/23  14:00:00,100.485635874,0.0,0.0,0.0,43.513341876,52.539744,5.05134547595,0.0,4.83426,0.217085475948
 04/23  15:00:00,100.470549409,0.0,0.0,0.0,43.513341876,52.539744,13.2838160602,0.0,4.83426,8.44955606021
 04/23  16:00:00,100.281251146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  17:00:00,100.256343585,0.0,0.0,0.0,43.513341876,52.539744,13.446060298,0.0,4.83426,8.611800298
 04/23  18:00:00,100.210315638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  19:00:00,109.560099787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  20:00:00,118.389480362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  21:00:00,118.134018827,0.0,0.0,0.0,43.513341876,52.539744,31.2328624048,0.0,4.83426,26.3986024048
 04/23  22:00:00,117.752085042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  23:00:00,118.627133904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  24:00:00,117.705233166,0.0,0.0,0.0,43.513341876,52.539744,13.4459778106,0.0,4.83426,8.61171781065
 04/24  01:00:00,117.67105516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  02:00:00,117.641595036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  03:00:00,117.621317686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  04:00:00,118.045575123,0.0,0.0,0.0,43.513341876,52.539744,13.452736078,0.0,4.83426,8.61847607799
 04/24  05:00:00,118.014170336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  06:00:00,174.928966809,73.4113172616,0.0,0.0,43.513341876,53.238744,1160.59869493,1155.74443493,4.83426,0.02
 04/24  07:00:00,352.186106667,73.4113172616,0.0,0.0,220.879908,53.238744,862.90060299,831.745651901,4.83426,26.3206910896
 04/24  08:00:00,444.503867463,73.4113172616,0.00222367780439,0.0,220.879908,145.652643033,637.989042152,575.229879124,36.25695,26.5022130281
 04/24  09:00:00,444.538902671,73.4113172616,0.00321998294174,0.0,220.879908,145.652643033,568.992674541,488.10783281,36.25695,44.6278917312
 04/24  10:00:00,458.933625605,73.4113172616,7.21270057198,0.0,220.879908,151.653867033,383.942471806,299.849627638,48.3426,35.7502441685
 04/24  11:00:00,516.102207557,73.418104032,60.6295541987,0.0,220.879908,151.653867033,207.444126828,105.285435152,48.3426,53.8160916763
 04/24  12:00:00,574.893343471,73.5516914967,119.591325063,0.0,220.879908,151.653867033,135.97974391,42.6502328532,48.3426,44.9869110567
 04/24  13:00:00,581.205531349,73.8817428665,131.226752038,0.0,220.879908,145.652643033,125.882261954,47.6524960936,24.1713,54.0584658599
 04/24  14:00:00,490.222763706,74.0540201033,42.9663407018,0.0,220.879908,145.652643033,273.78104253,213.886067283,24.1713,35.7236752469
 04/24  15:00:00,437.482847209,74.1564853921,0.0,0.0,220.879908,137.835547516,350.095320414,300.54076871,4.83426,44.7202917031
 04/24  16:00:00,431.682037834,73.4246807308,0.0,0.0,220.879908,133.019064,219.989661469,179.651637004,4.83426,35.5037644655
 04/24  17:00:00,351.873123945,73.4113172616,0.0,0.0,220.879908,53.238744,292.378188419,252.043161711,4.83426,35.5007667079
 04/24  18:00:00,351.865227412,73.4113172616,0.0,0.0,220.879908,53.238744,299.742841042,259.279786887,4.83426,35.6287941556
 04/24  19:00:00,361.23965889,73.4113172616,0.0,0.0,220.879908,53.238744,326.605696632,304.525138455,4.83426,17.246298177
 04/24  20:00:00,370.205764506,73.4113172616,0.0,0.0,220.879908,53.238744,407.74857263,394.128654177,4.83426,8.78565845315
 04/24  21:00:00,117.939073539,0.0,0.0,0.0,43.513341876,52.539744,13.5109843647,0.0,4.83426,8.67672436474
 04/24  22:00:00,117.699944532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  23:00:00,118.680952825,0.0,0.0,0.0,43.513341876,52.539744,13.4667128121,0.0,4.83426,8.63245281206
 04/24  24:00:00,117.738383269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  01:00:00,117.73695091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  02:00:00,117.757610661,0.0,0.0,0.0,43.513341876,52.539744,13.4528609831,0.0,4.83426,8.61860098312
 04/25  03:00:00,117.760873276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  04:00:00,119.871877196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  05:00:00,119.539011191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  06:00:00,175.141917837,73.4113172616,0.0,0.0,43.513341876,53.238744,779.206506418,765.754554608,4.83426,8.61769180968
 04/25  07:00:00,352.034706425,73.4113172616,0.00132599452167,0.0,220.879908,53.238744,533.370973801,510.98440294,4.83426,17.5523108619
 04/25  08:00:00,471.589696911,73.4486707306,24.512220308,0.0,220.879908,145.652643033,304.658995209,233.07714818,36.25695,35.3248970294
 04/25  09:00:00,505.822420084,73.5962726015,56.9433125781,0.0,220.879908,145.652643033,207.272402189,135.312423009,36.25695,35.70302918
 04/25  10:00:00,564.709386279,73.7904277363,109.265578784,0.0,220.879908,151.653867033,148.463322069,55.4443236129,48.3426,44.6763984562
 04/25  11:00:00,637.1946465,74.6093227636,179.324825128,0.0,220.879908,151.653867033,95.4581275009,2.27012661103,48.3426,44.8454008899
 04/25  12:00:00,726.424744284,76.0066358317,266.970106871,0.0,220.879908,151.653867033,93.3086444103,0.0,48.3426,44.9660444103
 04/25  13:00:00,734.454334792,77.3882275141,280.474990164,0.0,220.879908,145.652643033,78.2420937866,0.00641360515535,24.1713,54.0643801814
 04/25  14:00:00,840.466082228,78.7340124635,386.658955857,0.0,220.879908,145.652643033,68.8085435193,0.0,24.1713,44.6372435193
 04/25  15:00:00,972.127677087,80.4000195072,524.270836383,0.0,220.879908,137.835547516,40.6105400949,0.0,4.83426,35.7762800949
 04/25  16:00:00,974.232106947,77.4049071641,534.436880317,0.0,220.879908,133.019064,40.3467544435,0.0115306818654,4.83426,35.5009637616
 04/25  17:00:00,823.821798816,75.62547658,465.623641013,0.0,220.879908,53.238744,40.3300448213,0.0,4.83426,35.4957848213
 04/25  18:00:00,778.72939298,75.1881251949,421.031872542,0.0,220.879908,53.238744,49.3636952688,0.0,4.83426,44.5294352688
 04/25  19:00:00,661.592598312,74.4521537064,296.167446324,0.0,220.879908,53.238744,13.5434196156,0.0214788640754,4.83426,8.68768075154
 04/25  20:00:00,517.764007396,73.9557306789,144.610864754,0.0,220.879908,53.238744,50.9344226602,37.4225789546,4.83426,8.67758370556
 04/25  21:00:00,117.77455979,0.0,0.0,0.0,43.513341876,52.539744,13.5101306038,0.0,4.83426,8.67587060379
 04/25  22:00:00,117.834006347,0.0,0.0,0.0,43.513341876,52.539744,13.4768360375,0.0,4.83426,8.64257603752
 04/25  23:00:00,118.755359973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  24:00:00,117.797367549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  01:00:00,117.783878579,0.0,0.0,0.0,43.513341876,52.539744,13.4526155399,0.0,4.83426,8.61835553993
 04/26  02:00:00,117.769942849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
