Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/26  03:00:00,117.74766591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  04:00:00,118.157595586,0.0,0.0,0.0,43.513341876,52.539744,13.4526435151,0.0,4.83426,8.61838351509
 04/26  05:00:00,118.115680398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  06:00:00,174.70440452,73.4113172616,0.0024506843081,0.0,43.513341876,53.238744,1107.57709466,1102.72283466,4.83426,0.02
 04/26  07:00:00,352.053175309,73.4113172616,0.0012186001375,0.0,220.879908,53.238744,651.907007535,620.756243253,4.83426,26.316504282
 04/26  08:00:00,489.297086716,73.5092886787,43.1600906448,0.0,220.879908,145.652643033,261.45977928,198.704021333,36.25695,26.4988079469
 04/26  09:00:00,577.666481043,74.093093499,129.367614451,0.0,220.879908,145.652643033,105.609264901,24.730965278,36.25695,44.6213496233
 04/26  10:00:00,710.832756754,75.0802444615,255.030307624,0.0,220.879908,151.653867033,84.0850705438,0.0,48.3426,35.7424705438
 04/26  11:00:00,792.71049941,76.5722405361,334.32954799,0.0,220.879908,151.653867033,93.1809232986,0.0,48.3426,44.8383232986
 04/26  12:00:00,890.768428189,78.4771122652,431.115072592,0.0,220.879908,151.653867033,102.296814611,0.0,48.3426,53.9542146112
 04/26  13:00:00,988.12359902,80.1440214934,532.581177679,0.0,220.879908,145.652643033,69.2254613405,0.0110122642877,24.1713,45.0431490762
 04/26  14:00:00,1050.29254866,81.3256915835,593.422473886,0.0,220.879908,145.652643033,68.8039356108,0.0,24.1713,44.6326356108
 04/26  15:00:00,1060.8252519,82.7686728957,610.297067561,0.0,220.879908,137.835547516,49.5451903222,0.0,4.83426,44.7109303222
 04/26  16:00:00,1058.83479373,78.5040202207,617.742331576,0.0,220.879908,133.019064,40.3356585239,0.0116621165733,4.83426,35.4897364073
 04/26  17:00:00,846.15887459,75.7873323272,487.748318979,0.0,220.879908,53.238744,31.4557194692,0.0,4.83426,26.6214594692
 04/26  18:00:00,720.306442101,75.1134220065,362.872911999,0.0,220.879908,53.238744,49.3581063332,0.0,4.83426,44.5238463332
 04/26  19:00:00,624.279167253,74.4711893108,261.160839825,0.0,220.879908,53.238744,13.5212072159,0.0,4.83426,8.68694721588
 04/26  20:00:00,541.173250803,74.062944512,166.885471121,0.0,220.879908,53.238744,27.1526144228,13.6419487433,4.83426,8.67640567954
 04/26  21:00:00,118.238855614,0.0,0.0,0.0,43.513341876,52.539744,13.51133632,0.0,4.83426,8.67707631999
 04/26  22:00:00,117.949354091,0.0,0.0,0.0,43.513341876,52.539744,13.4762671868,0.0,4.83426,8.64200718677
 04/26  23:00:00,118.87246042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  24:00:00,117.974028387,0.0,0.0,0.0,43.513341876,52.539744,13.4525937671,0.0,4.83426,8.61833376714
 04/27  01:00:00,117.995378601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  02:00:00,117.989609158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  03:00:00,117.974381398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  04:00:00,118.412394715,0.0,0.0,0.0,43.513341876,52.539744,13.4525867132,0.0,4.83426,8.6183267132
 04/27  05:00:00,118.366723926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  06:00:00,214.182476201,73.4113172616,38.6115098907,0.0,43.513341876,53.238744,413.652094084,408.797834084,4.83426,0.02
 04/27  07:00:00,387.653437835,73.4113172616,33.4806959381,0.0,220.879908,53.238744,334.426765181,303.275951458,4.83426,26.3165537229
 04/27  08:00:00,534.699374618,74.1754164776,85.8572383793,0.0,220.879908,145.652643033,147.677404675,84.9282335088,36.25695,26.4922211658
 04/27  09:00:00,624.157696967,75.368521389,173.774293435,0.0,220.879908,145.652643033,88.7558252235,7.88943235156,36.25695,44.6094428719
 04/27  10:00:00,795.683919822,76.7802760568,337.110859877,0.0,220.879908,151.653867033,84.0775508657,0.0,48.3426,35.7349508657
 04/27  11:00:00,936.525698137,78.3892403127,475.164923525,0.0,220.879908,151.653867033,93.1685205099,0.0,48.3426,44.8259205099
 04/27  12:00:00,1028.77250061,80.0483362511,566.469366801,0.0,220.879908,151.653867033,102.290394472,0.0,48.3426,53.9477944716
 04/27  13:00:00,1079.71702636,83.1587733774,619.493160889,0.0,220.879908,145.652643033,69.2163029753,0.0102172314475,24.1713,45.0347857438
 04/27  14:00:00,1109.59375652,86.2567194465,645.787416806,0.0,220.879908,145.652643033,68.7984637878,0.0,24.1713,44.6271637878
 04/27  15:00:00,1105.6664701,88.7253731198,646.984501289,0.0,220.879908,137.835547516,49.538974359,0.0,4.83426,44.704714359
 04/27  16:00:00,1113.68082125,81.5714533324,667.634340797,0.0,220.879908,133.019064,40.3315966614,0.0121518524594,4.83426,35.4851848089
 04/27  17:00:00,983.673882954,77.2530573882,622.21712302,0.0,220.879908,53.238744,31.4562629071,0.0,4.83426,26.6220029071
 04/27  18:00:00,883.595539767,76.2277648391,523.385044793,0.0,220.879908,53.238744,49.3508840131,0.0,4.83426,44.5166240131
 04/27  19:00:00,799.123837731,75.4287096664,433.445005132,0.0,220.879908,53.238744,13.5205937584,0.0,4.83426,8.68633375842
 04/27  20:00:00,675.782420263,74.7505722991,299.402017153,0.0,220.879908,53.238744,14.718077145,1.20881635963,4.83426,8.67500078539
 04/27  21:00:00,118.325725418,0.0,0.0,0.0,43.513341876,52.539744,13.5107051877,0.0,4.83426,8.67644518766
 04/27  22:00:00,117.985051355,0.0,0.0,0.0,43.513341876,52.539744,13.4764421945,0.0,4.83426,8.64218219446
 04/27  23:00:00,118.884259769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  24:00:00,117.966400202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  01:00:00,117.945940641,0.0,0.0,0.0,43.513341876,52.539744,13.4527327186,0.0,4.83426,8.6184727186
 04/28  02:00:00,117.930411279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  03:00:00,117.992745477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  04:00:00,120.344851643,0.0,0.0,0.0,43.513341876,52.539744,13.4527188471,0.0,4.83426,8.61845884706
 04/28  05:00:00,119.851632165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  06:00:00,175.039665037,73.4113172616,0.00358063693779,0.0,43.513341876,53.238744,415.869422146,411.015162146,4.83426,0.02
 04/28  07:00:00,351.971453161,73.4113172616,0.0,0.0,220.879908,53.238744,403.663812873,372.516510115,4.83426,26.3130427578
 04/28  08:00:00,496.938135898,74.3377747729,50.0065542451,0.0,220.879908,145.652643033,266.354871452,203.603488635,36.25695,26.4944328165
 04/28  09:00:00,521.7173997,75.5531292241,72.3873451527,0.0,220.879908,145.652643033,188.806960217,107.952262375,36.25695,44.5977478421
 04/28  10:00:00,587.130425276,76.7892361736,130.282624525,0.0,220.879908,151.653867033,128.180223269,44.1058253983,48.3426,35.7317978711
 04/28  11:00:00,607.453928363,78.1251751095,148.395780149,0.0,220.879908,151.653867033,143.495024987,50.3297379131,48.3426,44.8226870735
 04/28  12:00:00,600.92594555,79.1074651244,141.777891863,0.0,220.879908,151.653867033,154.71808489,52.4420590121,48.3426,53.9334258779
 04/28  13:00:00,638.230710349,80.0481643022,183.904110766,0.0,220.879908,145.652643033,82.9180328204,13.7108292873,24.1713,45.0359035331
 04/28  14:00:00,701.600917187,81.3728539537,245.759957881,0.0,220.879908,145.652643033,68.792201177,0.0,24.1713,44.620901177
 04/28  15:00:00,709.953218627,81.4747905523,261.875109767,0.0,220.879908,137.835547516,45.0238613432,4.42967012294,4.83426,35.7599312202
 04/28  16:00:00,641.170381755,76.9805306822,202.85990931,0.0,220.879908,133.019064,49.4379469739,9.11596152749,4.83426,35.4877254464
 04/28  17:00:00,483.577239196,74.5642914388,127.744887606,0.0,220.879908,53.238744,73.3203698783,33.0007055657,4.83426,35.4854043126
 04/28  18:00:00,432.920676715,74.0888516783,77.7569993158,0.0,220.879908,53.238744,102.371737547,59.6092374756,4.83426,37.9282400712
 04/28  19:00:00,398.63715041,73.7628836825,38.5094361395,0.0,220.879908,53.238744,111.429989998,91.501809094,4.83426,15.093920904
 04/28  20:00:00,369.895407809,73.5900682531,0.0,0.0,220.879908,53.238744,165.176425555,151.665666818,4.83426,8.67649873767
 04/28  21:00:00,117.683508043,0.0,0.0,0.0,43.513341876,52.539744,13.5101255706,0.0,4.83426,8.67586557058
 04/28  22:00:00,117.768379378,0.0,0.0,0.0,43.513341876,52.539744,13.4761044359,0.0,4.83426,8.64184443587
 04/28  23:00:00,118.747111837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  24:00:00,117.821061776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  01:00:00,117.830723504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  02:00:00,117.817592674,0.0,0.0,0.0,43.513341876,52.539744,13.4458464006,0.0,4.83426,8.61158640058
 04/29  03:00:00,117.803675233,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  04:00:00,118.223295582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  05:00:00,118.191028717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  06:00:00,100.289510664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  07:00:00,100.163768154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  08:00:00,100.16697526,0.0,0.0,0.0,43.513341876,52.539744,13.4457941104,0.0,4.83426,8.61153411042
 04/29  09:00:00,100.208907855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  10:00:00,100.237227117,0.0,0.0,0.0,43.513341876,52.539744,22.246932879,0.0,4.83426,17.412672879
 04/29  11:00:00,101.080710687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  12:00:00,100.202068439,0.0,0.0,0.0,43.513341876,52.539744,13.4866648861,0.0,4.83426,8.65240488613
 04/29  13:00:00,100.272466264,0.0,0.0,0.0,43.513341876,52.539744,13.4795334455,0.0,4.83426,8.64527344555
 04/29  14:00:00,100.294914702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  15:00:00,100.259179496,0.0,0.0,0.0,43.513341876,52.539744,13.4794537408,0.0,4.83426,8.64519374082
 04/29  16:00:00,100.059537062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  17:00:00,100.053689002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  18:00:00,100.030899469,0.0,0.0,0.0,43.513341876,52.539744,13.4451965781,0.0,4.83426,8.61093657809
 04/29  19:00:00,106.419507503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  20:00:00,118.329341653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  21:00:00,118.118899148,0.0,0.0,0.0,43.513341876,52.539744,31.2237815005,0.0,4.83426,26.3895215005
 04/29  22:00:00,117.777946454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  23:00:00,118.644069376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  24:00:00,117.75291711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  01:00:00,117.749529884,0.0,0.0,0.0,43.513341876,52.539744,13.4458264231,0.0,4.83426,8.61156642313
 04/30  02:00:00,117.746099292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  03:00:00,117.742664886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  04:00:00,118.160499921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  05:00:00,115.136287733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  06:00:00,100.22355249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  07:00:00,100.104834476,0.0,0.0,0.0,43.513341876,52.539744,13.4457547658,0.0,4.83426,8.61149476578
 04/30  08:00:00,100.109870344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  09:00:00,100.146365322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  10:00:00,100.143954581,0.0,0.0,0.0,43.513341876,52.539744,22.2466276379,0.0,4.83426,17.4123676379
 04/30  11:00:00,100.99768559,0.0,0.0,0.0,43.513341876,52.539744,11.0399690667,0.0,4.83426,6.2057090667
 04/30  12:00:00,100.12464132,0.0,0.0,0.0,43.513341876,52.539744,7.29901274075,0.0,4.83426,2.46475274075
 04/30  13:00:00,100.208412481,0.0,0.0,0.0,43.513341876,52.539744,13.4859472886,0.0,4.83426,8.65168728856
 04/30  14:00:00,100.23825623,0.0,0.0,0.0,43.513341876,52.539744,13.4795752116,0.0,4.83426,8.64531521156
 04/30  15:00:00,100.23419046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  16:00:00,100.061103312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  17:00:00,100.078428615,0.0,0.0,0.0,43.513341876,52.539744,13.4458135005,0.0,4.83426,8.61155350053
 04/30  18:00:00,100.084079741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  19:00:00,106.527231745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  20:00:00,118.434446213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  21:00:00,118.17950737,0.0,0.0,0.0,43.513341876,52.539744,31.2164510008,0.0,4.83426,26.3821910008
 04/30  22:00:00,117.810767694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  23:00:00,118.682689934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  24:00:00,117.817279887,0.0,0.0,0.0,43.513341876,52.539744,13.4456858595,0.0,4.83426,8.61142585953
 05/01  01:00:00,117.823208386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  02:00:00,117.829549206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  03:00:00,117.835789578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  04:00:00,118.303904349,0.0,0.0,0.0,43.513341876,52.539744,13.4525504709,0.0,4.83426,8.61829047091
 05/01  05:00:00,115.288465951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  06:00:00,245.486485507,73.4113172616,68.4910031249,0.0,43.513341876,53.238744,423.409079403,418.554819403,4.83426,0.02
 05/01  07:00:00,465.639640236,73.4113172616,110.746402786,0.0,220.879908,53.238744,327.95611105,296.813532553,4.83426,26.3083184972
 05/01  08:00:00,617.144034351,73.4113172616,168.898094292,0.0,220.879908,145.652643033,198.81344462,136.07222753,36.25695,26.4842670894
 05/01  09:00:00,673.779788309,73.4113172616,224.525538233,0.0,220.879908,145.652643033,174.862023379,94.8788253454,36.25695,43.7262480333
 05/01  10:00:00,732.313771521,73.4298409115,276.334701299,0.0,220.879908,151.653867033,144.063499755,59.1518896168,48.3426,36.5690101378
 05/01  11:00:00,796.461055966,73.7717807153,338.682843888,0.0,220.879908,151.653867033,100.707977046,7.55977858879,48.3426,44.8055984572
 05/01  12:00:00,893.835679422,74.3667764998,435.755608256,0.0,220.879908,151.653867033,93.265447528,0.0,48.3426,44.922847528
 05/01  13:00:00,905.213329058,74.8800464957,452.715805741,0.0,220.879908,145.652643033,78.2040717411,0.0273288115319,24.1713,54.0054429296
 05/01  14:00:00,919.374080686,75.4187668637,466.346828642,0.0,220.879908,145.652643033,59.8570462137,0.0,24.1713,35.6857462137
 05/01  15:00:00,988.883077187,76.3131978976,542.740695348,0.0,220.879908,137.835547516,49.5108087674,0.0,4.83426,44.6765487674
 05/01  16:00:00,1009.0341952,74.6416717682,569.700337316,0.0,220.879908,133.019064,40.3145945398,0.00742846539131,4.83426,35.4729060745
 05/01  17:00:00,806.496508625,73.7618802289,448.757900174,0.0,220.879908,53.238744,40.3030202068,0.0,4.83426,35.4687602068
 05/01  18:00:00,720.902925716,73.7213671816,363.000105913,0.0,220.879908,53.238744,40.4302461531,0.0,4.83426,35.5959861531
 05/01  19:00:00,580.216751257,73.6121018846,215.857033973,0.0,220.879908,53.238744,17.0718288875,3.55159633657,4.83426,8.68597255091
 05/01  20:00:00,466.952846239,73.522181717,92.6884681689,0.0,220.879908,53.238744,68.4248708928,54.9150026159,4.83426,8.67560827686
 05/01  21:00:00,118.08488206,0.0,0.0,0.0,43.513341876,52.539744,13.5101935168,0.0,4.83426,8.6759335168
 05/01  22:00:00,117.80563266,0.0,0.0,0.0,43.513341876,52.539744,13.4756953115,0.0,4.83426,8.64143531146
 05/01  23:00:00,118.732350458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  24:00:00,117.811668478,0.0,0.0,0.0,43.513341876,52.539744,13.4524669301,0.0,4.83426,8.61820693013
 05/02  01:00:00,117.814079627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  02:00:00,117.780483883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  03:00:00,117.753170464,0.0,0.0,0.0,43.513341876,52.539744,13.4523604016,0.0,4.83426,8.61810040158
 05/02  04:00:00,119.858628088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  05:00:00,116.535233365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  06:00:00,175.258419029,73.4113172616,0.00228241190822,0.0,43.513341876,53.238744,1008.55215608,1003.69789608,4.83426,0.02
 05/02  07:00:00,352.139439026,73.4113172616,0.0,0.0,220.879908,53.238744,851.506148066,820.366834553,4.83426,26.3050535126
 05/02  08:00:00,444.602499617,73.4488373432,0.00174899791242,0.0,220.879908,145.652643033,677.798439265,615.061104879,36.25695,26.4803843868
 05/02  09:00:00,444.920133771,73.7623856741,0.00234482350617,0.0,220.879908,145.652643033,580.274292049,499.43986953,36.25695,44.5774725183
 05/02  10:00:00,451.263772656,74.1414152803,0.00171165322685,0.0,220.879908,151.653867033,458.181642413,374.125542155,48.3426,35.7135002578
 05/02  11:00:00,452.915341775,74.881402341,0.0,0.0,220.879908,151.653867033,318.042552126,224.907096491,48.3426,44.7928556351
 05/02  12:00:00,485.86534102,75.9131147008,30.5065344051,0.0,220.879908,151.653867033,241.253897856,144.333230881,48.3426,48.5780669755
 05/02  13:00:00,497.111899766,76.8903167712,46.5387375289,0.0,220.879908,145.652643033,197.162711172,122.663561218,24.1713,50.3278499539
 05/02  14:00:00,533.862500395,77.6337991457,82.4037386869,0.0,220.879908,145.652643033,146.259399553,86.4062642031,24.1713,35.6818353504
 05/02  15:00:00,555.868111797,78.7347660393,111.08812016,0.0,220.879908,137.835547516,106.182908903,56.6776842418,4.83426,44.6709646609
 05/02  16:00:00,548.10516907,75.8546034504,111.253645272,0.0,220.879908,133.019064,58.5646639536,18.2616375663,4.83426,35.4687663873
 05/02  17:00:00,452.600929453,74.1905480079,97.26879164,0.0,220.879908,53.238744,77.2658720067,36.9658052704,4.83426,35.4658067362
 05/02  18:00:00,425.77482102,73.8978241642,70.8724283864,0.0,220.879908,53.238744,97.9433783466,57.515611405,4.83426,35.5935069416
 05/02  19:00:00,404.260903287,73.6769600773,43.8534835666,0.0,220.879908,53.238744,92.4477704281,78.9281039615,4.83426,8.68540646656
 05/02  20:00:00,374.346730257,73.5475065647,4.15772678709,0.0,220.879908,53.238744,153.480036265,139.970653264,4.83426,8.67512300088
 05/02  21:00:00,117.648998961,0.0,0.0,0.0,43.513341876,52.539744,13.5099647825,0.0,4.83426,8.67570478252
 05/02  22:00:00,117.734502445,0.0,0.0,0.0,43.513341876,52.539744,13.4759759098,0.0,4.83426,8.64171590979
 05/02  23:00:00,118.722843498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  24:00:00,117.774149952,0.0,0.0,0.0,43.513341876,52.539744,13.4524181311,0.0,4.83426,8.61815813115
 05/03  01:00:00,117.770885007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  02:00:00,117.732204092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  03:00:00,117.660473253,0.0,0.0,0.0,43.513341876,52.539744,13.4522894111,0.0,4.83426,8.61802941109
 05/03  04:00:00,118.092265751,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  05:00:00,115.079897593,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  06:00:00,175.211113383,73.4113172616,0.0025010978995,0.0,43.513341876,53.238744,1252.43412143,1247.57986143,4.83426,0.02
 05/03  07:00:00,352.225563747,73.4113172616,0.0,0.0,220.879908,53.238744,841.835195374,810.699063503,4.83426,26.3018718704
 05/03  08:00:00,444.516422653,73.4494182693,0.00180645417905,0.0,220.879908,145.652643033,566.571730137,503.836613732,36.25695,26.4781664058
 05/03  09:00:00,448.910264976,73.9311830241,3.54347285686,0.0,220.879908,145.652643033,377.414263615,296.58864411,36.25695,44.5686695043
 05/03  10:00:00,477.928495278,74.4435993697,24.0775756321,0.0,220.879908,151.653867033,263.83873997,179.790668455,48.3426,35.7054715147
 05/03  11:00:00,506.142495327,75.4701323625,50.0866190533,0.0,220.879908,151.653867033,194.401165528,101.270430252,48.3426,44.7881352761
 05/03  12:00:00,562.1175389,76.929693073,105.209032104,0.0,220.879908,151.653867033,136.364407035,43.1110037109,48.3426,44.9108033245
 05/03  13:00:00,598.176017882,77.9624941237,146.14235405,0.0,220.879908,145.652643033,113.961813352,35.8076661293,24.1713,53.9828472232
 05/03  14:00:00,613.229358388,79.0388088558,160.088713612,0.0,220.879908,145.652643033,85.6870801633,25.8431352185,24.1713,35.6726449448
 05/03  15:00:00,644.102587503,80.2306275214,197.476731662,0.0,220.879908,137.835547516,59.3774523946,9.87568639369,4.83426,44.6675060009
 05/03  16:00:00,624.163844559,76.7807889875,186.141033456,0.0,220.879908,133.019064,50.9972824194,10.6991245107,4.83426,35.4638979087
 05/03  17:00:00,534.269562471,74.8512451302,177.802390066,0.0,220.879908,53.238744,44.5011686473,4.20580987368,4.83426,35.4610987736
 05/03  18:00:00,496.201950896,74.3171217118,140.613333557,0.0,220.879908,53.238744,74.061820987,33.6321610459,4.83426,35.5953999411
 05/03  19:00:00,387.498035492,73.8561851062,27.6744340894,0.0,220.879908,53.238744,115.915878259,102.396724597,4.83426,8.68489366209
 05/03  20:00:00,370.313010048,73.6039437417,0.0,0.0,220.879908,53.238744,229.868702305,216.359979453,4.83426,8.67446285226
 05/03  21:00:00,117.941980291,0.0,0.0,0.0,43.513341876,52.539744,13.5092219828,0.0,4.83426,8.67496198285
 05/03  22:00:00,117.729147027,0.0,0.0,0.0,43.513341876,52.539744,13.4755259569,0.0,4.83426,8.64126595693
 05/03  23:00:00,118.731608824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  24:00:00,117.789912084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  01:00:00,117.797355809,0.0,0.0,0.0,43.513341876,52.539744,13.4521666826,0.0,4.83426,8.61790668255
 05/04  02:00:00,117.790758618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  03:00:00,117.784700192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  04:00:00,118.207345774,0.0,0.0,0.0,43.513341876,52.539744,13.4523368844,0.0,4.83426,8.61807688435
 05/04  05:00:00,115.186214304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  06:00:00,174.37202397,73.4113172616,0.00257250827165,0.0,43.513341876,53.238744,696.821349572,691.967089572,4.83426,0.02
 05/04  07:00:00,351.981675158,73.4113172616,0.0,0.0,220.879908,53.238744,583.490432693,552.356086728,4.83426,26.3000859648
 05/04  08:00:00,444.650151467,73.5949837794,0.00208688237559,0.0,220.879908,145.652643033,483.99320492,421.260169219,36.25695,26.4760857008
 05/04  09:00:00,445.098105402,73.9923237972,0.00279960529772,0.0,220.879908,145.652643033,390.101614633,318.191292061,36.25695,35.6533725718
 05/04  10:00:00,485.215579332,74.4525098141,31.3032385616,0.0,220.879908,151.653867033,276.65721019,183.696661171,48.3426,44.6179490198
 05/04  11:00:00,524.453373307,75.4291816293,68.3211831379,0.0,220.879908,151.653867033,175.657191222,82.5282701831,48.3426,44.7863210393
 05/04  12:00:00,554.902144738,76.0717348688,98.9517259988,0.0,220.879908,151.653867033,165.245030951,71.9963934787,48.3426,44.9060374719
 05/04  13:00:00,545.505904456,76.6555431185,94.9900383239,0.0,220.879908,145.652643033,159.684240714,90.5385027799,24.1713,44.9744379341
 05/04  14:00:00,569.22107442,77.4564345614,117.763863482,0.0,220.879908,145.652643033,122.352057764,53.5932881635,24.1713,44.5874696006
 05/04  15:00:00,589.107013993,77.7977861579,145.114735722,0.0,220.879908,137.835547516,87.8936718912,38.4002001629,4.83426,44.6592117282
 05/04  16:00:00,525.023691239,74.9086533139,89.3737462614,0.0,220.879908,133.019064,57.6590924404,26.2253077619,4.83426,26.5995246785
 05/04  17:00:00,383.97234896,73.6136199468,29.671571893,0.0,220.879908,53.238744,123.125665638,82.8355959407,4.83426,35.4558096978
 05/04  18:00:00,355.336869251,73.541959596,3.01270347164,0.0,220.879908,53.238744,168.98686409,128.571794053,4.83426,35.5808100375
 05/04  19:00:00,358.289995101,73.4812707955,0.0,0.0,220.879908,53.238744,209.373222972,187.189921565,4.83426,17.349041407
 05/04  20:00:00,370.167729306,73.4346658048,0.0,0.0,220.879908,53.238744,253.145323812,239.636012215,4.83426,8.67505159735
 05/04  21:00:00,117.975169287,0.0,0.0,0.0,43.513341876,52.539744,13.5085531139,0.0,4.83426,8.6742931139
 05/04  22:00:00,117.756603135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  23:00:00,118.737560992,0.0,0.0,0.0,43.513341876,52.539744,13.465543233,0.0,4.83426,8.63128323301
 05/04  24:00:00,117.802652781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  01:00:00,117.801807522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  02:00:00,117.796127098,0.0,0.0,0.0,43.513341876,52.539744,13.4522492091,0.0,4.83426,8.61798920909
 05/05  03:00:00,117.797375583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  04:00:00,119.919880496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  05:00:00,116.608631698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  06:00:00,175.051611968,73.4113172616,0.00256215061888,0.0,43.513341876,53.238744,618.138698994,604.686606687,4.83426,8.61783230676
 05/05  07:00:00,352.008735924,73.4113172616,0.0,0.0,220.879908,53.238744,448.14981263,425.77590353,4.83426,17.5396491003
 05/05  08:00:00,463.196686162,73.625953441,15.1416294865,0.0,220.879908,145.652643033,298.352592294,235.621930583,36.25695,26.4737117113
 05/05  09:00:00,481.468183142,74.1922203322,32.014452982,0.0,220.879908,145.652643033,254.98354931,174.165963767,36.25695,44.560635543
 05/05  10:00:00,533.627090642,74.9365953564,77.1021279221,0.0,220.879908,151.653867033,187.335291996,103.298474953,48.3426,35.6942170431
 05/05  11:00:00,593.99592183,76.0576918522,135.091358031,0.0,220.879908,151.653867033,118.74073147,25.6231692395,48.3426,44.7749622302
 05/05  12:00:00,653.971193953,77.3267905908,194.384998967,0.0,220.879908,151.653867033,101.148127936,1.11771304965,48.3426,51.6878148864
 05/05  13:00:00,730.007468898,78.9042738727,274.406175972,0.0,220.879908,145.652643033,71.3400887856,0.00617894450019,24.1713,47.1626098411
 05/05  14:00:00,815.077528148,79.9683478269,357.886513633,0.0,220.879908,145.652643033,59.8365556939,0.0,24.1713,35.6652556939
 05/05  15:00:00,881.271527372,81.8140295969,429.064350155,0.0,220.879908,137.835547516,49.4871025634,0.0,4.83426,44.6528425634
 05/05  16:00:00,902.931778944,78.1716443658,458.874538761,0.0,220.879908,133.019064,40.2972361723,0.0101747600669,4.83426,35.4528014123
 05/05  17:00:00,737.092215764,75.6992468452,377.034918923,0.0,220.879908,53.238744,40.2863278837,0.0,4.83426,35.4520678837
 05/05  18:00:00,695.066442959,75.0819546428,337.624753965,0.0,220.879908,53.238744,40.412750317,0.0,4.83426,35.578490317
 05/05  19:00:00,635.356233023,74.5132476778,272.850156479,0.0,220.879908,53.238744,13.5183076892,0.0,4.83426,8.68404768923
 05/05  20:00:00,555.84705863,74.021352112,181.515838438,0.0,220.879908,53.238744,42.7536557622,29.2445409313,4.83426,8.67485483084
 05/05  21:00:00,117.841451813,0.0,0.0,0.0,43.513341876,52.539744,13.5083299697,0.0,4.83426,8.67406996967
 05/05  22:00:00,117.888806162,0.0,0.0,0.0,43.513341876,52.539744,13.4755061513,0.0,4.83426,8.64124615129
 05/05  23:00:00,118.800026613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  24:00:00,117.85177541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  01:00:00,117.824354772,0.0,0.0,0.0,43.513341876,52.539744,13.4455210105,0.0,4.83426,8.61126101054
 05/06  02:00:00,117.827121426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  03:00:00,117.836055498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  04:00:00,118.250422776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  05:00:00,115.240301195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  06:00:00,100.364197407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  07:00:00,100.241720994,0.0,0.0,0.0,43.513341876,52.539744,13.445531005,0.0,4.83426,8.61127100502
 05/06  08:00:00,100.209343334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  09:00:00,100.239956961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  10:00:00,100.254382267,0.0,0.0,0.0,43.513341876,52.539744,22.2400626167,0.0,4.83426,17.4058026167
 05/06  11:00:00,101.138121116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  12:00:00,100.332260646,0.0,0.0,0.0,43.513341876,52.539744,13.4856180121,0.0,4.83426,8.65135801212
 05/06  13:00:00,100.321004328,0.0,0.0,0.0,43.513341876,52.539744,13.4784850571,0.0,4.83426,8.64422505708
 05/06  14:00:00,100.344900344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  15:00:00,100.369574377,0.0,0.0,0.0,43.513341876,52.539744,13.4768026908,0.0,4.83426,8.64254269077
 05/06  16:00:00,100.116486942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  17:00:00,100.103464733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  18:00:00,100.093067241,0.0,0.0,0.0,43.513341876,52.539744,13.4455924232,0.0,4.83426,8.6113324232
 05/06  19:00:00,103.463693465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  20:00:00,118.325757708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  21:00:00,118.103901898,0.0,0.0,0.0,43.513341876,52.539744,31.2051326785,0.0,4.83426,26.3708726785
 05/06  22:00:00,117.759208798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  23:00:00,118.65243792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  24:00:00,117.745374749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  01:00:00,117.73335273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  02:00:00,117.71694435,0.0,0.0,0.0,43.513341876,52.539744,13.4454671284,0.0,4.83426,8.61120712843
 05/07  03:00:00,117.707678733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  04:00:00,118.131687623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  05:00:00,115.111952653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  06:00:00,100.208255129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  07:00:00,100.126731456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  08:00:00,100.213254001,0.0,0.0,0.0,43.513341876,52.539744,13.4519824179,0.0,4.83426,8.61772241795
 05/07  09:00:00,100.326154526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  10:00:00,100.3856242,0.0,0.0,0.0,43.513341876,52.539744,22.239805083,0.0,4.83426,17.405545083
 05/07  11:00:00,101.236926129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  12:00:00,100.393949011,0.0,0.0,0.0,43.513341876,52.539744,13.4847730379,0.0,4.83426,8.65051303792
 05/07  13:00:00,100.490152849,0.0,0.0,0.0,43.513341876,52.539744,13.4832320538,0.0,4.83426,8.64897205384
 05/07  14:00:00,100.517587404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  15:00:00,100.540197285,0.0,0.0,0.0,43.513341876,52.539744,13.4787540183,0.0,4.83426,8.64449401827
 05/07  16:00:00,100.304454928,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  17:00:00,100.183742307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  18:00:00,100.122114157,0.0,0.0,0.0,43.513341876,52.539744,13.4454763755,0.0,4.83426,8.6112163755
 05/07  19:00:00,103.522734893,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  20:00:00,118.382331399,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  21:00:00,118.140763715,0.0,0.0,0.0,43.513341876,52.539744,31.2023144688,0.0,4.83426,26.3680544688
 05/07  22:00:00,117.788569613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  23:00:00,118.670319334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  24:00:00,117.768500147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  01:00:00,117.761546813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  02:00:00,117.759295813,0.0,0.0,0.0,43.513341876,52.539744,13.4519128865,0.0,4.83426,8.61765288646
 05/08  03:00:00,117.756000089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  04:00:00,118.196718965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  05:00:00,115.189936064,0.0,0.0,0.0,43.513341876,52.539744,13.4519956104,0.0,4.83426,8.61773561037
 05/08  06:00:00,174.372492887,73.4113172616,0.0023555521756,0.0,43.513341876,53.238744,618.074091853,613.219831853,4.83426,0.02
 05/08  07:00:00,352.041008803,73.4113172616,0.0,0.0,220.879908,53.238744,531.889486788,509.520813753,4.83426,17.5344130355
 05/08  08:00:00,444.535198804,73.4308101677,0.00291011587706,0.0,220.879908,145.652643033,425.781262895,363.057332711,36.25695,26.4669801835
 05/08  09:00:00,461.394481274,73.6967088654,15.6692319226,0.0,220.879908,145.652643033,344.253644213,263.45286714,36.25695,44.5438270729
 05/08  10:00:00,488.330877659,74.3299551143,33.7486086259,0.0,220.879908,151.653867033,268.297729053,184.276091093,48.3426,35.6790379594
 05/08  11:00:00,503.127157853,75.1266473121,46.5689534653,0.0,220.879908,151.653867033,214.723788383,121.628115881,48.3426,44.7530725012
 05/08  12:00:00,528.208677453,75.9414758251,71.5977115805,0.0,220.879908,151.653867033,183.298294321,90.0840854237,48.3426,44.8716088971
 05/08  13:00:00,542.785933813,76.6115548132,91.56866275,0.0,220.879908,145.652643033,165.602359149,87.4957213028,24.1713,53.9353378462
 05/08  14:00:00,543.836196069,77.2039473188,92.2637555563,0.0,220.879908,145.652643033,161.456120515,101.630023593,24.1713,35.6547969219
 05/08  15:00:00,529.135606991,77.4583527148,85.1178627978,0.0,220.879908,137.835547516,138.040802368,88.5753560561,4.83426,44.6311863123
 05/08  16:00:00,509.259970525,75.0946681906,72.5510197921,0.0,220.879908,133.019064,56.6855574312,25.2668115842,4.83426,26.5844858469
 05/08  17:00:00,413.918144906,73.8184343384,58.1979816522,0.0,220.879908,53.238744,98.603390564,58.3288439812,4.83426,35.4402865828
 05/08  18:00:00,403.107676945,73.681549317,47.6327829335,0.0,220.879908,53.238744,113.094797062,72.6988223682,4.83426,35.561714694
 05/08  19:00:00,389.300459669,73.5799716938,30.7457909534,0.0,220.879908,53.238744,109.399567202,87.2190759871,4.83426,17.3462312149
 05/08  20:00:00,391.602279686,73.5220365113,18.277943522,0.0,220.879908,53.238744,119.700862731,106.192967958,4.83426,8.67363477309
 05/08  21:00:00,118.093774755,0.0,0.0,0.0,43.513341876,52.539744,13.5082780288,0.0,4.83426,8.67401802876
 05/08  22:00:00,117.833426815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  23:00:00,118.777926742,0.0,0.0,0.0,43.513341876,52.539744,13.4650809657,0.0,4.83426,8.63082096565
 05/08  24:00:00,117.854721541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  01:00:00,117.833386276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  02:00:00,117.829698443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  03:00:00,117.821666036,0.0,0.0,0.0,43.513341876,52.539744,13.4519716836,0.0,4.83426,8.61771168359
 05/09  04:00:00,119.921634937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  05:00:00,113.603750126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  06:00:00,175.076902607,73.4113172616,0.00280981933205,0.0,43.513341876,53.238744,717.007169203,703.555134355,4.83426,8.61777484779
 05/09  07:00:00,352.01366026,73.4113172616,0.0,0.0,220.879908,53.238744,469.379625064,447.013097191,4.83426,17.5322678734
 05/09  08:00:00,484.687354249,73.7982413424,35.4504234497,0.0,220.879908,145.652643033,232.376739634,169.659555203,36.25695,26.4602344314
 05/09  09:00:00,566.092803969,74.6276543547,115.221478228,0.0,220.879908,145.652643033,133.118137731,52.3277561815,36.25695,44.5334315498
 05/09  10:00:00,669.680078568,75.5771603503,210.907510929,0.0,220.879908,151.653867033,84.2844039086,0.268463469181,48.3426,35.6733404395
 05/09  11:00:00,693.164152364,76.744347046,234.332468528,0.0,220.879908,151.653867033,93.1055804395,0.0107788755519,48.3426,44.752201564
 05/09  12:00:00,840.233277695,78.4295473617,380.731828123,0.0,220.879908,151.653867033,93.2135050238,0.0,48.3426,44.8709050238
 05/09  13:00:00,917.131464214,79.9002653968,462.005284064,0.0,220.879908,145.652643033,69.1189824664,0.0149904090365,24.1713,44.9326920573
 05/09  14:00:00,995.635878112,81.5263471869,538.734470553,0.0,220.879908,145.652643033,68.7235784618,0.0,24.1713,44.5522784618
 05/09  15:00:00,1062.62849359,83.8750136978,610.976984238,0.0,220.879908,137.835547516,40.5371198887,0.0,4.83426,35.7028598887
 05/09  16:00:00,1078.72948284,79.7607367094,636.333466055,0.0,220.879908,133.019064,40.2856317686,0.0119749447452,4.83426,35.4393968238
 05/09  17:00:00,892.521680923,76.8634563232,532.956457771,0.0,220.879908,53.238744,40.2671563055,0.0,4.83426,35.4328963055
 05/09  18:00:00,811.610877149,76.080360967,452.951101436,0.0,220.879908,53.238744,40.3907609349,0.0,4.83426,35.5565009349
 05/09  19:00:00,732.401365064,75.133709545,371.928769551,0.0,220.879908,53.238744,13.5169827251,0.0,4.83426,8.68272272505
 05/09  20:00:00,664.379226964,74.5218671949,289.832354649,0.0,220.879908,53.238744,13.5079938693,0.0,4.83426,8.67373386933
 05/09  21:00:00,117.968395193,0.0,0.0,0.0,43.513341876,52.539744,13.507791849,0.0,4.83426,8.67353184901
 05/09  22:00:00,118.024259985,0.0,0.0,0.0,43.513341876,52.539744,13.4745401188,0.0,4.83426,8.64028011876
 05/09  23:00:00,118.959522311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  24:00:00,118.037268238,0.0,0.0,0.0,43.513341876,52.539744,13.4519306963,0.0,4.83426,8.61767069626
 05/10  01:00:00,118.031140217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  02:00:00,118.034695856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  03:00:00,118.026413009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  04:00:00,118.448913761,0.0,0.0,0.0,43.513341876,52.539744,13.4519525397,0.0,4.83426,8.61769253973
 05/10  05:00:00,112.35907351,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  06:00:00,174.34306697,73.4113172616,0.00427145921337,0.0,43.513341876,53.238744,460.173971857,455.319711857,4.83426,0.02
 05/10  07:00:00,436.0149117,73.4113172616,81.5485872181,0.0,220.879908,53.238744,338.380222381,307.260771974,4.83426,26.2851904075
 05/10  08:00:00,515.553119631,74.6189770184,65.5501172641,0.0,220.879908,145.652643033,200.724502806,138.009152833,36.25695,26.4583999728
 05/10  09:00:00,549.718499581,76.0422677528,97.7712434026,0.0,220.879908,145.652643033,149.427685882,77.5410396766,36.25695,35.6296962053
 05/10  10:00:00,625.67443751,77.0428981629,166.12621394,0.0,220.879908,151.653867033,107.139877152,14.2174735339,48.3426,44.5798036178
 05/10  11:00:00,678.38909453,78.5956386955,218.277335735,0.0,220.879908,151.653867033,84.1452698246,0.0086155987348,48.3426,35.7940542259
 05/10  12:00:00,755.909146123,78.9903832535,296.216450235,0.0,220.879908,151.653867033,102.170789121,0.0,48.3426,53.8281891207
 05/10  13:00:00,725.237905913,80.0869885915,270.606190202,0.0,220.879908,145.652643033,69.1299149722,0.0218340566163,24.1713,44.9367809156
 05/10  14:00:00,772.565391618,82.1372150562,315.752587894,0.0,220.879908,145.652643033,59.8099726124,0.0,24.1713,35.6386726124
 05/10  15:00:00,884.822143487,84.3097937945,433.435241055,0.0,220.879908,137.835547516,49.449552061,0.0,4.83426,44.615292061
 05/10  16:00:00,846.861373233,79.2658210883,405.680819085,0.0,220.879908,133.019064,31.4252490101,0.0123473747812,4.83426,26.5786416353
 05/10  17:00:00,614.200055204,75.7242310126,256.729047361,0.0,220.879908,53.238744,41.9191065999,1.65043020807,4.83426,35.4344163918
 05/10  18:00:00,533.119539935,75.0994999384,176.419648771,0.0,220.879908,53.238744,44.896210991,4.5105015782,4.83426,35.5514494128
 05/10  19:00:00,504.777474257,74.5651125099,145.335411306,0.0,220.879908,53.238744,37.0661289297,23.5498541294,4.83426,8.68201480021
 05/10  20:00:00,450.992510461,74.0062889548,77.675117046,0.0,220.879908,53.238744,97.8934584566,75.7328019696,4.83426,17.326396487
 05/10  21:00:00,118.067144393,0.0,0.0,0.0,43.513341876,52.539744,13.5073480472,0.0,4.83426,8.67308804717
 05/10  22:00:00,117.805867961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  23:00:00,118.768892287,0.0,0.0,0.0,43.513341876,52.539744,13.4649353474,0.0,4.83426,8.63067534737
 05/10  24:00:00,117.839271943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  01:00:00,117.851372983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  02:00:00,117.825785481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  03:00:00,117.774172214,0.0,0.0,0.0,43.513341876,52.539744,13.4519611208,0.0,4.83426,8.61770112081
 05/11  04:00:00,118.160085621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  05:00:00,112.131373558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  06:00:00,174.781313074,73.4113172616,0.00334660729274,0.0,43.513341876,53.238744,1093.62301298,1088.76875298,4.83426,0.02
 05/11  07:00:00,352.042836312,73.4113172616,0.00127447178132,0.0,220.879908,53.238744,558.162028964,527.04061975,4.83426,26.2871492145
 05/11  08:00:00,479.569629747,73.9979208439,32.234433115,0.0,220.879908,145.652643033,246.47646798,183.762828725,36.25695,26.4566892554
 05/11  09:00:00,515.594883108,74.8005369167,66.9828574158,0.0,220.879908,145.652643033,174.832062913,102.957176392,36.25695,35.6179365206
 05/11  10:00:00,598.635496668,75.6672385152,142.728595851,0.0,220.879908,151.653867033,109.157621707,16.239329548,48.3426,44.5756921585
 05/11  11:00:00,691.858596104,76.9993270167,233.391776701,0.0,220.879908,151.653867033,93.07880782,0.0,48.3426,44.73620782
 05/11  12:00:00,759.414630125,78.6773061158,300.001700256,0.0,220.879908,151.653867033,93.1954710718,0.0,48.3426,44.8528710718
 05/11  13:00:00,813.073739213,79.8985841542,358.271613227,0.0,220.879908,145.652643033,69.1064857697,0.00610712614202,24.1713,44.9290786436
 05/11  14:00:00,816.386053313,80.4575336688,361.108531836,0.0,220.879908,145.652643033,59.8190045417,0.014486160134,24.1713,35.6332183816
 05/11  15:00:00,771.528906464,80.9334378309,323.784967599,0.0,220.879908,137.835547516,49.4522509179,0.00308905472528,4.83426,44.6149018632
 05/11  16:00:00,686.197489316,76.9151574517,247.797916355,0.0,220.879908,133.019064,42.7568523139,2.4932046761,4.83426,35.4293876378
 05/11  17:00:00,517.496679779,74.6947240773,161.345088852,0.0,220.879908,53.238744,44.194356608,12.7869042366,4.83426,26.5731923714
 05/11  18:00:00,465.119769856,74.2280495214,109.637437304,0.0,220.879908,53.238744,79.378090389,38.9923434816,4.83426,35.5514869074
 05/11  19:00:00,431.407137147,73.8796294336,73.0272173829,0.0,220.879908,53.238744,82.2768728937,60.096407702,4.83426,17.3462051917
 05/11  20:00:00,419.774411102,73.6570521927,46.6674255274,0.0,220.879908,53.238744,103.278801818,89.7721325706,4.83426,8.67240924768
 05/11  21:00:00,118.133229155,0.0,0.0,0.0,43.513341876,52.539744,13.5069706076,0.0,4.83426,8.67271060759
 05/11  22:00:00,117.916130418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  23:00:00,118.86757329,0.0,0.0,0.0,43.513341876,52.539744,13.4648646019,0.0,4.83426,8.63060460192
 05/11  24:00:00,117.930237749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  01:00:00,117.923333338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  02:00:00,117.917749476,0.0,0.0,0.0,43.513341876,52.539744,13.451742893,0.0,4.83426,8.61748289304
 05/12  03:00:00,117.911996708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  04:00:00,120.096983753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  05:00:00,113.764920369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  06:00:00,175.053825207,73.4113172616,0.00360253988084,0.0,43.513341876,53.238744,457.549450578,444.097710979,4.83426,8.61747959848
 05/12  07:00:00,371.511545739,73.4113172616,17.3210204307,0.0,220.879908,53.238744,353.826104653,331.46300627,4.83426,17.5288383828
 05/12  08:00:00,496.423823559,74.0994879099,47.7229274596,0.0,220.879908,145.652643033,209.913491544,147.203900191,36.25695,26.4526413523
 05/12  09:00:00,524.768753764,74.9063403865,75.4147365131,0.0,220.879908,145.652643033,196.347120087,117.579168456,36.25695,42.5110016308
 05/12  10:00:00,542.664226934,75.4658209828,86.7475464155,0.0,220.879908,151.653867033,196.983606934,110.974501602,48.3426,37.6665053322
 05/12  11:00:00,541.461448201,75.9844708046,83.8712579123,0.0,220.879908,151.653867033,194.557692011,101.489424223,48.3426,44.7256677888
 05/12  12:00:00,573.06387048,76.9442051654,114.83212714,0.0,220.879908,151.653867033,139.603536922,46.4125182458,48.3426,44.848418676
 05/12  13:00:00,740.798127822,78.6474577926,285.807614183,0.0,220.879908,145.652643033,69.1125867243,0.0158286235145,24.1713,44.9254581008
 05/12  14:00:00,737.986729326,79.7299368603,282.67357154,0.0,220.879908,145.652643033,68.2710803746,6.40122893959,24.1713,37.698551435
 05/12  15:00:00,649.92494284,79.7579149173,203.069214143,0.0,220.879908,137.835547516,57.9379621985,10.5675017499,4.83426,42.5362004486
 05/12  16:00:00,651.881521994,76.2812017249,213.132109081,0.0,220.879908,133.019064,46.6246076957,6.36669779697,4.83426,35.4236498987
 05/12  17:00:00,505.191676286,74.4097138544,147.201677211,0.0,220.879908,53.238744,52.9512716856,21.5480365351,4.83426,26.5689751505
 05/12  18:00:00,411.529849272,73.9934338721,56.0024889251,0.0,220.879908,53.238744,110.912430046,70.5318805161,4.83426,35.5462895295
 05/12  19:00:00,355.097489447,73.6991501006,0.0,0.0,220.879908,53.238744,171.673704976,149.494135585,4.83426,17.3453093914
 05/12  20:00:00,369.898675757,73.5673788665,0.0,0.0,220.879908,53.238744,236.782658614,223.27653214,4.83426,8.67186647326
 05/12  21:00:00,117.663864961,0.0,0.0,0.0,43.513341876,52.539744,13.5065019192,0.0,4.83426,8.67224191916
 05/12  22:00:00,117.746239714,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  23:00:00,118.730548337,0.0,0.0,0.0,43.513341876,52.539744,13.4645229396,0.0,4.83426,8.63026293959
 05/12  24:00:00,117.80335027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  01:00:00,117.796630042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  02:00:00,117.777721468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  03:00:00,117.765859144,0.0,0.0,0.0,43.513341876,52.539744,13.4452403379,0.0,4.83426,8.61098033789
 05/13  04:00:00,118.173537227,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  05:00:00,112.153718769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  06:00:00,100.238817624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  07:00:00,100.153137162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  08:00:00,100.190049573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  09:00:00,100.256473139,0.0,0.0,0.0,43.513341876,52.539744,13.4517074795,0.0,4.83426,8.61744747946
 05/13  10:00:00,100.286254337,0.0,0.0,0.0,43.513341876,52.539744,13.5444237311,0.0,4.83426,8.71016373114
 05/13  11:00:00,101.144167463,0.0,0.0,0.0,43.513341876,52.539744,13.4837021292,0.0,4.83426,8.64944212923
 05/13  12:00:00,100.28958151,0.0,0.0,0.0,43.513341876,52.539744,13.4842298614,0.0,4.83426,8.64996986144
