Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/13  13:00:00,100.395313204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  14:00:00,100.444031901,0.0,0.0,0.0,43.513341876,52.539744,13.477402608,0.0,4.83426,8.64314260802
 05/13  15:00:00,100.425348003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  16:00:00,100.232452112,0.0,0.0,0.0,43.513341876,52.539744,13.4453047971,0.0,4.83426,8.61104479709
 05/13  17:00:00,148.307889854,1.80845127587,45.1350627009,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  18:00:00,100.184000272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  19:00:00,103.5817572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  20:00:00,118.430704951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  21:00:00,118.170662124,0.0,0.0,0.0,43.513341876,52.539744,31.1869081773,0.0,4.83426,26.3526481773
 05/13  22:00:00,117.800193375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  23:00:00,118.681201516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  24:00:00,117.758568735,0.0,0.0,0.0,43.513341876,52.539744,13.4452758897,0.0,4.83426,8.61101588968
 05/14  01:00:00,117.738301177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  02:00:00,117.732996777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  03:00:00,117.705975316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  04:00:00,118.120687527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  05:00:00,112.110428351,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  06:00:00,100.192559462,0.0,0.0,0.0,43.513341876,52.539744,13.4453096013,0.0,4.83426,8.6110496013
 05/14  07:00:00,100.142568383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  08:00:00,100.241161984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  09:00:00,100.348569572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  10:00:00,100.401681771,0.0,0.0,0.0,43.513341876,52.539744,22.2322158772,0.0,4.83426,17.3979558772
 05/14  11:00:00,101.223001388,0.0,0.0,0.0,43.513341876,52.539744,13.4834975738,0.0,4.83426,8.64923757382
 05/14  12:00:00,100.40343684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  13:00:00,100.540603604,0.0,0.0,0.0,43.513341876,52.539744,13.4839981773,0.0,4.83426,8.64973817735
 05/14  14:00:00,100.621159977,0.0,0.0,0.0,43.513341876,52.539744,13.4774869911,0.0,4.83426,8.64322699112
 05/14  15:00:00,100.642921468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  16:00:00,162.42799548,1.16291549518,60.0485357779,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  17:00:00,237.128583202,2.20712567947,133.062434891,0.0,43.513341876,52.539744,13.4453346059,0.0,4.83426,8.61107460586
 05/14  18:00:00,160.589195511,0.927918135034,58.6337461101,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  19:00:00,118.520444877,0.230651490251,14.2258167696,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  20:00:00,118.737945664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  21:00:00,118.375059892,0.0,0.0,0.0,43.513341876,52.539744,31.1846147797,0.0,4.83426,26.3503547797
 05/14  22:00:00,117.946568507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  23:00:00,118.777062273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  24:00:00,117.858802513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  01:00:00,117.828365703,0.0,0.0,0.0,43.513341876,52.539744,13.4516905295,0.0,4.83426,8.61743052949
 05/15  02:00:00,117.807161841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  03:00:00,117.770176441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  04:00:00,118.171508685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  05:00:00,112.158952037,0.0,0.0,0.0,43.513341876,52.539744,13.4516197038,0.0,4.83426,8.61735970382
 05/15  06:00:00,174.419099394,73.4113172616,0.00270127276642,0.0,43.513341876,53.238744,756.151559287,751.297299287,4.83426,0.02
 05/15  07:00:00,435.518571666,73.4113172616,82.1742278844,0.0,220.879908,53.238744,369.358181838,346.999129075,4.83426,17.5247927631
 05/15  08:00:00,618.066446007,73.6516429855,168.516687014,0.0,220.879908,145.652643033,80.8215831423,18.1171627501,36.25695,26.4474703922
 05/15  09:00:00,692.06960677,74.4361660792,242.88112002,0.0,220.879908,145.652643033,80.7549826205,0.0,36.25695,44.4980326205
 05/15  10:00:00,732.821641927,75.2317710788,276.846497317,0.0,220.879908,151.653867033,83.9856274183,0.0,48.3426,35.6430274183
 05/15  11:00:00,739.838090299,76.0157976519,282.157274829,0.0,220.879908,151.653867033,93.048189416,0.0,48.3426,44.705589416
 05/15  12:00:00,901.666392631,76.9741167764,441.601014439,0.0,220.879908,151.653867033,93.1677261551,0.0,48.3426,44.8251261551
 05/15  13:00:00,970.867565787,78.2015997721,514.322722963,0.0,220.879908,145.652643033,69.0795436699,0.0109653227223,24.1713,44.8972783472
 05/15  14:00:00,1002.59936941,79.3641106479,545.210474424,0.0,220.879908,145.652643033,59.7875908033,0.0,24.1713,35.6162908033
 05/15  15:00:00,1019.28731538,80.795831694,568.749759739,0.0,220.879908,137.835547516,49.4224985133,0.00509241824063,4.83426,44.5831460951
 05/15  16:00:00,925.684222107,76.8541640941,484.931569024,0.0,220.879908,133.019064,31.4106289474,0.0142582061578,4.83426,26.5621107413
 05/15  17:00:00,629.230962518,74.5255978981,271.906497698,0.0,220.879908,53.238744,40.2851551477,0.0358173521882,4.83426,35.4150777955
 05/15  18:00:00,527.414738453,74.1185173863,171.043004356,0.0,220.879908,53.238744,42.3324535479,1.96550855841,4.83426,35.5326849895
 05/15  19:00:00,513.652913626,73.9000243811,154.057492754,0.0,220.879908,53.238744,25.67348596,12.1589436592,4.83426,8.68028230081
 05/15  20:00:00,496.802795459,73.6943841845,122.550056479,0.0,220.879908,53.238744,55.4352115397,41.9288938677,4.83426,8.67205767201
 05/15  21:00:00,118.228769927,0.0,0.0,0.0,43.513341876,52.539744,13.5065787208,0.0,4.83426,8.6723187208
 05/15  22:00:00,117.936553785,0.0,0.0,0.0,43.513341876,52.539744,13.4738403521,0.0,4.83426,8.63958035207
 05/15  23:00:00,118.886812444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  24:00:00,117.963293364,0.0,0.0,0.0,43.513341876,52.539744,13.451651831,0.0,4.83426,8.617391831
 05/16  01:00:00,117.942449811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  02:00:00,117.936480095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  03:00:00,117.921965611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  04:00:00,120.1267605,0.0,0.0,0.0,43.513341876,52.539744,13.4515437606,0.0,4.83426,8.61728376064
 05/16  05:00:00,113.829467968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  06:00:00,205.201094721,73.4113172616,28.5047107407,0.0,43.513341876,53.238744,384.705189121,379.850929121,4.83426,0.02
 05/16  07:00:00,352.074393242,73.4113172616,0.0,0.0,220.879908,53.238744,382.678052558,351.569286779,4.83426,26.2745057789
 05/16  08:00:00,462.300365926,73.9422535027,14.9271090477,0.0,220.879908,145.652643033,290.516161949,227.817660214,36.25695,26.4415517352
 05/16  09:00:00,507.450288995,74.6902649955,57.7140549528,0.0,220.879908,145.652643033,226.274903047,154.421437002,36.25695,35.5965160452
 05/16  10:00:00,698.700799269,75.4832105767,240.805010852,0.0,220.879908,151.653867033,112.714790281,28.7331989938,48.3426,35.6389912871
 05/16  11:00:00,913.246440828,76.3071571369,452.663752409,0.0,220.879908,151.653867033,93.0574775711,0.0107693936235,48.3426,44.7041081775
 05/16  12:00:00,954.858172752,77.0271476336,494.39269212,0.0,220.879908,151.653867033,93.1577541463,0.0,48.3426,44.8151541463
 05/16  13:00:00,996.226416909,78.3743073718,540.150376659,0.0,220.879908,145.652643033,69.0865623568,0.0188748527331,24.1713,44.8963875041
 05/16  14:00:00,1023.30636465,80.1430594365,565.24541359,0.0,220.879908,145.652643033,68.6797512368,0.0,24.1713,44.5084512368
 05/16  15:00:00,1046.94074186,81.6813391425,595.034389153,0.0,220.879908,137.835547516,40.5035824929,0.0046651853602,4.83426,35.6646573076
 05/16  16:00:00,969.819633744,77.0179536013,528.771130441,0.0,220.879908,133.019064,40.3150766113,0.0709400924905,4.83426,35.4098765188
 05/16  17:00:00,529.554157052,74.5221303022,172.807638309,0.0,220.879908,53.238744,54.3875218402,22.9893559647,4.83426,26.5639058754
 05/16  18:00:00,446.237933852,74.1516182342,90.1644745483,0.0,220.879908,53.238744,86.0513471089,45.6937774459,4.83426,35.523309663
 05/16  19:00:00,503.864121178,73.7515707034,147.713927771,0.0,220.879908,53.238744,63.2181901291,49.7022332679,4.83426,8.68169686115
 05/16  20:00:00,472.25711582,73.5799506055,98.6609116965,0.0,220.879908,53.238744,93.0993448022,79.5933236534,4.83426,8.6717611488
 05/16  21:00:00,117.83209416,0.0,0.0,0.0,43.513341876,52.539744,14.4102848712,0.0,4.83426,9.57602487119
 05/16  22:00:00,117.876047292,0.0,0.0,0.0,43.513341876,52.539744,12.572645854,0.0,4.83426,7.73838585395
 05/16  23:00:00,118.805742085,0.0,0.0,0.0,43.513341876,52.539744,13.464090192,0.0,4.83426,8.62983019203
 05/16  24:00:00,117.885905337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  01:00:00,117.869703775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  02:00:00,117.851845909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  03:00:00,117.831451695,0.0,0.0,0.0,43.513341876,52.539744,13.4516437772,0.0,4.83426,8.61738377715
 05/17  04:00:00,118.240471244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  05:00:00,112.219095923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  06:00:00,174.442403896,73.4113172616,0.00372371154784,0.0,43.513341876,53.238744,756.636104313,751.781844313,4.83426,0.02
 05/17  07:00:00,352.104031941,73.4113172616,0.0,0.0,220.879908,53.238744,716.154648355,685.050383791,4.83426,26.2700045639
 05/17  08:00:00,444.772195002,73.6308208484,0.00245948976779,0.0,220.879908,145.652643033,578.075344729,515.37799314,36.25695,26.440401589
 05/17  09:00:00,445.200315725,74.0132283933,0.00292523662624,0.0,220.879908,145.652643033,542.115539945,470.268671607,36.25695,35.5899183376
 05/17  10:00:00,451.556191157,74.3711888332,0.00225453335573,0.0,220.879908,151.653867033,512.34115661,428.362397245,48.3426,35.6361593649
 05/17  11:00:00,452.843168561,74.757519884,0.0,0.0,220.879908,151.653867033,439.457865142,346.425720038,48.3426,44.6895451042
 05/17  12:00:00,452.333256182,75.1613807355,0.0,0.0,220.879908,151.653867033,391.568255236,298.415603058,48.3426,44.8100521781
 05/17  13:00:00,464.298595375,75.6328637178,16.3325136983,0.0,220.879908,145.652643033,302.381824078,233.333748978,24.1713,44.8767751004
 05/17  14:00:00,493.835075426,76.1203833086,42.8670831264,0.0,220.879908,145.652643033,221.31322342,152.639292325,24.1713,44.5026310947
 05/17  15:00:00,520.999314856,76.6624973254,77.0534685295,0.0,220.879908,137.835547516,125.697133292,85.2030089625,4.83426,35.6598643291
 05/17  16:00:00,485.459921544,74.2387638324,49.929441977,0.0,220.879908,133.019064,75.8531131285,35.6166015999,4.83426,35.4022515286
 05/17  17:00:00,384.050819103,73.5073473479,28.5174948907,0.0,220.879908,53.238744,115.060443697,83.6706570548,4.83426,26.5555266425
 05/17  18:00:00,399.662906692,73.4844591427,43.9189016896,0.0,220.879908,53.238744,119.485127958,79.1332669725,4.83426,35.517600986
 05/17  19:00:00,387.822828569,73.4607469173,31.782503475,0.0,220.879908,53.238744,106.315485669,92.8001018834,4.83426,8.6811237853
 05/17  20:00:00,384.658523254,73.4337456972,12.0767699199,0.0,220.879908,53.238744,144.914364415,131.408894324,4.83426,8.67121009083
 05/17  21:00:00,118.080894411,0.0,0.0,0.0,43.513341876,52.539744,13.5060947367,0.0,4.83426,8.67183473666
 05/17  22:00:00,117.82810073,0.0,0.0,0.0,43.513341876,52.539744,13.4736571434,0.0,4.83426,8.63939714341
 05/17  23:00:00,118.773637016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  24:00:00,117.83982421,0.0,0.0,0.0,43.513341876,52.539744,13.4513581535,0.0,4.83426,8.61709815349
 05/18  01:00:00,117.816816606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  02:00:00,117.790923922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  03:00:00,117.759830016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  04:00:00,118.185772521,0.0,0.0,0.0,43.513341876,52.539744,13.4515048899,0.0,4.83426,8.61724488991
 05/18  05:00:00,109.213519224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  06:00:00,174.374349992,73.4113172616,0.00252310875648,0.0,43.513341876,53.238744,661.707403239,656.853143239,4.83426,0.02
 05/18  07:00:00,352.010149048,73.4113172616,0.0,0.0,220.879908,53.238744,556.750078257,525.643811961,4.83426,26.2720062963
 05/18  08:00:00,454.195768626,73.6076287703,7.64019769269,0.0,220.879908,145.652643033,333.843619061,271.149829146,36.25695,26.4368399143
 05/18  09:00:00,489.240692734,74.1567951477,40.1716145161,0.0,220.879908,145.652643033,237.105745432,165.26103562,36.25695,35.5877598117
 05/18  10:00:00,522.088028884,74.8115838873,66.2736667443,0.0,220.879908,151.653867033,209.212577442,125.24108749,48.3426,35.6288899517
 05/18  11:00:00,533.333670487,75.3673107016,76.071450884,0.0,220.879908,151.653867033,196.754830844,103.728127704,48.3426,44.6841031397
 05/18  12:00:00,544.665429018,76.5955602618,86.8861580443,0.0,220.879908,151.653867033,169.61789907,76.4741080014,48.3426,44.8011910685
 05/18  13:00:00,588.347605801,77.4496054861,135.26837976,0.0,220.879908,145.652643033,111.686474249,42.6428329274,24.1713,44.8723413214
 05/18  14:00:00,608.342600829,77.8075168582,154.68634914,0.0,220.879908,145.652643033,102.318852867,42.5489722593,24.1713,35.5985806079
 05/18  15:00:00,601.689921632,78.0984166414,155.471123113,0.0,220.879908,137.835547516,82.8603599067,33.4608092971,4.83426,44.5652906096
 05/18  16:00:00,574.553146653,75.2715958855,136.177049396,0.0,220.879908,133.019064,46.8579287108,15.4714027672,4.83426,26.5522659436
 05/18  17:00:00,426.445687414,73.7845585641,69.9483187084,0.0,220.879908,53.238744,100.845864853,60.6137045239,4.83426,35.3979003287
 05/18  18:00:00,357.084979454,73.599562434,4.41015073713,0.0,220.879908,53.238744,184.681216523,144.331455783,4.83426,35.5155007406
 05/18  19:00:00,352.434853748,73.5282273161,0.0,0.0,220.879908,53.238744,215.228251516,201.713484137,4.83426,8.6805073797
 05/18  20:00:00,370.267057291,73.4726275168,0.0,0.0,220.879908,53.238744,254.930494896,241.424626698,4.83426,8.67160819759
 05/18  21:00:00,118.015409739,0.0,0.0,0.0,43.513341876,52.539744,13.5048168125,0.0,4.83426,8.67055681254
 05/18  22:00:00,117.776092503,0.0,0.0,0.0,43.513341876,52.539744,13.4737233674,0.0,4.83426,8.63946336736
 05/18  23:00:00,118.746505991,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  24:00:00,117.82979411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  01:00:00,117.828648636,0.0,0.0,0.0,43.513341876,52.539744,13.4505094884,0.0,4.83426,8.61624948842
 05/19  02:00:00,117.815407877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  03:00:00,117.796571948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  04:00:00,119.898566237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  05:00:00,110.601397241,0.0,0.0,0.0,43.513341876,52.539744,13.4513879455,0.0,4.83426,8.61712794551
 05/19  06:00:00,175.117513094,73.4113172616,0.00296075963507,0.0,43.513341876,53.238744,763.0721291,758.2178691,4.83426,0.02
 05/19  07:00:00,352.060956616,73.4113172616,0.0,0.0,220.879908,53.238744,647.537200221,625.18436821,4.83426,17.5185720108
 05/19  08:00:00,444.643387059,73.5258930649,0.00247655823108,0.0,220.879908,145.652643033,551.911203764,489.216602929,36.25695,26.4376508351
 05/19  09:00:00,445.024285802,73.8571795148,0.00312126954735,0.0,220.879908,145.652643033,532.053889702,451.324901202,36.25695,44.4720385001
 05/19  10:00:00,451.36181495,74.1884265505,0.00234921596434,0.0,220.879908,151.653867033,481.070029484,397.105433709,48.3426,35.6219957747
 05/19  11:00:00,452.649028866,74.5708762948,0.0,0.0,220.879908,151.653867033,432.95539833,339.942163202,48.3426,44.6706351288
 05/19  12:00:00,452.135412591,74.9769585157,0.0,0.0,220.879908,151.653867033,372.81277503,279.674299628,48.3426,44.7958754019
 05/19  13:00:00,446.565413847,75.3702250947,0.0,0.0,220.879908,145.652643033,359.77277834,290.736590243,24.1713,44.8648880975
 05/19  14:00:00,446.794339019,75.5695685177,0.0,0.0,220.879908,145.652643033,451.903019192,392.134009163,24.1713,35.5977100291
 05/19  15:00:00,439.116073228,75.7370222504,0.0,0.0,220.879908,137.835547516,411.522663196,371.036669172,4.83426,35.651734024
 05/19  16:00:00,431.99105891,73.7064068159,0.0,0.0,220.879908,133.019064,255.924846382,215.695359894,4.83426,35.3952264885
 05/19  17:00:00,351.935063268,73.4233429921,0.0,0.0,220.879908,53.238744,390.162081491,349.936071609,4.83426,35.3917498824
 05/19  18:00:00,351.96046877,73.4113172616,0.0,0.0,220.879908,53.238744,464.913771132,424.571823721,4.83426,35.5076874115
 05/19  19:00:00,351.939493996,73.4113172616,0.0,0.0,220.879908,53.238744,462.112453312,448.599676594,4.83426,8.67851671779
 05/19  20:00:00,369.888619617,73.4113172616,0.0,0.0,220.879908,53.238744,504.964262769,491.459536744,4.83426,8.6704660251
 05/19  21:00:00,117.617709015,0.0,0.0,0.0,43.513341876,52.539744,13.5048292445,0.0,4.83426,8.67056924452
 05/19  22:00:00,117.698094182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  23:00:00,118.69533692,0.0,0.0,0.0,43.513341876,52.539744,13.4637495513,0.0,4.83426,8.62948955129
 05/19  24:00:00,117.756185778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  01:00:00,117.747210122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  02:00:00,117.742094011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  03:00:00,117.734715249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  04:00:00,118.153086018,0.0,0.0,0.0,43.513341876,52.539744,13.4449904817,0.0,4.83426,8.61073048171
 05/20  05:00:00,109.149127203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  06:00:00,100.204609451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  07:00:00,100.087232596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  08:00:00,100.108131983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  09:00:00,100.166298338,0.0,0.0,0.0,43.513341876,52.539744,13.4512545948,0.0,4.83426,8.6169945948
 05/20  10:00:00,100.170613415,0.0,0.0,0.0,43.513341876,52.539744,13.5408587114,0.0,4.83426,8.70659871141
 05/20  11:00:00,101.038744315,0.0,0.0,0.0,43.513341876,52.539744,13.4824886063,0.0,4.83426,8.64822860634
 05/20  12:00:00,100.167933786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  13:00:00,100.261049317,0.0,0.0,0.0,43.513341876,52.539744,13.4764815053,0.0,4.83426,8.64222150527
 05/20  14:00:00,100.345970792,0.0,0.0,0.0,43.513341876,52.539744,13.4765978864,0.0,4.83426,8.64233788641
 05/20  15:00:00,100.342616458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  16:00:00,100.134920605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  17:00:00,100.133984306,0.0,0.0,0.0,43.513341876,52.539744,13.4451391653,0.0,4.83426,8.61087916531
 05/20  18:00:00,100.120611081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  19:00:00,100.545214112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  20:00:00,118.329996576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  21:00:00,118.056738217,0.0,0.0,0.0,43.513341876,52.539744,31.1731850487,0.0,4.83426,26.3389250487
 05/20  22:00:00,117.7025951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  23:00:00,118.602580504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  24:00:00,117.662242523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  01:00:00,117.641165808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  02:00:00,117.631935809,0.0,0.0,0.0,43.513341876,52.539744,13.4449632906,0.0,4.83426,8.61070329055
 05/21  03:00:00,117.627608894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  04:00:00,118.058261092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  05:00:00,109.07664305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  06:00:00,100.191916617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  07:00:00,100.146862353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  08:00:00,100.272757519,0.0,0.0,0.0,43.513341876,52.539744,13.4512517044,0.0,4.83426,8.61699170443
 05/21  09:00:00,100.386966504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  10:00:00,100.408487881,0.0,0.0,0.0,43.513341876,52.539744,13.5413516595,0.0,4.83426,8.70709165954
 05/21  11:00:00,101.247471724,0.0,0.0,0.0,43.513341876,52.539744,13.4825241603,0.0,4.83426,8.64826416032
 05/21  12:00:00,100.406356246,0.0,0.0,0.0,43.513341876,52.539744,13.4811839546,0.0,4.83426,8.64692395457
 05/21  13:00:00,100.501441479,0.0,0.0,0.0,43.513341876,52.539744,13.4823335145,0.0,4.83426,8.64807351449
 05/21  14:00:00,100.57372201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  15:00:00,100.573581144,0.0,0.0,0.0,43.513341876,52.539744,13.4762015483,0.0,4.83426,8.64194154835
 05/21  16:00:00,100.387557765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  17:00:00,184.752323214,1.94674603936,79.9956895571,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  18:00:00,205.892604678,1.72068074567,101.7599371,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  19:00:00,100.76416635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  20:00:00,118.543657882,0.0,0.0,0.0,43.513341876,52.539744,13.4435129415,0.0,4.83426,8.60925294152
 05/21  21:00:00,118.235543112,0.0,0.0,0.0,43.513341876,52.539744,22.3988295007,0.0,4.83426,17.5645695007
 05/21  22:00:00,117.848689536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  23:00:00,118.679018966,0.0,0.0,0.0,43.513341876,52.539744,13.4450962137,0.0,4.83426,8.61083621372
 05/21  24:00:00,117.773115399,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  01:00:00,117.751710473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  02:00:00,117.738242684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  03:00:00,117.734332384,0.0,0.0,0.0,43.513341876,52.539744,13.4510976854,0.0,4.83426,8.61683768541
 05/22  04:00:00,118.158883296,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  05:00:00,109.172341951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  06:00:00,174.4038923,73.4113172616,0.0023701175259,0.0,43.513341876,53.238744,591.330439825,586.476179825,4.83426,0.02
 05/22  07:00:00,441.889629308,73.4113172616,86.5432240848,0.0,220.879908,53.238744,279.501276094,248.403516346,4.83426,26.2634997479
 05/22  08:00:00,612.122359149,73.5699348081,163.26276089,0.0,220.879908,145.652643033,71.0572733418,8.37045259208,36.25695,26.4298707497
 05/22  09:00:00,783.120945598,74.1497286662,333.04756291,0.0,220.879908,145.652643033,71.8304814527,0.0,36.25695,35.5735314527
 05/22  10:00:00,1044.16566169,75.1791590989,586.080074545,0.0,220.879908,151.653867033,83.9512709316,0.0,48.3426,35.6086709316
 05/22  11:00:00,1135.44418748,76.4935239891,674.546374133,0.0,220.879908,151.653867033,92.9959347541,0.0,48.3426,44.6533347541
 05/22  12:00:00,1137.16639602,78.4682634245,674.921944872,0.0,220.879908,151.653867033,93.1121207131,0.0,48.3426,44.7695207131
 05/22  13:00:00,1132.77773958,80.8536182032,674.208538664,0.0,220.879908,145.652643033,69.0222946066,0.0106352099695,24.1713,44.8403593967
 05/22  14:00:00,1128.84011285,83.2121883553,668.060840984,0.0,220.879908,145.652643033,59.7528783979,0.0,24.1713,35.5815783979
 05/22  15:00:00,1124.20267461,86.1521469824,668.350194378,0.0,220.879908,137.835547516,40.4706246567,0.0,4.83426,35.6363646567
 05/22  16:00:00,1150.9072568,81.6890013719,704.664293417,0.0,220.879908,133.019064,40.2268405102,0.0115170069544,4.83426,35.3810635033
 05/22  17:00:00,1036.79960811,78.2956337783,674.017354182,0.0,220.879908,53.238744,31.3726166995,0.0,4.83426,26.5383566995
 05/22  18:00:00,946.261473311,77.1611302892,585.28737069,0.0,220.879908,53.238744,40.3305040056,0.0,4.83426,35.4962440056
 05/22  19:00:00,795.088142738,76.0190173495,435.079468101,0.0,220.879908,53.238744,13.514286136,0.0,4.83426,8.68002613604
 05/22  20:00:00,673.284553567,74.9906679039,296.448892868,0.0,220.879908,53.238744,13.5044724044,0.0,4.83426,8.67021240436
 05/22  21:00:00,118.286922858,0.0,0.0,0.0,43.513341876,52.539744,13.5047712001,0.0,4.83426,8.67051120007
 05/22  22:00:00,117.956714008,0.0,0.0,0.0,43.513341876,52.539744,13.4729441101,0.0,4.83426,8.63868411009
 05/22  23:00:00,118.884959666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  24:00:00,117.952551061,0.0,0.0,0.0,43.513341876,52.539744,13.4512240019,0.0,4.83426,8.6169640019
 05/23  01:00:00,117.913096661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  02:00:00,117.890820395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  03:00:00,117.874332658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  04:00:00,119.977914771,0.0,0.0,0.0,43.513341876,52.539744,13.4512561898,0.0,4.83426,8.61699618978
 05/23  05:00:00,110.688567513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  06:00:00,191.989473634,73.4113172616,16.4571580773,0.0,43.513341876,53.238744,433.768601011,428.914341011,4.83426,0.02
 05/23  07:00:00,447.018474015,73.4113172616,91.4075906213,0.0,220.879908,53.238744,200.397295112,169.301210189,4.83426,26.2618249224
 05/23  08:00:00,657.130407992,74.8474158972,206.394420176,0.0,220.879908,145.652643033,62.7263137043,0.0457133027181,36.25695,26.4236504016
 05/23  09:00:00,848.087634152,76.4381722407,395.324484923,0.0,220.879908,145.652643033,71.8233059707,0.0,36.25695,35.5663559707
 05/23  10:00:00,1095.48051871,77.9309301877,634.406088165,0.0,220.879908,151.653867033,83.946157419,0.0,48.3426,35.603557419
 05/23  11:00:00,1156.03979324,80.2823097217,690.137092964,0.0,220.879908,151.653867033,92.9853054686,0.0,48.3426,44.6427054686
 05/23  12:00:00,1181.63540493,83.8726022358,712.238980162,0.0,220.879908,151.653867033,91.3580989819,0.0,48.3426,43.0154989819
 05/23  13:00:00,1188.96372194,88.1179847056,720.780385868,0.0,220.879908,145.652643033,70.7636879895,0.0107651671861,24.1713,46.5816228223
 05/23  14:00:00,1195.98944849,91.6941119065,724.121733133,0.0,220.879908,145.652643033,59.747778271,0.0,24.1713,35.576478271
 05/23  15:00:00,1154.53187719,94.4058523718,688.232512763,0.0,220.879908,137.835547516,40.4669057846,0.0,4.83426,35.6326457846
 05/23  16:00:00,1105.21517452,85.6641918942,653.800161765,0.0,220.879908,133.019064,40.2237551291,0.0134613636416,4.83426,35.3760337655
 05/23  17:00:00,1003.29849631,81.203926584,635.683025883,0.0,220.879908,53.238744,31.3691333642,0.0,4.83426,26.5348733642
 05/23  18:00:00,1003.7448139,80.1492767914,635.906803847,0.0,220.879908,53.238744,40.3284849941,0.0,4.83426,35.4942249941
 05/23  19:00:00,973.439022193,78.2780258252,607.820763465,0.0,220.879908,53.238744,13.5136473663,0.0,4.83426,8.67938736632
 05/23  20:00:00,959.567919407,76.7011727606,578.718961942,0.0,220.879908,53.238744,13.503645816,0.0,4.83426,8.66938581599
 05/23  21:00:00,118.155820525,0.0,0.0,0.0,43.513341876,52.539744,13.5042805223,0.0,4.83426,8.67002052234
 05/23  22:00:00,118.169275966,0.0,0.0,0.0,43.513341876,52.539744,13.473011471,0.0,4.83426,8.63875147103
 05/23  23:00:00,119.042601307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  24:00:00,118.133224887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  01:00:00,118.135672053,0.0,0.0,0.0,43.513341876,52.539744,13.4511233271,0.0,4.83426,8.61686332706
 05/24  02:00:00,118.123057838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  03:00:00,118.092697523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  04:00:00,118.524574993,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  05:00:00,109.470396791,0.0,0.0,0.0,43.513341876,52.539744,13.4511454688,0.0,4.83426,8.61688546885
 05/24  06:00:00,340.093652695,73.4591147551,162.475926128,0.0,43.513341876,53.238744,201.368717501,196.514457501,4.83426,0.02
 05/24  07:00:00,506.573623845,73.4113172616,150.754459369,0.0,220.879908,53.238744,71.767525904,49.4210975016,4.83426,17.5121684024
 05/24  08:00:00,756.261018581,76.7527598351,303.847582342,0.0,220.879908,145.652643033,62.6851699781,0.00525802322358,36.25695,26.4229619548
 05/24  09:00:00,997.849571423,78.9837242643,542.038618943,0.0,220.879908,145.652643033,71.8185530293,0.0,36.25695,35.5616030293
 05/24  10:00:00,1085.76927858,81.1457877145,621.147411605,0.0,220.879908,151.653867033,92.8335830174,0.0,48.3426,44.4909830174
 05/24  11:00:00,1101.54129894,84.8197196553,631.950294669,0.0,220.879908,151.653867033,84.0600701036,0.0,48.3426,35.7174701036
 05/24  12:00:00,1107.28685304,87.3847156482,635.829743783,0.0,220.879908,151.653867033,93.0984242779,0.0,48.3426,44.7558242779
 05/24  13:00:00,1097.6376564,89.9603550074,629.818543579,0.0,220.879908,145.652643033,69.0049869189,0.0117334643546,24.1713,44.8219534546
 05/24  14:00:00,1113.04786666,92.8886892049,641.817411195,0.0,220.879908,145.652643033,59.7407632675,0.0,24.1713,35.5694632675
 05/24  15:00:00,1123.53038403,94.2563168732,658.311097957,0.0,220.879908,137.835547516,49.3581643806,0.0,4.83426,44.5239043806
 05/24  16:00:00,1141.72469096,85.1562192908,691.411871513,0.0,220.879908,133.019064,31.3795976474,0.0118745302524,4.83426,26.5334631171
 05/24  17:00:00,1041.11900815,79.8704246793,676.619004126,0.0,220.879908,53.238744,40.2023882406,0.0,4.83426,35.3681282406
 05/24  18:00:00,1019.07479994,78.4307080266,656.52727795,0.0,220.879908,53.238744,40.3206468401,0.0,4.83426,35.4863868401
 05/24  19:00:00,909.526985394,77.2254539104,547.957678465,0.0,220.879908,53.238744,13.5128388179,0.0,4.83426,8.67857881792
 05/24  20:00:00,773.402110449,76.1966737563,395.373893459,0.0,220.879908,53.238744,13.5036760587,0.0,4.83426,8.66941605869
 05/24  21:00:00,118.412512897,0.0,0.0,0.0,43.513341876,52.539744,13.5036540512,0.0,4.83426,8.66939405124
 05/24  22:00:00,118.086813934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  23:00:00,119.009619631,0.0,0.0,0.0,43.513341876,52.539744,13.4632042383,0.0,4.83426,8.62894423828
 05/24  24:00:00,118.111065342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  01:00:00,118.080742669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  02:00:00,118.068053528,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  03:00:00,118.067780065,0.0,0.0,0.0,43.513341876,52.539744,13.4509774906,0.0,4.83426,8.61671749065
 05/25  04:00:00,118.5408088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  05:00:00,109.529080968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  06:00:00,393.923376497,73.5269655894,215.38779369,0.0,43.513341876,53.238744,165.637527854,160.783267854,4.83426,0.02
 05/25  07:00:00,604.794124837,73.4113172616,248.242992622,0.0,220.879908,53.238744,125.846093419,94.7545322067,4.83426,26.2573012118
 05/25  08:00:00,948.403915436,77.0096429777,493.384538602,0.0,220.879908,145.652643033,62.6827542081,0.00523079328846,36.25695,26.4205734148
 05/25  09:00:00,1016.21769825,78.9370623066,557.79428717,0.0,220.879908,145.652643033,71.8106833746,0.0,36.25695,35.5537333746
 05/25  10:00:00,1065.34378033,80.7541065043,599.231599751,0.0,220.879908,151.653867033,83.9385526762,0.0,48.3426,35.5959526762
 05/25  11:00:00,1088.91281347,82.8808218872,619.504416337,0.0,220.879908,151.653867033,92.9761549413,0.0,48.3426,44.6335549413
 05/25  12:00:00,1101.79525339,85.531704429,630.360397981,0.0,220.879908,151.653867033,93.0892796593,0.0,48.3426,44.7466796593
 05/25  13:00:00,1105.60042119,88.9782123888,636.397911963,0.0,220.879908,145.652643033,69.0005878043,0.0111669084055,24.1713,44.8181208959
 05/25  14:00:00,1126.61104656,92.6126534088,653.593900252,0.0,220.879908,145.652643033,59.7389677485,0.0,24.1713,35.5676677485
 05/25  15:00:00,1140.12913802,92.4798851904,675.338148905,0.0,220.879908,137.835547516,40.4546346414,0.0,4.83426,35.6203746414
 05/25  16:00:00,1126.55222967,83.3469429083,677.082903295,0.0,220.879908,133.019064,40.2153147585,0.0134604430053,4.83426,35.3675943155
 05/25  17:00:00,992.300473684,78.3158366815,628.634554741,0.0,220.879908,53.238744,31.3615442136,0.0,4.83426,26.5272842136
 05/25  18:00:00,982.512336956,77.263259276,619.683290363,0.0,220.879908,53.238744,40.3163361417,0.0,4.83426,35.4820761417
 05/25  19:00:00,950.50288042,76.3953544558,588.060704843,0.0,220.879908,53.238744,13.5123672032,0.0,4.83426,8.67810720316
 05/25  20:00:00,944.69276133,75.6517960981,565.35028602,0.0,220.879908,53.238744,13.5035125159,0.0,4.83426,8.66925251588
 05/25  21:00:00,118.458909644,0.0,0.0,0.0,43.513341876,52.539744,13.5034678231,0.0,4.83426,8.66920782312
 05/25  22:00:00,118.112305266,0.0,0.0,0.0,43.513341876,52.539744,13.4724974998,0.0,4.83426,8.63823749985
 05/25  23:00:00,119.014497141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  24:00:00,118.099594676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  01:00:00,118.076183556,0.0,0.0,0.0,43.513341876,52.539744,13.4509381828,0.0,4.83426,8.61667818279
 05/26  02:00:00,118.068880152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  03:00:00,118.082081253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  04:00:00,120.487378631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  05:00:00,111.142976721,0.0,0.0,0.0,43.513341876,52.539744,13.4509166703,0.0,4.83426,8.61665667025
 05/26  06:00:00,503.874442753,73.5179112302,323.442889343,0.0,43.513341876,53.238744,127.244238729,122.389978729,4.83426,0.02
 05/26  07:00:00,649.564657992,73.4113172616,292.457472855,0.0,220.879908,53.238744,108.357855742,86.0148574026,4.83426,17.5087383394
 05/26  08:00:00,916.764374478,76.5277870908,463.153582478,0.0,220.879908,145.652643033,62.6725400853,0.0,36.25695,26.4155900853
 05/26  09:00:00,999.161154296,78.1659836079,543.14786772,0.0,220.879908,145.652643033,71.8054358244,0.0,36.25695,35.5484858244
 05/26  10:00:00,1004.78450797,79.7779397606,540.638381877,0.0,220.879908,151.653867033,83.9289707546,0.0,48.3426,35.5863707546
 05/26  11:00:00,1008.24307075,81.7928245916,540.679797588,0.0,220.879908,151.653867033,92.9746564445,0.0,48.3426,44.6320564445
 05/26  12:00:00,1006.25662865,83.1851249082,538.139025643,0.0,220.879908,151.653867033,93.084961439,0.0,48.3426,44.742361439
 05/26  13:00:00,995.698793203,84.0997115501,533.001521787,0.0,220.879908,145.652643033,68.9991568077,0.017667296266,24.1713,44.8101895115
 05/26  14:00:00,997.979066914,85.3768646851,534.053622691,0.0,220.879908,145.652643033,59.7311906678,0.0,24.1713,35.5598906678
 05/26  15:00:00,1006.4447644,86.7524629869,548.871214606,0.0,220.879908,137.835547516,40.4568566588,0.00566070935627,4.83426,35.6169359494
 05/26  16:00:00,1053.9041606,81.6625435628,606.488526302,0.0,220.879908,133.019064,40.2068867159,0.00947765875727,4.83426,35.3631490571
 05/26  17:00:00,956.012038546,78.1021670885,592.187376269,0.0,220.879908,53.238744,31.3581411387,0.0,4.83426,26.5238811387
 05/26  18:00:00,941.067741942,77.1804814076,578.522939714,0.0,220.879908,53.238744,40.3123930711,0.0,4.83426,35.4781330711
 05/26  19:00:00,939.232081643,76.3748614224,577.592065866,0.0,220.879908,53.238744,13.5106973499,0.0,4.83426,8.67643734986
 05/26  20:00:00,930.514690298,75.5932006627,552.22921897,0.0,220.879908,53.238744,13.5032247103,0.0,4.83426,8.66896471027
 05/26  21:00:00,118.07061364,0.0,0.0,0.0,43.513341876,52.539744,13.503788936,0.0,4.83426,8.66952893603
 05/26  22:00:00,118.11525702,0.0,0.0,0.0,43.513341876,52.539744,13.4721580721,0.0,4.83426,8.63789807211
 05/26  23:00:00,118.997370615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  24:00:00,118.106609444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  01:00:00,118.087463296,0.0,0.0,0.0,43.513341876,52.539744,13.4448222738,0.0,4.83426,8.61056227384
 05/27  02:00:00,118.073771566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  03:00:00,118.026152247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  04:00:00,118.389801915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  05:00:00,109.331724449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  06:00:00,100.359862545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  07:00:00,100.210476834,0.0,0.0,0.0,43.513341876,52.539744,13.4447854101,0.0,4.83426,8.61052541009
 05/27  08:00:00,100.186927788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  09:00:00,100.219248347,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  10:00:00,100.249158171,0.0,0.0,0.0,43.513341876,52.539744,13.5391188851,0.0,4.83426,8.7048588851
 05/27  11:00:00,101.153091878,0.0,0.0,0.0,43.513341876,52.539744,13.4815631162,0.0,4.83426,8.64730311616
 05/27  12:00:00,100.293027915,0.0,0.0,0.0,43.513341876,52.539744,13.4795504419,0.0,4.83426,8.6452904419
 05/27  13:00:00,100.384439771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  14:00:00,100.446025308,0.0,0.0,0.0,43.513341876,52.539744,13.4750657657,0.0,4.83426,8.64080576566
 05/27  15:00:00,100.446536421,0.0,0.0,0.0,43.513341876,52.539744,13.4749984973,0.0,4.83426,8.64073849726
 05/27  16:00:00,272.970151354,2.09179993435,168.068400083,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  17:00:00,234.994116799,1.97647418922,130.396531932,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  18:00:00,147.455183308,0.691954470753,45.6248223668,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  19:00:00,100.695872787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  20:00:00,115.537482987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  21:00:00,118.258064945,0.0,0.0,0.0,43.513341876,52.539744,31.1542771971,0.0,4.83426,26.3200171971
 05/27  22:00:00,117.879059942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  23:00:00,118.707804789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  24:00:00,117.815851023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  01:00:00,117.801110152,0.0,0.0,0.0,43.513341876,52.539744,13.4448726746,0.0,4.83426,8.61061267458
 05/28  02:00:00,117.756512903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  03:00:00,117.709528256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  04:00:00,118.109088534,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  05:00:00,109.093654061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  06:00:00,100.220728255,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  07:00:00,100.203883758,0.0,0.0,0.0,43.513341876,52.539744,13.4448154945,0.0,4.83426,8.61055549448
 05/28  08:00:00,100.311948795,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  09:00:00,100.411994399,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  10:00:00,100.418163155,0.0,0.0,0.0,43.513341876,52.539744,22.2211683125,0.0,4.83426,17.3869083125
 05/28  11:00:00,101.266205813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  12:00:00,100.455003798,0.0,0.0,0.0,43.513341876,52.539744,13.4814688448,0.0,4.83426,8.64720884483
 05/28  13:00:00,100.572597917,0.0,0.0,0.0,43.513341876,52.539744,13.4808053972,0.0,4.83426,8.64654539718
 05/28  14:00:00,100.623943086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  15:00:00,100.609106699,0.0,0.0,0.0,43.513341876,52.539744,13.4747466359,0.0,4.83426,8.64048663595
 05/28  16:00:00,100.364923731,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  17:00:00,100.321328808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  18:00:00,100.321551429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  19:00:00,100.825454712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  20:00:00,115.687780745,0.0,0.0,0.0,43.513341876,52.539744,13.4447041825,0.0,4.83426,8.61044418249
 05/28  21:00:00,118.390969589,0.0,0.0,0.0,43.513341876,52.539744,22.387630754,0.0,4.83426,17.553370754
 05/28  22:00:00,118.020211314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  23:00:00,118.842412043,0.0,0.0,0.0,43.513341876,52.539744,13.4448646136,0.0,4.83426,8.61060461361
 05/28  24:00:00,117.958183663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  01:00:00,117.917947246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  02:00:00,117.873322748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  03:00:00,117.826023599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  04:00:00,118.231491527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  05:00:00,109.221725398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  06:00:00,100.318321508,0.0,0.0,0.0,43.513341876,52.539744,13.4447807857,0.0,4.83426,8.61052078575
 05/29  07:00:00,100.306619816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  08:00:00,100.414635838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  09:00:00,100.543961343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  10:00:00,100.61479884,0.0,0.0,0.0,43.513341876,52.539744,13.4507494919,0.0,4.83426,8.6164894919
 05/29  11:00:00,101.440244882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  12:00:00,100.62904707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  13:00:00,100.744624917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  14:00:00,205.750708241,1.86018213996,101.847524378,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  15:00:00,329.530947872,2.88905715402,223.372576302,0.0,43.513341876,52.539744,13.4448306617,0.0,4.83426,8.61057066173
 05/29  16:00:00,423.601303239,4.18555904627,315.289242867,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  17:00:00,307.504271688,2.5898694935,202.215265074,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  18:00:00,281.498148098,2.80203682645,176.163657905,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  19:00:00,145.888647503,0.697266644782,43.8057872071,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  20:00:00,115.751459458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  21:00:00,118.411343244,0.0,0.0,0.0,43.513341876,52.539744,13.4448263012,0.0,4.83426,8.61056630121
 05/29  22:00:00,118.031410701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  23:00:00,118.852192281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  24:00:00,117.981957177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  01:00:00,117.960479015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  02:00:00,117.943040369,0.0,0.0,0.0,43.513341876,52.539744,13.4507148892,0.0,4.83426,8.61645488922
 05/30  03:00:00,117.938996098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  04:00:00,120.20276835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  05:00:00,110.868458122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  06:00:00,320.952312027,73.4113172616,141.573431956,0.0,43.513341876,53.238744,284.316065677,270.865175727,4.83426,8.61662994945
 05/30  07:00:00,461.245641394,73.4113172616,104.887943859,0.0,220.879908,53.238744,155.292020619,132.952982766,4.83426,17.5047778534
 05/30  08:00:00,620.783751395,75.0074744656,170.24768055,0.0,220.879908,145.652643033,65.470898808,2.80687826178,36.25695,26.4070705462
 05/30  09:00:00,701.695507673,76.4692532654,249.864373437,0.0,220.879908,145.652643033,71.7903089867,0.0,36.25695,35.5333589867
 05/30  10:00:00,877.395221743,77.7464804854,417.013018959,0.0,220.879908,151.653867033,83.9132381011,0.0,48.3426,35.5706381011
 05/30  11:00:00,1085.69564728,79.4997591048,621.521504964,0.0,220.879908,151.653867033,84.0276466484,0.0,48.3426,35.6850466484
 05/30  12:00:00,1104.58853337,83.0121402149,636.973906218,0.0,220.879908,151.653867033,93.0614969064,0.0,48.3426,44.7188969064
 05/30  13:00:00,1100.51389147,86.113215989,635.222331973,0.0,220.879908,145.652643033,68.9611954436,0.0110745915237,24.1713,44.7788208521
 05/30  14:00:00,1087.51618247,87.2805106235,620.963190371,0.0,220.879908,145.652643033,59.7107842487,0.0,24.1713,35.5394842487
 05/30  15:00:00,1088.44350835,87.8595182662,629.010674875,0.0,220.879908,137.835547516,45.1017018415,0.0,4.83426,40.2674418415
 05/30  16:00:00,1107.25447658,81.1081196082,660.143910335,0.0,220.879908,133.019064,35.5500091986,0.0122307318572,4.83426,30.7035184667
 05/30  17:00:00,990.74502831,77.1885743922,628.596487717,0.0,220.879908,53.238744,31.343865849,0.0,4.83426,26.509605849
 05/30  18:00:00,911.569147135,76.2971199976,551.040464969,0.0,220.879908,53.238744,40.2916085228,0.0,4.83426,35.4573485228
 05/30  19:00:00,770.765145641,75.6099957671,411.492631787,0.0,220.879908,53.238744,13.5110757537,0.0,4.83426,8.67681575374
 05/30  20:00:00,677.116465224,74.9949185763,304.094847641,0.0,220.879908,53.238744,13.5024462147,0.0,4.83426,8.66818621467
 05/30  21:00:00,118.046216197,0.0,0.0,0.0,43.513341876,52.539744,13.5009558582,0.0,4.83426,8.66669585818
 05/30  22:00:00,118.103617378,0.0,0.0,0.0,43.513341876,52.539744,13.4716374128,0.0,4.83426,8.63737741281
 05/30  23:00:00,119.019505562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  24:00:00,118.139305739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  01:00:00,118.124168966,0.0,0.0,0.0,43.513341876,52.539744,13.4507751325,0.0,4.83426,8.61651513251
 05/31  02:00:00,118.100257365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  03:00:00,118.076868966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  04:00:00,118.535137757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  05:00:00,109.524844746,0.0,0.0,0.0,43.513341876,52.539744,13.4506436113,0.0,4.83426,8.61638361128
 05/31  06:00:00,328.93242266,73.4352209593,151.080378183,0.0,43.513341876,53.238744,127.879944883,123.025684883,4.83426,0.02
 05/31  07:00:00,552.84861895,73.4113172616,196.68730417,0.0,220.879908,53.238744,57.2977763294,34.9600415306,4.83426,17.5034747988
 05/31  08:00:00,836.656490428,75.9636762126,384.167660217,0.0,220.879908,145.652643033,62.666651925,0.00490393154312,36.25695,26.4047979935
 05/31  09:00:00,1012.77801508,77.4485927536,557.604013559,0.0,220.879908,145.652643033,71.786086348,0.0,36.25695,35.529136348
