Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/31  10:00:00,1055.68462901,79.4876775827,591.84000633,0.0,220.879908,151.653867033,83.9035356284,0.0,48.3426,35.5609356284
 05/31  11:00:00,1085.84209617,81.7216966884,618.410311994,0.0,220.879908,151.653867033,92.9344196107,0.0,48.3426,44.5918196107
 05/31  12:00:00,1098.93263125,84.9576113945,628.501572066,0.0,220.879908,151.653867033,93.0465278813,0.0,48.3426,44.7039278813
 05/31  13:00:00,1078.73169044,87.7556951317,611.383819319,0.0,220.879908,145.652643033,60.0051696779,0.0117708303955,24.1713,35.8220988475
 05/31  14:00:00,1070.88842659,89.5641459859,601.935412033,0.0,220.879908,145.652643033,68.5864304284,0.0,24.1713,44.4151304284
 05/31  15:00:00,1074.10254746,91.229765009,611.506735558,0.0,220.879908,137.835547516,40.4229510365,0.0,4.83426,35.5886910365
 05/31  16:00:00,1108.31749474,84.6373113271,657.910265754,0.0,220.879908,133.019064,31.3571741646,0.0114833753052,4.83426,26.5114307893
 05/31  17:00:00,1006.57681139,79.973272264,641.320874597,0.0,220.879908,53.238744,40.1744438698,0.0,4.83426,35.3401838698
 05/31  18:00:00,988.943034806,78.4946346933,625.637040284,0.0,220.879908,53.238744,31.4313036852,0.0,4.83426,26.5970436852
 05/31  19:00:00,957.056238239,77.1424023041,595.032467877,0.0,220.879908,53.238744,13.5109788511,0.0,4.83426,8.67671885108
 05/31  20:00:00,829.283280743,75.9417607613,454.061818299,0.0,220.879908,53.238744,13.5025500293,0.0,4.83426,8.66829002931
 05/31  21:00:00,118.438514354,0.0,0.0,0.0,43.513341876,52.539744,13.5026233102,0.0,4.83426,8.66836331025
 05/31  22:00:00,118.124595171,0.0,0.0,0.0,43.513341876,52.539744,13.4716190021,0.0,4.83426,8.63735900212
 05/31  23:00:00,119.019137291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  24:00:00,118.119542354,0.0,0.0,0.0,43.513341876,52.539744,13.4506761739,0.0,4.83426,8.61641617394
 06/01  01:00:00,118.090513304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  02:00:00,118.067897458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  03:00:00,118.046511556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  04:00:00,118.491956052,0.0,0.0,0.0,43.513341876,52.539744,13.4507916448,0.0,4.83426,8.6165316448
 06/01  05:00:00,109.461530793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  06:00:00,306.339063998,73.4267263272,128.50131807,0.0,43.513341876,53.238744,255.926497734,251.072237734,4.83426,0.02
 06/01  07:00:00,448.56458947,73.4113172616,93.0728595694,0.0,220.879908,53.238744,218.090862098,195.754448619,4.83426,17.5021534793
 06/01  08:00:00,611.483313165,75.7518676823,160.311547545,0.0,220.879908,145.652643033,141.155378099,78.4956171557,36.25695,26.4028109436
 06/01  09:00:00,723.56869727,76.7861133776,270.504941666,0.0,220.879908,145.652643033,98.3157172908,26.5392741616,36.25695,35.5194931292
 06/01  10:00:00,777.716035357,77.594898801,317.606251756,0.0,220.879908,151.653867033,87.9278016017,4.02613369976,48.3426,35.5590679019
 06/01  11:00:00,866.074746831,78.5801631556,403.660636109,0.0,220.879908,151.653867033,92.9834188396,0.0500059955881,48.3426,44.590812844
 06/01  12:00:00,929.416586557,79.4687311515,466.866539556,0.0,220.879908,151.653867033,93.0430231186,0.0,48.3426,44.7004231186
 06/01  13:00:00,864.29133378,79.7093556602,407.831059753,0.0,220.879908,145.652643033,68.9447521159,0.00725211579424,24.1713,44.7662000001
 06/01  14:00:00,833.851740561,80.118207518,377.14515618,0.0,220.879908,145.652643033,59.7017923987,0.0,24.1713,35.5304923987
 06/01  15:00:00,825.672261053,80.7291468137,376.292692142,0.0,220.879908,137.835547516,40.9375737768,0.517567822514,4.83426,35.5857459542
 06/01  16:00:00,744.94942741,76.8375429322,304.890028131,0.0,220.879908,133.019064,31.3527521459,0.0120005605656,4.83426,26.5064915853
 06/01  17:00:00,581.801753723,74.6907181824,224.084307784,0.0,220.879908,53.238744,43.9512686497,3.77752422165,4.83426,35.339484428
 06/01  18:00:00,477.056058221,74.3125076459,120.61113938,0.0,220.879908,53.238744,69.5050208334,38.0798647306,4.83426,26.5908961028
 06/01  19:00:00,413.711827436,74.0478113123,57.5707572344,0.0,220.879908,53.238744,82.7659223269,69.2551839822,4.83426,8.67647834471
 06/01  20:00:00,403.098987879,73.8114782858,32.1242299434,0.0,220.879908,53.238744,102.158171086,88.6559020473,4.83426,8.66800903822
 06/01  21:00:00,118.130915051,0.0,0.0,0.0,43.513341876,52.539744,13.5024157988,0.0,4.83426,8.66815579881
 06/01  22:00:00,117.879212721,0.0,0.0,0.0,43.513341876,52.539744,13.4714506916,0.0,4.83426,8.63719069163
 06/01  23:00:00,118.811482531,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  24:00:00,117.903921182,0.0,0.0,0.0,43.513341876,52.539744,13.4505602434,0.0,4.83426,8.61630024338
 06/02  01:00:00,117.907251079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  02:00:00,117.883959203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  03:00:00,117.865450413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  04:00:00,119.97716904,0.0,0.0,0.0,43.513341876,52.539744,13.4506536178,0.0,4.83426,8.61639361782
 06/02  05:00:00,107.688980234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  06:00:00,175.073339461,73.4113172616,0.00408265253291,0.0,43.513341876,53.238744,654.395558619,649.541298619,4.83426,0.02
 06/02  07:00:00,352.006725174,73.4113172616,0.0,0.0,220.879908,53.238744,500.521688926,478.186801214,4.83426,17.5006277126
 06/02  08:00:00,455.703953131,74.6594928873,8.81700081674,0.0,220.879908,145.652643033,275.268475007,212.611773137,36.25695,26.3997518701
 06/02  09:00:00,505.13280478,75.6876650234,55.6378190032,0.0,220.879908,145.652643033,168.180411127,96.4095716723,36.25695,35.513889455
 06/02  10:00:00,607.605220292,76.6385616801,150.691903567,0.0,220.879908,151.653867033,91.933062176,8.03764988606,48.3426,35.5528122899
 06/02  11:00:00,713.259021411,77.9139954586,253.796661754,0.0,220.879908,151.653867033,92.9230477295,0.0,48.3426,44.5804477295
 06/02  12:00:00,808.539946658,79.7353966305,347.885920891,0.0,220.879908,151.653867033,93.0334015327,0.0,48.3426,44.6908015327
 06/02  13:00:00,874.621156536,81.7049088404,417.85031771,0.0,220.879908,145.652643033,59.9933524235,0.0116069859347,24.1713,35.8104454375
 06/02  14:00:00,989.978322111,84.3308987597,530.317941616,0.0,220.879908,145.652643033,59.7031587008,0.0,24.1713,35.5318587008
 06/02  15:00:00,1052.70652509,87.4826967339,597.523433333,0.0,220.879908,137.835547516,49.312049013,0.0084799525926,4.83426,44.4693090604
 06/02  16:00:00,1071.97527775,82.2541579999,627.163046491,0.0,220.879908,133.019064,31.3515700154,0.0111822495353,4.83426,26.5061277658
 06/02  17:00:00,891.396798816,78.6445887145,530.14547419,0.0,220.879908,53.238744,31.336840095,0.0,4.83426,26.502580095
 06/02  18:00:00,811.873022264,77.7248041828,451.647767088,0.0,220.879908,53.238744,40.279440694,0.0,4.83426,35.445180694
 06/02  19:00:00,722.304889684,76.6496164204,363.441468337,0.0,220.879908,53.238744,13.5104455253,0.0,4.83426,8.67618552534
 06/02  20:00:00,598.025526179,75.4657808142,225.563415571,0.0,220.879908,53.238744,22.7071616724,9.20527393476,4.83426,8.66762773765
 06/02  21:00:00,117.879435835,0.0,0.0,0.0,43.513341876,52.539744,13.5016607493,0.0,4.83426,8.66740074932
 06/02  22:00:00,117.980663094,0.0,0.0,0.0,43.513341876,52.539744,13.4702394152,0.0,4.83426,8.63597941521
 06/02  23:00:00,118.874226041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  24:00:00,117.912409469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  01:00:00,117.920222429,0.0,0.0,0.0,43.513341876,52.539744,13.4445918084,0.0,4.83426,8.61033180837
 06/03  02:00:00,117.908036023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  03:00:00,117.888766673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  04:00:00,118.298096376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  05:00:00,106.316659409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  06:00:00,100.421857919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  07:00:00,100.367295995,0.0,0.0,0.0,43.513341876,52.539744,13.4445967421,0.0,4.83426,8.61033674213
 06/03  08:00:00,100.468438445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  09:00:00,100.600036403,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  10:00:00,100.646425065,0.0,0.0,0.0,43.513341876,52.539744,13.5357203642,0.0,4.83426,8.70146036423
 06/03  11:00:00,101.439263862,0.0,0.0,0.0,43.513341876,52.539744,13.4804026883,0.0,4.83426,8.64614268828
 06/03  12:00:00,100.577215356,0.0,0.0,0.0,43.513341876,52.539744,13.4803612791,0.0,4.83426,8.6461012791
 06/03  13:00:00,100.62959079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  14:00:00,100.671630908,0.0,0.0,0.0,43.513341876,52.539744,13.4742788362,0.0,4.83426,8.64001883624
 06/03  15:00:00,100.64074856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  16:00:00,100.405118092,0.0,0.0,0.0,43.513341876,52.539744,13.4446673803,0.0,4.83426,8.61040738026
 06/03  17:00:00,100.308118534,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  18:00:00,100.2266636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  19:00:00,100.663462396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  20:00:00,115.569003406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  21:00:00,118.32815315,0.0,0.0,0.0,43.513341876,52.539744,31.1381439056,0.0,4.83426,26.3038839056
 06/03  22:00:00,117.972902938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  23:00:00,118.837363467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  24:00:00,117.948613718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  01:00:00,117.912837789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  02:00:00,117.876380063,0.0,0.0,0.0,43.513341876,52.539744,13.4445678639,0.0,4.83426,8.61030786392
 06/04  03:00:00,117.845344291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  04:00:00,118.272117274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  05:00:00,106.299873173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  06:00:00,100.351677323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  07:00:00,100.249650076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  08:00:00,100.261498847,0.0,0.0,0.0,43.513341876,52.539744,13.4505572636,0.0,4.83426,8.61629726356
 06/04  09:00:00,100.282998491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  10:00:00,100.288574745,0.0,0.0,0.0,43.513341876,52.539744,13.5344203914,0.0,4.83426,8.70016039141
 06/04  11:00:00,101.124435238,0.0,0.0,0.0,43.513341876,52.539744,13.480055934,0.0,4.83426,8.64579593395
 06/04  12:00:00,100.266172678,0.0,0.0,0.0,43.513341876,52.539744,13.4799928879,0.0,4.83426,8.64573288792
 06/04  13:00:00,100.354030565,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  14:00:00,100.37586483,0.0,0.0,0.0,43.513341876,52.539744,13.4737335457,0.0,4.83426,8.63947354572
 06/04  15:00:00,100.350140664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  16:00:00,100.149910552,0.0,0.0,0.0,43.513341876,52.539744,13.4445765591,0.0,4.83426,8.61031655912
 06/04  17:00:00,100.148590077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  18:00:00,100.166255225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  19:00:00,100.617310989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  20:00:00,115.529147479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  21:00:00,118.282683837,0.0,0.0,0.0,43.513341876,52.539744,31.1359738871,0.0,4.83426,26.3017138871
 06/04  22:00:00,117.930415864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  23:00:00,118.803354792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  24:00:00,117.939402272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  01:00:00,117.922119146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  02:00:00,117.907673257,0.0,0.0,0.0,43.513341876,52.539744,13.4504009056,0.0,4.83426,8.61614090564
 06/05  03:00:00,117.907369617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  04:00:00,118.362188483,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  05:00:00,106.403312505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  06:00:00,260.622695879,73.4113172616,83.5844977966,0.0,43.513341876,53.238744,351.769463002,338.319020514,4.83426,8.61618248791
 06/05  07:00:00,427.97095746,73.4113172616,73.1072015839,0.0,220.879908,53.238744,298.581684825,276.249948544,4.83426,17.4974762812
 06/05  08:00:00,545.313987177,73.7298469921,97.0083988667,0.0,220.879908,145.652643033,200.558766608,137.910370761,36.25695,26.3914458467
 06/05  09:00:00,555.229788122,74.2687265567,105.749495767,0.0,220.879908,145.652643033,202.646847347,130.886955075,36.25695,35.5029422714
 06/05  10:00:00,607.129130614,74.8230681098,150.478331794,0.0,220.879908,151.653867033,177.428638639,93.5450195284,48.3426,35.5410191104
 06/05  11:00:00,698.519640237,75.5093650278,239.76445777,0.0,220.879908,151.653867033,109.649306377,25.6494135433,48.3426,35.6572928333
 06/05  12:00:00,734.663960399,75.9014294476,276.25397227,0.0,220.879908,151.653867033,95.52444002,2.50833284943,48.3426,44.6735071705
 06/05  13:00:00,766.524656594,76.6941015321,313.160551742,0.0,220.879908,145.652643033,68.9191347684,0.00599566173839,24.1713,44.7418391067
 06/05  14:00:00,922.586271762,78.0963040671,467.151011769,0.0,220.879908,145.652643033,59.6858800156,0.0,24.1713,35.5145800156
 06/05  15:00:00,1015.93248212,80.2311414698,565.61050278,0.0,220.879908,137.835547516,40.4012851089,0.0,4.83426,35.5670251089
 06/05  16:00:00,1051.75345689,77.2784380922,609.896901964,0.0,220.879908,133.019064,31.3416095467,0.0109489424825,4.83426,26.4964006042
 06/05  17:00:00,931.546099033,75.5548675154,571.288879956,0.0,220.879908,53.238744,34.9745141424,0.0,4.83426,30.1402541424
 06/05  18:00:00,885.361747399,75.318031466,525.627327133,0.0,220.879908,53.238744,36.60942855,0.0,4.83426,31.77516855
 06/05  19:00:00,717.244040127,75.0725365884,358.217624677,0.0,220.879908,53.238744,13.5097094721,0.0,4.83426,8.67544947206
 06/05  20:00:00,645.78110426,74.6350063617,272.912183889,0.0,220.879908,53.238744,13.5011218886,0.0,4.83426,8.66686188863
 06/05  21:00:00,118.358470698,0.0,0.0,0.0,43.513341876,52.539744,13.5014238873,0.0,4.83426,8.66716388726
 06/05  22:00:00,118.040138171,0.0,0.0,0.0,43.513341876,52.539744,13.4713059103,0.0,4.83426,8.63704591026
 06/05  23:00:00,118.934380858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  24:00:00,118.026864785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  01:00:00,118.010176125,0.0,0.0,0.0,43.513341876,52.539744,13.4504142652,0.0,4.83426,8.61615426517
 06/06  02:00:00,117.987196631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  03:00:00,117.951496202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  04:00:00,120.140115517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  05:00:00,107.853480212,0.0,0.0,0.0,43.513341876,52.539744,13.4504339634,0.0,4.83426,8.61617396339
 06/06  06:00:00,231.422493426,73.4113172616,54.6020943561,0.0,43.513341876,53.238744,322.489324473,317.635064473,4.83426,0.02
 06/06  07:00:00,411.684274288,73.4113172616,56.671420241,0.0,220.879908,53.238744,211.864302059,189.535583886,4.83426,17.494458173
 06/06  08:00:00,589.081447047,75.5777873583,138.711352058,0.0,220.879908,145.652643033,74.5351600162,11.8883496714,36.25695,26.3898603448
 06/06  09:00:00,715.314600241,77.0922428303,262.446809769,0.0,220.879908,145.652643033,71.7519459324,0.0,36.25695,35.4949959324
 06/06  10:00:00,810.212955479,78.3802509129,349.503148321,0.0,220.879908,151.653867033,83.8777286861,0.0,48.3426,35.5351286861
 06/06  11:00:00,949.827508041,80.2875938754,485.831211603,0.0,220.879908,151.653867033,83.9934044374,0.0,48.3426,35.6508044374
 06/06  12:00:00,1063.70410354,82.9649844709,597.449215032,0.0,220.879908,151.653867033,93.0110278539,0.0,48.3426,44.6684278539
 06/06  13:00:00,1046.74461479,85.5390569878,583.674836346,0.0,220.879908,145.652643033,68.9150547871,0.0119118425105,24.1713,44.7318429446
 06/06  14:00:00,1058.28600687,88.0145548357,592.511917136,0.0,220.879908,145.652643033,59.6852914299,0.0,24.1713,35.5139914299
 06/06  15:00:00,1079.49010473,91.1070708386,618.11441429,0.0,220.879908,137.835547516,40.3952564786,0.0,4.83426,35.5609964786
 06/06  16:00:00,1116.57859159,85.4577024165,666.361016728,0.0,220.879908,133.019064,31.3370225304,0.0111529099188,4.83426,26.4916096205
 06/06  17:00:00,1028.00431218,81.5760863544,661.874437536,0.0,220.879908,53.238744,40.1514200931,0.0,4.83426,35.3171600931
 06/06  18:00:00,1018.46092209,80.824547022,653.280896758,0.0,220.879908,53.238744,31.4102838239,0.0,4.83426,26.5760238239
 06/06  19:00:00,941.142923101,79.374257585,577.815093158,0.0,220.879908,53.238744,13.5100009608,0.0,4.83426,8.67574096081
 06/06  20:00:00,762.453451401,77.1938901418,386.931223057,0.0,220.879908,53.238744,13.5081960793,0.00728213383418,4.83426,8.66665394547
 06/06  21:00:00,118.019737982,0.0,0.0,0.0,43.513341876,52.539744,13.5011394256,0.0,4.83426,8.6668794256
 06/06  22:00:00,118.044066666,0.0,0.0,0.0,43.513341876,52.539744,13.4710418279,0.0,4.83426,8.63678182786
 06/06  23:00:00,118.95642029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  24:00:00,118.055129271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  01:00:00,118.049468942,0.0,0.0,0.0,43.513341876,52.539744,13.4502673971,0.0,4.83426,8.61600739709
 06/07  02:00:00,118.043339528,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  03:00:00,118.073496525,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  04:00:00,118.50853162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  05:00:00,106.51836424,0.0,0.0,0.0,43.513341876,52.539744,13.450265219,0.0,4.83426,8.61600521904
 06/07  06:00:00,352.164827128,73.4491512281,173.916847049,0.0,43.513341876,53.238744,125.213297282,120.359037282,4.83426,0.02
 06/07  07:00:00,536.209779689,73.4117169431,180.060626488,0.0,220.879908,53.238744,109.210547235,86.88226871,4.83426,17.4940185246
 06/07  08:00:00,730.15405918,76.6119083714,277.622226901,0.0,220.879908,145.652643033,65.5276182097,2.88593040195,36.25695,26.3847378077
 06/07  09:00:00,810.167413549,77.6787823573,355.906827784,0.0,220.879908,145.652643033,72.5965189838,0.848048691709,36.25695,35.4915202921
 06/07  10:00:00,920.821490184,78.5809139437,459.126400936,0.0,220.879908,151.653867033,83.8737544458,0.0,48.3426,35.5311544458
 06/07  11:00:00,1000.34338436,79.1054698259,536.84219375,0.0,220.879908,151.653867033,83.9880576212,0.0,48.3426,35.6454576212
 06/07  12:00:00,975.703731075,79.3614203787,513.058979034,0.0,220.879908,151.653867033,93.0039844368,0.0,48.3426,44.6613844368
 06/07  13:00:00,908.415216072,79.4715103684,451.940761287,0.0,220.879908,145.652643033,68.9033709462,0.00681482519473,24.1713,44.725256121
 06/07  14:00:00,835.898223809,78.9095543858,380.372653173,0.0,220.879908,145.652643033,70.5272289551,10.8476420537,24.1713,35.5082869014
 06/07  15:00:00,693.612687848,78.4578875852,247.059561507,0.0,220.879908,137.835547516,93.8192326864,53.4254069066,4.83426,35.5595657799
 06/07  16:00:00,568.666111843,75.2110423422,130.95913452,0.0,220.879908,133.019064,51.7199860893,20.3985371078,4.83426,26.4871889815
 06/07  17:00:00,458.156874189,73.8662240332,101.832123626,0.0,220.879908,53.238744,87.8910825928,52.744530344,4.83426,30.3122922487
 06/07  18:00:00,453.676244786,73.7750706574,97.4972783532,0.0,220.879908,53.238744,98.2468756092,61.8243523599,4.83426,31.5882632492
 06/07  19:00:00,451.207835245,73.5903883222,94.8293091969,0.0,220.879908,53.238744,78.7987294295,65.2897534346,4.83426,8.67471599486
 06/07  20:00:00,465.334679202,73.5719460908,94.0927279184,0.0,220.879908,53.238744,88.66137857,75.1609769202,4.83426,8.66614164979
 06/07  21:00:00,118.2119515,0.0,0.0,0.0,43.513341876,52.539744,13.5006592795,0.0,4.83426,8.66639927948
 06/07  22:00:00,117.955287631,0.0,0.0,0.0,43.513341876,52.539744,13.4707074476,0.0,4.83426,8.63644744761
 06/07  23:00:00,118.897107939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  24:00:00,118.006676402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  01:00:00,118.001603527,0.0,0.0,0.0,43.513341876,52.539744,13.4501934258,0.0,4.83426,8.61593342584
 06/08  02:00:00,117.997144178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  03:00:00,117.992978202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  04:00:00,118.454203086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  05:00:00,106.469165941,0.0,0.0,0.0,43.513341876,52.539744,13.4501710164,0.0,4.83426,8.61591101635
 06/08  06:00:00,318.363710983,73.4113172616,139.997746865,0.0,43.513341876,53.238744,233.124039426,228.269779426,4.83426,0.02
 06/08  07:00:00,545.435256333,73.4113172616,189.282319862,0.0,220.879908,53.238744,161.052263903,138.727000459,4.83426,17.4910034441
 06/08  08:00:00,716.421348177,74.9262814022,265.567607319,0.0,220.879908,145.652643033,67.5147632776,4.87171630257,36.25695,26.386096975
 06/08  09:00:00,752.351493598,76.3597366767,299.655936877,0.0,220.879908,145.652643033,71.7459059943,0.0,36.25695,35.4889559943
 06/08  10:00:00,748.940657395,76.9642597507,289.589868126,0.0,220.879908,151.653867033,85.7596284608,1.88815413455,48.3426,35.5288743262
 06/08  11:00:00,803.123499511,77.9502951845,341.638628106,0.0,220.879908,151.653867033,83.9840045519,0.0,48.3426,35.6414045519
 06/08  12:00:00,855.35084482,79.0385910069,393.520133648,0.0,220.879908,151.653867033,92.9958931396,0.0,48.3426,44.6532931396
 06/08  13:00:00,837.51752589,79.894573961,381.020928325,0.0,220.879908,145.652643033,68.8968396898,0.00720018277784,24.1713,44.718339507
 06/08  14:00:00,851.349024172,80.8093263927,393.912957584,0.0,220.879908,145.652643033,54.0483126382,0.0,24.1713,29.8770126382
 06/08  15:00:00,942.359906239,81.7402059578,491.544471502,0.0,220.879908,137.835547516,46.012425758,0.0,4.83426,41.178165758
 06/08  16:00:00,911.191272861,77.8138341731,469.550593817,0.0,220.879908,133.019064,31.334123022,0.0113706102227,4.83426,26.4884924118
 06/08  17:00:00,692.205574193,75.5788624533,333.187169883,0.0,220.879908,53.238744,31.3198777592,0.0,4.83426,26.4856177592
 06/08  18:00:00,609.350575315,75.2272590321,250.981373286,0.0,220.879908,53.238744,40.2542295958,0.0,4.83426,35.4199695958
 06/08  19:00:00,597.283872799,74.8768396759,238.825932376,0.0,220.879908,53.238744,13.5091748419,0.0,4.83426,8.67491484187
 06/08  20:00:00,582.449380375,74.4895412862,209.644936557,0.0,220.879908,53.238744,30.1724670873,16.6721729515,4.83426,8.66603413579
 06/08  21:00:00,118.317223948,0.0,0.0,0.0,43.513341876,52.539744,13.4999233421,0.0,4.83426,8.6656633421
 06/08  22:00:00,118.040011287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  23:00:00,118.963796459,0.0,0.0,0.0,43.513341876,52.539744,13.4619005635,0.0,4.83426,8.62764056348
 06/08  24:00:00,118.063527971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  01:00:00,118.027621691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  02:00:00,118.010014404,0.0,0.0,0.0,43.513341876,52.539744,13.4501904233,0.0,4.83426,8.61593042332
 06/09  03:00:00,117.987494674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  04:00:00,120.22204688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  05:00:00,107.89348326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  06:00:00,175.120800875,73.4113172616,0.00557412784623,0.0,43.513341876,53.238744,350.915340518,346.061080518,4.83426,0.02
 06/09  07:00:00,410.664040523,73.4113172616,55.8183990569,0.0,220.879908,53.238744,325.6840896,294.622766711,4.83426,26.2270628891
 06/09  08:00:00,514.751115024,75.0991912975,64.9222706213,0.0,220.879908,145.652643033,222.558250257,163.775088376,36.25695,22.5262118807
 06/09  09:00:00,558.102765131,76.1085116977,106.632588845,0.0,220.879908,145.652643033,204.563257747,137.798912159,36.25695,30.5073955879
 06/09  10:00:00,580.91948217,76.8129955409,122.541305047,0.0,220.879908,151.653867033,198.243136438,114.377028529,48.3426,35.523507909
 06/09  11:00:00,672.402072666,77.6488989089,211.713843613,0.0,220.879908,151.653867033,127.556369783,34.6764788183,48.3426,44.5372909645
 06/09  12:00:00,815.565790307,78.7279104686,354.14583861,0.0,220.879908,151.653867033,84.0598014092,0.0,48.3426,35.7172014092
 06/09  13:00:00,967.271863932,80.7333011328,509.130467713,0.0,220.879908,145.652643033,68.8880953901,0.00643531941837,24.1713,44.7103600706
 06/09  14:00:00,1022.22746548,83.5562180797,560.086039372,0.0,220.879908,145.652643033,59.6743179631,0.0,24.1713,35.5030179631
 06/09  15:00:00,1051.06489763,87.3858117342,592.850937001,0.0,220.879908,137.835547516,40.386704199,0.0,4.83426,35.552444199
 06/09  16:00:00,1098.90101043,81.9992204323,651.717506724,0.0,220.879908,133.019064,31.3301959901,0.0109734217306,4.83426,26.4849625683
 06/09  17:00:00,1016.13165355,79.4277804194,651.444231337,0.0,220.879908,53.238744,40.1371034127,0.0,4.83426,35.3028434127
 06/09  18:00:00,1006.36024001,79.0720268577,642.251608432,0.0,220.879908,53.238744,31.3995279157,0.0,4.83426,26.5652679157
 06/09  19:00:00,962.685038089,77.9479955826,599.794187816,0.0,220.879908,53.238744,13.5088792882,0.0,4.83426,8.67461928819
 06/09  20:00:00,925.892536004,76.3308282329,553.091640021,0.0,220.879908,53.238744,13.5005052167,0.0,4.83426,8.6662452167
 06/09  21:00:00,118.048057848,0.0,0.0,0.0,43.513341876,52.539744,13.4987720871,0.0,4.83426,8.66451208708
 06/09  22:00:00,118.061290645,0.0,0.0,0.0,43.513341876,52.539744,13.4707432627,0.0,4.83426,8.63648326267
 06/09  23:00:00,119.009428183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  24:00:00,118.116918665,0.0,0.0,0.0,43.513341876,52.539744,13.4501992141,0.0,4.83426,8.61593921412
 06/10  01:00:00,118.112791798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  02:00:00,118.119773621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  03:00:00,118.114830789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  04:00:00,118.604058803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  05:00:00,106.594558219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  06:00:00,100.649596049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  07:00:00,100.562736423,0.0,0.0,0.0,43.513341876,52.539744,13.4443822326,0.0,4.83426,8.61012223265
 06/10  08:00:00,100.616757019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  09:00:00,100.672863997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  10:00:00,100.719831815,0.0,0.0,0.0,43.513341876,52.539744,13.5308773536,0.0,4.83426,8.69661735363
 06/10  11:00:00,106.741313099,3.30487640342,1.89055932721,0.0,43.513341876,52.539744,13.4788371093,0.0,4.83426,8.6445771093
 06/10  12:00:00,209.068777417,6.04659950204,101.227900566,0.0,43.513341876,52.539744,13.4786256944,0.0,4.83426,8.64436569441
 06/10  13:00:00,336.729176538,7.94336448199,225.506422156,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  14:00:00,370.520680679,9.7126955061,257.185789955,0.0,43.513341876,52.539744,13.47209521,0.0,4.83426,8.63783521003
 06/10  15:00:00,445.05029036,9.92125361918,330.690566996,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  16:00:00,510.339301863,11.8758784026,393.495051371,0.0,43.513341876,52.539744,13.4444388982,0.0,4.83426,8.61017889821
 06/10  17:00:00,523.347883703,10.7810143768,407.399639042,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  18:00:00,415.023009916,8.79663469863,302.151367358,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  19:00:00,454.29825223,4.53189554309,344.521282357,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  20:00:00,337.856889688,2.95641338301,219.231913373,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  21:00:00,205.703408642,1.19561512132,84.8406957954,0.0,43.513341876,52.539744,31.1249607969,0.0,4.83426,26.2907007969
 06/10  22:00:00,118.13960001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  23:00:00,118.961663461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  24:00:00,118.100655761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  01:00:00,118.097544189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  02:00:00,118.094481706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  03:00:00,118.091147218,0.0,0.0,0.0,43.513341876,52.539744,13.4444166965,0.0,4.83426,8.61015669649
 06/11  04:00:00,118.548513215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  05:00:00,106.546180216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  06:00:00,100.612610409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  07:00:00,100.530238703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  08:00:00,100.582785767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  09:00:00,100.648736778,0.0,0.0,0.0,43.513341876,52.539744,13.4500553224,0.0,4.83426,8.6157953224
 06/11  10:00:00,100.675696527,0.0,0.0,0.0,43.513341876,52.539744,13.5321939882,0.0,4.83426,8.69793398824
 06/11  11:00:00,101.465882992,0.0,0.0,0.0,43.513341876,52.539744,13.4790561876,0.0,4.83426,8.64479618763
 06/11  12:00:00,100.653216115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  13:00:00,279.584209401,1.88017728254,174.723821157,0.0,43.513341876,52.539744,13.4788202066,0.0,4.83426,8.64456020665
 06/11  14:00:00,308.823171809,2.10477018166,203.57264808,0.0,43.513341876,52.539744,13.4731869057,0.0,4.83426,8.63892690571
 06/11  15:00:00,437.092525012,3.41472735967,329.123154884,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  16:00:00,341.696483464,2.35963729318,236.10729327,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  17:00:00,450.585047729,3.6956666125,342.337145388,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  18:00:00,419.735283539,3.30299367421,312.324240717,0.0,43.513341876,52.539744,13.4444084509,0.0,4.83426,8.61014845093
 06/11  19:00:00,378.034391801,3.06301848748,270.761457603,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  20:00:00,184.403197865,0.723207139417,69.9331709189,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  21:00:00,118.582644746,0.0,0.0,0.0,43.513341876,52.539744,22.3643472939,0.0,4.83426,17.5300872939
 06/11  22:00:00,118.187234079,0.0,0.0,0.0,43.513341876,52.539744,13.4442769153,0.0,4.83426,8.6100169153
 06/11  23:00:00,119.020307669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  24:00:00,118.182720942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  01:00:00,118.219007944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  02:00:00,118.244782184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  03:00:00,118.225094575,0.0,0.0,0.0,43.513341876,52.539744,13.4501187226,0.0,4.83426,8.61585872263
 06/12  04:00:00,118.708907494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  05:00:00,106.705380704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  06:00:00,727.194331498,74.3347399172,543.291588122,0.0,43.513341876,53.238744,4.87584990548,0.0215899054776,4.83426,0.02
 06/12  07:00:00,911.415460119,73.6614292465,550.790805058,0.0,220.879908,53.238744,22.3233679308,0.0,4.83426,17.4891079308
 06/12  08:00:00,1022.4814088,80.8800292514,561.088679003,0.0,220.879908,145.652643033,62.6329632131,0.0,36.25695,26.3760132131
 06/12  09:00:00,1034.65649719,83.496864666,569.843412151,0.0,220.879908,145.652643033,71.7302205905,0.0,36.25695,35.4732705905
 06/12  10:00:00,1039.52943708,85.5265481368,566.298217047,0.0,220.879908,151.653867033,83.8548369245,0.0,48.3426,35.5122369245
 06/12  11:00:00,1051.86163036,87.1892301181,575.92681625,0.0,220.879908,151.653867033,83.9615078417,0.0,48.3426,35.6189078417
 06/12  12:00:00,1068.57386606,89.5263494712,591.28738422,0.0,220.879908,151.653867033,92.9705573184,0.0,48.3426,44.6279573184
 06/12  13:00:00,1063.98254009,91.231588306,590.807590257,0.0,220.879908,145.652643033,68.8755060033,0.0118481812438,24.1713,44.6923578221
 06/12  14:00:00,1051.06455204,92.1279851256,576.821436751,0.0,220.879908,145.652643033,57.0085684181,0.0,24.1713,32.8372684181
 06/12  15:00:00,1066.33213554,92.9287505351,599.368315211,0.0,220.879908,137.835547516,43.0182448127,0.00696798463255,4.83426,38.1770168281
 06/12  16:00:00,1116.4937918,86.955924462,660.610983958,0.0,220.879908,133.019064,31.3207552092,0.0110780244988,4.83426,26.4754171847
 06/12  17:00:00,1005.2522492,81.3036337101,635.351584902,0.0,220.879908,53.238744,31.3096501419,0.0,4.83426,26.4753901419
 06/12  18:00:00,986.94562813,79.6054234583,619.302052295,0.0,220.879908,53.238744,40.2340420859,0.0,4.83426,35.3997820859
 06/12  19:00:00,965.380352809,78.2433632139,599.003904793,0.0,220.879908,53.238744,13.5079222506,0.0,4.83426,8.67366225059
 06/12  20:00:00,968.697454136,77.3904430489,591.686199653,0.0,220.879908,53.238744,13.4989400575,0.0,4.83426,8.66468005745
 06/12  21:00:00,118.626371476,0.0,0.0,0.0,43.513341876,52.539744,13.4995531525,0.0,4.83426,8.66529315252
 06/12  22:00:00,118.250827465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  23:00:00,119.085245277,0.0,0.0,0.0,43.513341876,52.539744,13.4616619616,0.0,4.83426,8.62740196165
 06/12  24:00:00,118.197448593,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  01:00:00,118.171655912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  02:00:00,118.15346559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  03:00:00,118.128888961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  04:00:00,120.499313069,0.0,0.0,0.0,43.513341876,52.539744,13.4500803588,0.0,4.83426,8.61582035883
 06/13  05:00:00,108.188691345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  06:00:00,568.295209839,73.7917610004,386.92167284,0.0,43.513341876,53.238744,96.1557592724,91.3014992724,4.83426,0.02
 06/13  07:00:00,667.324829472,73.4182362386,309.876364058,0.0,220.879908,53.238744,106.20161738,83.8804752603,4.83426,17.4868821197
 06/13  08:00:00,899.844217008,77.3729025755,445.49634105,0.0,220.879908,145.652643033,63.3014176774,0.671746483598,36.25695,26.3727211938
 06/13  09:00:00,967.498090127,78.1911621068,511.946615324,0.0,220.879908,145.652643033,72.9818463796,1.25509332214,36.25695,35.4698030575
 06/13  10:00:00,981.94391513,78.7358999051,519.812691779,0.0,220.879908,151.653867033,84.181597462,0.333129731234,48.3426,35.5058677307
 06/13  11:00:00,908.838699987,78.8076761054,446.169388325,0.0,220.879908,151.653867033,100.775763356,16.8186676826,48.3426,35.6144956733
 06/13  12:00:00,808.801510015,79.2280940861,347.060519662,0.0,220.879908,151.653867033,127.883563907,34.9230666542,48.3426,44.6178972527
 06/13  13:00:00,732.21487372,78.9351330463,277.102990987,0.0,220.879908,145.652643033,132.08245582,67.9048307463,24.1713,40.0063250738
 06/13  14:00:00,695.083611953,78.7979493727,240.253118707,0.0,220.879908,145.652643033,148.395358738,92.9661526141,24.1713,31.2579061242
 06/13  15:00:00,690.140622747,79.2294736506,242.732668433,0.0,220.879908,137.835547516,114.733636089,74.3689009083,4.83426,35.5304751809
 06/13  16:00:00,690.702475637,76.1038875223,251.37114834,0.0,220.879908,133.019064,54.8536011642,14.7293184875,4.83426,35.2900226767
 06/13  17:00:00,606.967277303,74.4114783178,249.241146412,0.0,220.879908,53.238744,65.3777548395,34.0707540898,4.83426,26.4727407497
 06/13  18:00:00,600.849421097,74.2123770483,243.25660172,0.0,220.879908,53.238744,80.4780919444,40.2502377418,4.83426,35.3935942026
 06/13  19:00:00,627.541944935,74.0515149004,269.992849161,0.0,220.879908,53.238744,51.8310206156,38.3234583976,4.83426,8.67330221805
 06/13  20:00:00,632.342308248,73.9356736636,263.010429172,0.0,220.879908,53.238744,54.584463678,49.730203678,4.83426,0.02
 06/13  21:00:00,117.956668982,0.0,0.0,0.0,43.513341876,52.539744,13.4996011545,0.0,4.83426,8.66534115448
 06/13  22:00:00,118.00717406,0.0,0.0,0.0,43.513341876,52.539744,13.4699174949,0.0,4.83426,8.63565749486
 06/13  23:00:00,118.920643225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  24:00:00,118.028047806,0.0,0.0,0.0,43.513341876,52.539744,13.4498977372,0.0,4.83426,8.61563773719
 06/14  01:00:00,118.014562541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  02:00:00,118.00276555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  03:00:00,117.984772434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  04:00:00,118.420992646,0.0,0.0,0.0,43.513341876,52.539744,13.4500093049,0.0,4.83426,8.61574930494
 06/14  05:00:00,106.435847323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  06:00:00,297.517524531,73.4113172616,119.605856745,0.0,43.513341876,53.238744,291.421397222,286.567137222,4.83426,0.02
 06/14  07:00:00,513.608344654,73.4113172616,157.555294267,0.0,220.879908,53.238744,215.834421009,193.513722966,4.83426,17.4864380429
 06/14  08:00:00,761.316459689,75.1647327467,309.880868425,0.0,220.879908,145.652643033,108.530359519,45.9019790192,36.25695,26.3714304994
 06/14  09:00:00,941.940123052,76.6531099103,487.78460747,0.0,220.879908,145.652643033,75.7945882915,4.0752799443,36.25695,35.4623583472
 06/14  10:00:00,999.348391712,78.1436063567,536.381177227,0.0,220.879908,151.653867033,83.8506801975,0.0,48.3426,35.5080801975
 06/14  11:00:00,1023.6880481,80.3283840565,556.532402137,0.0,220.879908,151.653867033,83.9530569259,0.0,48.3426,35.6104569259
 06/14  12:00:00,1063.07711433,82.9856965908,592.803859263,0.0,220.879908,151.653867033,92.7718550688,0.0,48.3426,44.4292550688
 06/14  13:00:00,1101.55764774,86.8806089646,632.119610203,0.0,220.879908,145.652643033,60.1114577323,0.0106289806631,24.1713,35.9295287516
 06/14  14:00:00,1115.21155472,90.887688999,641.785150668,0.0,220.879908,145.652643033,59.6466278018,0.0,24.1713,35.4753278018
 06/14  15:00:00,1054.14433068,89.3028405839,591.568677455,0.0,220.879908,137.835547516,40.3729599047,0.00937059974332,4.83426,35.5293293049
 06/14  16:00:00,1068.92180529,81.6402823539,619.924263139,0.0,220.879908,133.019064,31.3149776477,0.0102719379911,4.83426,26.4704457097
 06/14  17:00:00,968.164958741,77.513246033,603.128762071,0.0,220.879908,53.238744,40.1199146413,0.0,4.83426,35.2856546413
 06/14  18:00:00,972.228000134,76.9190224277,607.374914211,0.0,220.879908,53.238744,31.3836821544,0.0,4.83426,26.5494221544
 06/14  19:00:00,979.599073561,76.4652149704,614.668436032,0.0,220.879908,53.238744,13.5070580903,0.0,4.83426,8.67279809028
 06/14  20:00:00,975.009218311,75.8018956962,599.399559705,0.0,220.879908,53.238744,13.4985306696,0.0,4.83426,8.66427066965
 06/14  21:00:00,118.61305973,0.0,0.0,0.0,43.513341876,52.539744,13.4991044587,0.0,4.83426,8.66484445868
 06/14  22:00:00,118.237107485,0.0,0.0,0.0,43.513341876,52.539744,13.469831808,0.0,4.83426,8.63557180799
 06/14  23:00:00,119.085937697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  24:00:00,118.194077606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  01:00:00,118.155728084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  02:00:00,118.136754602,0.0,0.0,0.0,43.513341876,52.539744,13.4498662448,0.0,4.83426,8.61560624478
 06/15  03:00:00,118.113418411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  04:00:00,118.556039872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  05:00:00,106.55239522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  06:00:00,442.422796691,73.5609960848,263.355783728,0.0,43.513341876,53.238744,128.828282681,115.378310783,4.83426,8.61571189728
 06/15  07:00:00,601.430208894,73.4121924044,244.597034968,0.0,220.879908,53.238744,54.4070107903,32.0874606541,4.83426,17.4852901363
 06/15  08:00:00,914.386625179,77.3208976059,460.109723988,0.0,220.879908,145.652643033,62.6280455706,0.00482933349382,36.25695,26.3662662371
 06/15  09:00:00,1020.69978502,79.584941487,563.102894827,0.0,220.879908,145.652643033,62.8575179663,0.0,36.25695,26.6005679663
 06/15  10:00:00,1058.56935773,81.7395081003,591.958888401,0.0,220.879908,151.653867033,83.8394116664,0.0,48.3426,35.4968116664
 06/15  11:00:00,1080.67879765,84.4237206349,610.094165304,0.0,220.879908,151.653867033,92.8447102399,0.0,48.3426,44.5021102399
 06/15  12:00:00,1093.96196856,87.7584903554,620.930956629,0.0,220.879908,151.653867033,84.0339999605,0.0,48.3426,35.6913999605
 06/15  13:00:00,1098.20617437,91.5576400764,627.032942615,0.0,220.879908,145.652643033,68.8535183403,0.0115723239581,24.1713,44.6706460164
 06/15  14:00:00,1092.69680414,94.6738097336,618.181519208,0.0,220.879908,145.652643033,59.6438955496,0.0,24.1713,35.4725955496
 06/15  15:00:00,1100.2935328,96.6360233696,631.277145672,0.0,220.879908,137.835547516,40.371088013,0.0178789795328,4.83426,35.5189490335
 06/15  16:00:00,1149.06192455,90.6795594547,691.041986294,0.0,220.879908,133.019064,31.3134034493,0.0106034640493,4.83426,26.4685399853
 06/15  17:00:00,1053.20642404,84.5815484733,681.814683169,0.0,220.879908,53.238744,31.3019310472,0.0,4.83426,26.4676710472
 06/15  18:00:00,1039.35662275,82.4466046947,670.873609968,0.0,220.879908,53.238744,40.2242831488,0.0,4.83426,35.3900231488
 06/15  19:00:00,1025.51497131,80.6185816461,658.985646577,0.0,220.879908,53.238744,13.5069177833,0.0,4.83426,8.67265778325
 06/15  20:00:00,1021.73443872,78.7896715162,645.889089286,0.0,220.879908,53.238744,13.4990168473,0.0,4.83426,8.66475684727
 06/15  21:00:00,206.042101924,0.904008924271,85.7221056336,0.0,43.513341876,52.539744,13.4990774651,0.0,4.83426,8.6648174651
 06/15  22:00:00,208.518195503,1.08782439884,88.1574553849,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  23:00:00,119.099865792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  24:00:00,118.18403309,0.0,0.0,0.0,43.513341876,52.539744,13.4498715438,0.0,4.83426,8.61561154377
 06/16  01:00:00,118.162144852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  02:00:00,118.137291058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  03:00:00,118.09957904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  04:00:00,120.377174339,0.0,0.0,0.0,43.513341876,52.539744,13.4499451863,0.0,4.83426,8.61568518628
 06/16  05:00:00,108.008583739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  06:00:00,290.764937048,73.5668538304,111.994459838,0.0,43.513341876,53.238744,215.072974757,210.218714757,4.83426,0.02
 06/16  07:00:00,430.295501901,73.4828407947,74.3203561243,0.0,220.879908,53.238744,165.913684472,143.596142192,4.83426,17.4832822796
 06/16  08:00:00,613.047540255,78.3759404127,159.250819812,0.0,220.879908,145.652643033,64.6360897485,10.934925059,36.25695,17.4442146895
 06/16  09:00:00,711.290647727,80.2390353836,255.435511358,0.0,220.879908,145.652643033,53.6991322616,0.0,36.25695,17.4421822616
 06/16  10:00:00,767.609145519,81.7824929498,304.350361642,0.0,220.879908,151.653867033,65.7848446398,0.0,48.3426,17.4422446398
 06/16  11:00:00,834.866925304,83.9966184903,368.643889571,0.0,220.879908,151.653867033,65.7847932573,0.0,48.3426,17.4421932573
 06/16  12:00:00,942.695628815,86.4379575939,474.43620453,0.0,220.879908,151.653867033,57.0729249074,0.0,48.3426,8.73032490737
 06/16  13:00:00,964.423830191,88.6260383075,499.995222975,0.0,220.879908,145.652643033,41.6227891484,0.00796866052898,24.1713,17.4435204878
 06/16  14:00:00,1013.64998595,90.6728522733,546.955191028,0.0,220.879908,145.652643033,41.6124544424,0.0,24.1713,17.4411544424
 06/16  15:00:00,1027.70078523,93.2396100426,566.145824592,0.0,220.879908,137.835547516,22.2831864277,0.00564670028535,4.83426,17.4432797274
 06/16  16:00:00,1012.41825388,86.6356592195,562.646173137,0.0,220.879908,133.019064,31.2975260608,0.0,4.83426,26.4632660608
 06/16  17:00:00,791.08182259,81.8544814588,425.906801912,0.0,220.879908,53.238744,31.3009736825,0.0,4.83426,26.4667136825
 06/16  18:00:00,713.880833644,80.5789784305,349.975006541,0.0,220.879908,53.238744,40.2221931424,0.0,4.83426,35.3879331424
 06/16  19:00:00,620.53981519,79.0716449926,258.290030352,0.0,220.879908,53.238744,13.764264187,0.257564111645,4.83426,8.67244007536
 06/16  20:00:00,505.945306129,76.833591141,134.899208036,0.0,220.879908,53.238744,53.9809892619,40.4829521946,4.83426,8.66377706727
 06/16  21:00:00,117.871368543,0.0,0.0,0.0,43.513341876,52.539744,13.498556032,0.0,4.83426,8.66429603195
 06/16  22:00:00,117.940281987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  23:00:00,118.863171084,0.0,0.0,0.0,43.513341876,52.539744,13.4613971705,0.0,4.83426,8.62713717048
 06/16  24:00:00,117.943554279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  01:00:00,117.921809485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  02:00:00,117.918970875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  03:00:00,117.94345398,0.0,0.0,0.0,43.513341876,52.539744,13.4441406863,0.0,4.83426,8.60988068626
 06/17  04:00:00,118.397531152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  05:00:00,106.412477174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  06:00:00,100.458872827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  07:00:00,100.331342204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  08:00:00,100.348179021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  09:00:00,100.42173881,0.0,0.0,0.0,43.513341876,52.539744,12.0515089463,0.0,4.83426,7.21724894632
 06/17  10:00:00,100.458810722,0.0,0.0,0.0,43.513341876,52.539744,14.9410144478,0.0,4.83426,10.1067544478
 06/17  11:00:00,101.305273363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  12:00:00,100.474519634,0.0,0.0,0.0,43.513341876,52.539744,13.4781308214,0.0,4.83426,8.64387082144
 06/17  13:00:00,100.580448892,0.0,0.0,0.0,43.513341876,52.539744,13.4723740949,0.0,4.83426,8.63811409492
 06/17  14:00:00,112.858392978,0.372325819488,11.4844447431,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  15:00:00,274.617595275,2.9828386113,168.138903051,0.0,43.513341876,52.539744,13.4723390966,0.0,4.83426,8.63807909659
 06/17  16:00:00,293.068808638,2.83573149424,187.131013426,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  17:00:00,303.857463642,2.98591849376,197.635338978,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  18:00:00,100.338999119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  19:00:00,100.778987856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  20:00:00,112.652401305,0.0,0.0,0.0,43.513341876,52.539744,13.4441678373,0.0,4.83426,8.60990783728
