Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/17  21:00:00,118.375409159,0.0,0.0,0.0,43.513341876,52.539744,22.3566110293,0.0,4.83426,17.5223510293
 06/17  22:00:00,118.014221142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  23:00:00,118.853716954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  24:00:00,117.994833922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  01:00:00,118.00500188,0.0,0.0,0.0,43.513341876,52.539744,13.4442090188,0.0,4.83426,8.60994901877
 06/18  02:00:00,118.0022049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  03:00:00,117.997460733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  04:00:00,118.459197184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  05:00:00,106.475417059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  06:00:00,100.525533379,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  07:00:00,100.389415887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  08:00:00,100.385661395,0.0,0.0,0.0,43.513341876,52.539744,13.4498917657,0.0,4.83426,8.61563176575
 06/18  09:00:00,100.431978901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  10:00:00,100.457020851,0.0,0.0,0.0,43.513341876,52.539744,13.529714554,0.0,4.83426,8.69545455395
 06/18  11:00:00,101.274896508,0.0,0.0,0.0,43.513341876,52.539744,13.4779490333,0.0,4.83426,8.64368903327
 06/18  12:00:00,100.418094055,0.0,0.0,0.0,43.513341876,52.539744,13.4775541785,0.0,4.83426,8.64329417852
 06/18  13:00:00,100.492028376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  14:00:00,100.526380443,0.0,0.0,0.0,43.513341876,52.539744,13.4718862408,0.0,4.83426,8.63762624079
 06/18  15:00:00,100.516572163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  16:00:00,100.324468884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  17:00:00,100.346491175,0.0,0.0,0.0,43.513341876,52.539744,13.4441868525,0.0,4.83426,8.60992685246
 06/18  18:00:00,100.360342399,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  19:00:00,100.861970479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  20:00:00,112.778603897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  21:00:00,118.479591779,0.0,0.0,0.0,43.513341876,52.539744,22.3565055611,0.0,4.83426,17.5222455611
 06/18  22:00:00,118.083554786,0.0,0.0,0.0,43.513341876,52.539744,13.4441811928,0.0,4.83426,8.60992119279
 06/18  23:00:00,118.928136559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  24:00:00,118.076980507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  01:00:00,118.076765665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  02:00:00,118.077543018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  03:00:00,118.077967683,0.0,0.0,0.0,43.513341876,52.539744,13.4498366044,0.0,4.83426,8.6155766044
 06/19  04:00:00,118.571917243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  05:00:00,106.587615388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  06:00:00,625.132998446,73.4830827382,444.154983548,0.0,43.513341876,53.238744,58.778560076,53.924300076,4.83426,0.02
 06/19  07:00:00,821.129945988,73.4113172616,462.802754288,0.0,220.879908,53.238744,41.3974251638,19.0831190648,4.83426,17.480046099
 06/19  08:00:00,989.052045358,76.324346549,534.429664616,0.0,220.879908,145.652643033,53.6970523514,0.0,36.25695,17.4401023514
 06/19  09:00:00,992.146274149,77.5668843509,535.85301799,0.0,220.879908,145.652643033,53.6958618099,0.0,36.25695,17.4389118099
 06/19  10:00:00,1003.18813781,79.1076424693,539.283946574,0.0,220.879908,151.653867033,65.7809864728,0.0,48.3426,17.4383864728
 06/19  11:00:00,1018.10132866,80.4507040727,551.724517408,0.0,220.879908,151.653867033,65.7827844809,0.0,48.3426,17.4401844809
 06/19  12:00:00,1026.02334746,81.5924511961,559.256341981,0.0,220.879908,151.653867033,60.9791820674,0.0,48.3426,12.6365820674
 06/19  13:00:00,1005.06273904,83.095751768,542.241465975,0.0,220.879908,145.652643033,37.7139550317,0.0118809958287,24.1713,13.5307740359
 06/19  14:00:00,1002.53991379,84.5230231848,538.123896715,0.0,220.879908,145.652643033,41.6097209588,0.0,24.1713,17.4384209588
 06/19  15:00:00,1024.28274993,85.0705252451,566.919624882,0.0,220.879908,137.835547516,22.2818541444,0.00736278254314,4.83426,17.4402313618
 06/19  16:00:00,1075.26033646,81.173923153,626.935080592,0.0,220.879908,133.019064,31.288581947,0.0,4.83426,26.454321947
 06/19  17:00:00,982.513514617,78.6280549542,617.072831436,0.0,220.879908,53.238744,31.2897412043,0.0,4.83426,26.4554812043
 06/19  18:00:00,970.256778057,78.0526766283,605.320809317,0.0,220.879908,53.238744,40.2075614161,0.0,4.83426,35.3733014161
 06/19  19:00:00,950.731349729,77.5440333908,586.13369918,0.0,220.879908,53.238744,13.5062738679,0.0,4.83426,8.67201386786
 06/19  20:00:00,950.530304772,76.4447859567,575.60937943,0.0,220.879908,53.238744,13.4974815354,0.0,4.83426,8.6632215354
 06/19  21:00:00,118.506935172,0.0,0.0,0.0,43.513341876,52.539744,13.4979252795,0.0,4.83426,8.6636652795
 06/19  22:00:00,118.171082521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  23:00:00,119.055453228,0.0,0.0,0.0,43.513341876,52.539744,13.4609128037,0.0,4.83426,8.62665280365
 06/19  24:00:00,118.193903418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  01:00:00,118.183130427,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  02:00:00,118.16558706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  03:00:00,118.161224507,0.0,0.0,0.0,43.513341876,52.539744,13.4498330934,0.0,4.83426,8.61557309339
 06/20  04:00:00,120.642621783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  05:00:00,108.317770729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  06:00:00,637.626020305,73.9950811859,455.443470079,0.0,43.513341876,53.238744,9.16956291981,4.31530291981,4.83426,0.02
 06/20  07:00:00,765.343235676,73.4175626271,407.295672482,0.0,220.879908,53.238744,22.3125062887,0.0,4.83426,17.4782462887
 06/20  08:00:00,984.076768777,77.8101406804,528.779915368,0.0,220.879908,145.652643033,53.6960589423,0.0,36.25695,17.4391089423
 06/20  09:00:00,997.875725497,78.9666837843,541.107068119,0.0,220.879908,145.652643033,53.6966279135,0.0,36.25695,17.4396779135
 06/20  10:00:00,998.791344431,79.5988460182,535.050566733,0.0,220.879908,151.653867033,65.7798229897,0.0,48.3426,17.4372229897
 06/20  11:00:00,1000.46153615,80.1926083155,535.288806124,0.0,220.879908,151.653867033,65.7814977948,0.0,48.3426,17.4388977948
 06/20  12:00:00,1007.55261257,81.1282375117,542.311549981,0.0,220.879908,151.653867033,57.0711392558,0.0,48.3426,8.72853925576
 06/20  13:00:00,997.984378449,82.1378576273,537.594366665,0.0,220.879908,145.652643033,41.622051229,0.0111544753493,24.1713,17.4395967537
 06/20  14:00:00,999.174333325,83.3325307581,537.411020568,0.0,220.879908,145.652643033,41.6075757278,0.0,24.1713,17.4362757278
 06/20  15:00:00,1013.48558745,84.1439386298,558.231115112,0.0,220.879908,137.835547516,22.2816816912,0.00881944107789,4.83426,17.4386022501
 06/20  16:00:00,1046.58321948,79.1892617427,601.479088672,0.0,220.879908,133.019064,31.2861289659,0.0,4.83426,26.4518689659
 06/20  17:00:00,948.117451362,76.6114695403,586.066330347,0.0,220.879908,53.238744,31.2856584663,0.0,4.83426,26.4513984663
 06/20  18:00:00,945.361427221,76.2646920052,584.279007954,0.0,220.879908,53.238744,40.2056248704,0.0,4.83426,35.3713648704
 06/20  19:00:00,876.79070618,75.9609696229,516.459392403,0.0,220.879908,53.238744,13.5066116045,0.0,4.83426,8.67235160453
 06/20  20:00:00,834.853072485,75.4761695398,463.201395406,0.0,220.879908,53.238744,13.4976799115,0.0,4.83426,8.66341991155
 06/20  21:00:00,118.061768768,0.0,0.0,0.0,43.513341876,52.539744,13.4981080167,0.0,4.83426,8.6638480167
 06/20  22:00:00,118.090351171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  23:00:00,118.988873327,0.0,0.0,0.0,43.513341876,52.539744,13.4610414436,0.0,4.83426,8.62678144355
 06/20  24:00:00,118.10622947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  01:00:00,118.081522395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  02:00:00,118.06329508,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  03:00:00,118.05830111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  04:00:00,118.528421395,0.0,0.0,0.0,43.513341876,52.539744,13.4496078337,0.0,4.83426,8.61534783372
 06/21  05:00:00,106.542221157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  06:00:00,336.361498747,73.4521744116,158.296487233,0.0,43.513341876,53.238744,165.32036979,160.46610979,4.83426,0.02
 06/21  07:00:00,461.405383957,73.4113172616,105.932230065,0.0,220.879908,53.238744,133.663177335,111.351567347,4.83426,17.477349988
 06/21  08:00:00,618.368021406,76.3134314803,166.804827241,0.0,220.879908,145.652643033,57.3933956172,3.69707897347,36.25695,17.4393666437
 06/21  09:00:00,677.169611616,77.4831906173,223.826823722,0.0,220.879908,145.652643033,58.1832182242,4.48916795613,36.25695,17.437100268
 06/21  10:00:00,737.556336667,78.5035785995,276.868208705,0.0,220.879908,151.653867033,66.047574039,0.26623541625,48.3426,17.4387386227
 06/21  11:00:00,758.002176238,79.0772573597,295.86233709,0.0,220.879908,151.653867033,65.7788010309,0.0,48.3426,17.4362010309
 06/21  12:00:00,781.330245044,79.9443789304,319.048576418,0.0,220.879908,151.653867033,57.0717965394,0.0,48.3426,8.72919653939
 06/21  13:00:00,829.877984523,80.1935227792,373.167488241,0.0,220.879908,145.652643033,41.6307466393,0.0228380477474,24.1713,17.4366085915
 06/21  14:00:00,846.215177316,80.2459615059,389.38445849,0.0,220.879908,145.652643033,55.3099625966,13.700573748,24.1713,17.4380888487
 06/21  15:00:00,882.301673165,80.3585850376,433.001973071,0.0,220.879908,137.835547516,34.6843132252,12.4111743938,4.83426,17.4388788314
 06/21  16:00:00,863.588027275,76.8112545954,422.873755751,0.0,220.879908,133.019064,32.9310198698,1.64323461085,4.83426,26.4535252589
 06/21  17:00:00,747.055325397,74.7759219133,388.225481109,0.0,220.879908,53.238744,35.9506019225,4.66447947032,4.83426,26.4518624522
 06/21  18:00:00,673.676224988,74.4335328479,315.600125605,0.0,220.879908,53.238744,56.8426791186,16.6419366878,4.83426,35.3664824308
 06/21  19:00:00,564.436619048,74.1497708723,206.853748014,0.0,220.879908,53.238744,56.7525884408,43.2464007014,4.83426,8.67192773939
 06/21  20:00:00,503.002773812,73.8920969749,134.217185892,0.0,220.879908,53.238744,84.1977788844,70.7006383943,4.83426,8.66288049011
 06/21  21:00:00,118.237230202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  22:00:00,117.971021638,0.0,0.0,0.0,43.513341876,52.539744,13.4691739046,0.0,4.83426,8.63491390459
 06/21  23:00:00,118.877655942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  24:00:00,117.97804063,0.0,0.0,0.0,43.513341876,52.539744,13.4497723826,0.0,4.83426,8.61551238262
 06/22  01:00:00,117.971961098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  02:00:00,117.967234429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  03:00:00,117.980722531,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  04:00:00,118.431735326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  05:00:00,106.431320789,0.0,0.0,0.0,43.513341876,52.539744,13.4497274446,0.0,4.83426,8.61546744458
 06/22  06:00:00,240.485434048,73.4113172616,62.9925809505,0.0,43.513341876,53.238744,279.39234342,274.53808342,4.83426,0.02
 06/22  07:00:00,441.214706772,73.4113172616,85.8540947389,0.0,220.879908,53.238744,240.76670209,218.455666662,4.83426,17.4767754276
 06/22  08:00:00,559.380454194,75.0705637046,109.391234486,0.0,220.879908,145.652643033,174.791221901,121.097475203,36.25695,17.4367966984
 06/22  09:00:00,598.630861886,75.9248511007,147.124235842,0.0,220.879908,145.652643033,171.447307622,117.753038735,36.25695,17.4373188867
 06/22  10:00:00,669.412964551,76.4988926339,210.866604521,0.0,220.879908,151.653867033,137.145025328,80.0747378857,48.3426,8.72768744186
 06/22  11:00:00,721.811788455,77.3890191067,261.275437111,0.0,220.879908,151.653867033,84.8268781277,19.0464805232,48.3426,17.4377976045
 06/22  12:00:00,755.009828106,78.5095812697,294.159708532,0.0,220.879908,151.653867033,65.779580288,0.0,48.3426,17.436980288
 06/22  13:00:00,778.134536144,79.3998745004,322.364814097,0.0,220.879908,145.652643033,41.6296539554,0.0219684077009,24.1713,17.4363855477
 06/22  14:00:00,764.635160999,79.6255550095,308.803271512,0.0,220.879908,145.652643033,41.6092166668,0.0,24.1713,17.4379166668
 06/22  15:00:00,795.473638862,80.142136557,346.761240323,0.0,220.879908,137.835547516,22.7301566619,1.47884717439,4.83426,16.4170494875
 06/22  16:00:00,800.938888647,76.6090040654,360.791696545,0.0,220.879908,133.019064,32.3114431249,0.0,4.83426,27.4771831249
 06/22  17:00:00,659.329199392,74.6267269066,301.197116378,0.0,220.879908,53.238744,31.2847517102,0.0,4.83426,26.4504917102
 06/22  18:00:00,639.540445457,74.3417736048,281.734176149,0.0,220.879908,53.238744,31.3608875368,0.0,4.83426,26.5266275368
 06/22  19:00:00,664.359054339,74.1656193301,306.045256273,0.0,220.879908,53.238744,14.0121790137,0.505975338283,4.83426,8.67194367543
 06/22  20:00:00,656.236387793,73.9723780045,286.3895376,0.0,220.879908,53.238744,36.2828890338,22.7873346645,4.83426,8.66129436923
 06/22  21:00:00,118.280380895,0.0,0.0,0.0,43.513341876,52.539744,13.4976523877,0.0,4.83426,8.66339238766
 06/22  22:00:00,117.976373472,0.0,0.0,0.0,43.513341876,52.539744,13.4694394499,0.0,4.83426,8.63517944994
 06/22  23:00:00,118.881216244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  24:00:00,117.975450019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  01:00:00,117.969247468,0.0,0.0,0.0,43.513341876,52.539744,13.4495671158,0.0,4.83426,8.61530711584
 06/23  02:00:00,117.964729243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  03:00:00,117.960399069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  04:00:00,120.253669369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  05:00:00,107.946654233,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  06:00:00,291.810696486,73.4113172616,113.28396913,0.0,43.513341876,53.238744,216.256030671,202.80637747,4.83426,8.61539320121
 06/23  07:00:00,569.46448827,73.4113172616,213.048482913,0.0,220.879908,53.238744,97.729842392,75.4191344602,4.83426,17.4764479318
 06/23  08:00:00,939.240027946,76.0915092464,485.889549424,0.0,220.879908,145.652643033,53.6991664369,0.00512320217289,36.25695,17.4370932347
 06/23  09:00:00,1028.47597785,77.9638882649,571.70995081,0.0,220.879908,145.652643033,44.985478139,0.0,36.25695,8.72852813904
 06/23  10:00:00,1064.2883688,79.6995429985,599.347302846,0.0,220.879908,151.653867033,65.7768652466,0.0,48.3426,17.4342652466
 06/23  11:00:00,1093.04677409,81.8130764837,624.776800513,0.0,220.879908,151.653867033,65.7790062601,0.0,48.3426,17.4364062601
 06/23  12:00:00,1119.34299416,85.1234523521,647.965068082,0.0,220.879908,151.653867033,65.7783900978,0.0,48.3426,17.4357900978
 06/23  13:00:00,1142.03994056,88.7837264552,672.466379456,0.0,220.879908,145.652643033,41.6176704396,0.0112495399422,24.1713,17.4351208997
 06/23  14:00:00,1168.56748373,92.5373436705,695.112637767,0.0,220.879908,145.652643033,32.899919326,0.0,24.1713,8.72861932597
 06/23  15:00:00,1180.28621249,97.1969998276,709.697203154,0.0,220.879908,137.835547516,22.2766225339,0.00702186740635,4.83426,17.4353406665
 06/23  16:00:00,1218.6002135,92.1700641197,757.875575182,0.0,220.879908,133.019064,31.2803346628,0.0,4.83426,26.4460746628
 06/23  17:00:00,1115.27504214,86.7142878782,740.275428456,0.0,220.879908,53.238744,31.2825404048,0.0,4.83426,26.4482804048
 06/23  18:00:00,1082.2642509,84.7676077962,709.614097477,0.0,220.879908,53.238744,40.1948310263,0.0,4.83426,35.3605710263
 06/23  19:00:00,1041.29698278,82.2522041683,671.608852617,0.0,220.879908,53.238744,13.5056520805,0.0,4.83426,8.67139208054
 06/23  20:00:00,1012.79396635,79.6955771523,634.505956924,0.0,220.879908,53.238744,13.4968892634,0.0,4.83426,8.66262926338
 06/23  21:00:00,244.833943678,0.966865841976,124.631741365,0.0,43.513341876,52.539744,13.4975852022,0.0,4.83426,8.66332520215
 06/23  22:00:00,235.986601306,1.08912211681,115.439970834,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  23:00:00,119.126697633,0.0,0.0,0.0,43.513341876,52.539744,13.4606211046,0.0,4.83426,8.62636110457
 06/23  24:00:00,118.212647908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  01:00:00,118.189704903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  02:00:00,118.164475432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  03:00:00,118.145185072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  04:00:00,118.633199018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  05:00:00,106.645836563,0.0,0.0,0.0,43.513341876,52.539744,13.4439242173,0.0,4.83426,8.60966421731
 06/24  06:00:00,100.714604424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  07:00:00,100.663533776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  08:00:00,100.760263615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  09:00:00,232.731610911,3.1550600889,127.41385114,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  10:00:00,236.423478634,6.87392615881,127.347136327,0.0,43.513341876,52.539744,22.2019255587,0.0,4.83426,17.3676655587
 06/24  11:00:00,422.318260944,9.87427678213,307.292571185,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  12:00:00,473.451571108,9.68748545305,359.232480653,0.0,43.513341876,52.539744,13.4770845734,0.0,4.83426,8.64282457337
 06/24  13:00:00,515.602166891,10.3282470624,400.57324167,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  14:00:00,557.903288148,9.3245228021,443.524311688,0.0,43.513341876,52.539744,13.4714942234,0.0,4.83426,8.63723422344
 06/24  15:00:00,539.95231523,9.01597533401,426.044469274,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  16:00:00,502.113040876,6.68975518624,390.852702809,0.0,43.513341876,52.539744,13.444067211,0.0,4.83426,8.60980721096
 06/24  17:00:00,539.361509671,8.34833337336,426.273546745,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  18:00:00,435.567250079,2.89770625342,328.824895306,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  19:00:00,369.056846014,2.62413145528,262.525743559,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  20:00:00,318.927906726,1.88129611136,201.843933006,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  21:00:00,118.791730861,0.0,0.0,0.0,43.513341876,52.539744,31.0954346234,0.0,4.83426,26.2611746234
 06/24  22:00:00,118.318419345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  23:00:00,119.121469605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  24:00:00,118.298351784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  01:00:00,118.295268545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  02:00:00,118.292367773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  03:00:00,118.27147797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  04:00:00,118.740444579,0.0,0.0,0.0,43.513341876,52.539744,13.4440257193,0.0,4.83426,8.60976571931
 06/25  05:00:00,106.742898226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  06:00:00,100.825253833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  07:00:00,144.081856976,0.368517832753,42.4893562277,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  08:00:00,238.551576338,1.26561249398,134.930177373,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  09:00:00,271.627552002,7.23916946505,161.793391827,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  10:00:00,411.496801389,11.0735126364,296.155570323,0.0,43.513341876,52.539744,22.2023649316,0.0,4.83426,17.3681049316
 06/25  11:00:00,506.632001377,9.92756105325,391.164829625,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  12:00:00,516.85252974,11.8802183007,400.04774748,0.0,43.513341876,52.539744,13.4770144646,0.0,4.83426,8.64275446463
 06/25  13:00:00,633.809628317,24.0022115278,503.994239837,0.0,43.513341876,52.539744,13.4769881445,0.0,4.83426,8.64272814449
 06/25  14:00:00,662.520159478,27.802996004,528.691566269,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  15:00:00,689.511835392,29.3055402555,553.992765459,0.0,43.513341876,52.539744,13.4713374053,0.0,4.83426,8.63707740532
 06/25  16:00:00,711.238423576,45.3142145531,559.777423226,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  17:00:00,709.18200904,35.559499643,567.474504517,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  18:00:00,695.583047776,40.6662502716,548.975403549,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  19:00:00,667.300475645,32.5270255661,528.203772467,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  20:00:00,612.562312686,17.0675356445,477.280713322,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  21:00:00,582.24821775,6.28813968115,452.258038389,0.0,43.513341876,52.539744,31.0989841065,0.0,4.83426,26.2647241065
 06/25  22:00:00,412.605963871,2.99830294555,288.055585095,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  23:00:00,415.014251609,2.84825260427,289.843510661,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  24:00:00,360.232991474,2.2767338631,236.986460288,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  01:00:00,156.896552449,0.361603569708,37.757905286,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  02:00:00,237.804228805,1.09098392854,117.045542331,0.0,43.513341876,52.539744,13.4478903852,0.0,4.83426,8.61363038518
 06/26  03:00:00,118.31414826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  04:00:00,118.82954434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  05:00:00,106.847990429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  06:00:00,756.22093737,76.0816825014,569.502239374,0.0,43.513341876,53.238744,13.449540714,0.0,4.83426,8.61528071395
 06/26  07:00:00,986.96556871,76.4234128322,621.641101544,0.0,220.879908,53.238744,22.3067455386,0.0,4.83426,17.4724855386
 06/26  08:00:00,1123.71247008,89.4480763855,651.622820338,0.0,220.879908,145.652643033,44.984153948,0.0,36.25695,8.72720394797
 06/26  09:00:00,1143.04045194,91.8192896962,668.159441364,0.0,220.879908,145.652643033,53.6907806072,0.0,36.25695,17.4338306072
 06/26  10:00:00,1170.98926022,94.073719137,687.309990922,0.0,220.879908,151.653867033,65.7767201606,0.0,48.3426,17.4341201606
 06/26  11:00:00,1209.22543904,97.0167471074,721.448478944,0.0,220.879908,151.653867033,65.7746363605,0.0,48.3426,17.4320363605
 06/26  12:00:00,1224.23128838,99.5418298892,734.728991137,0.0,220.879908,151.653867033,65.7757241223,0.0,48.3426,17.4331241223
 06/26  13:00:00,1227.01407603,101.21929683,741.819904265,0.0,220.879908,145.652643033,32.8988386838,0.0,24.1713,8.72753868383
 06/26  14:00:00,1235.30762646,103.395334359,747.925143535,0.0,220.879908,145.652643033,41.6040856212,0.0,24.1713,17.4327856212
 06/26  15:00:00,1235.4325137,107.446208145,751.799388669,0.0,220.879908,137.835547516,22.2683534591,0.0,4.83426,17.4340934591
 06/26  16:00:00,1235.3236018,107.17931455,756.746915157,0.0,220.879908,133.019064,31.2710902581,0.0,4.83426,26.4368302581
 06/26  17:00:00,1148.97184698,102.67249121,754.701902455,0.0,220.879908,53.238744,31.2734730652,0.0,4.83426,26.4392130652
 06/26  18:00:00,1143.84051719,98.7478002371,753.505379096,0.0,220.879908,53.238744,40.1845260052,0.0,4.83426,35.3502660052
 06/26  19:00:00,1120.58288765,94.4633068037,733.99922466,0.0,220.879908,53.238744,13.5051560847,0.0,4.83426,8.67089608467
 06/26  20:00:00,1091.29388806,88.4001003637,699.195259182,0.0,220.879908,53.238744,13.4961483296,0.0,4.83426,8.66188832959
 06/26  21:00:00,550.138938399,3.39627231816,424.139481405,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  22:00:00,482.458851068,3.33553036956,356.87230278,0.0,43.513341876,52.539744,13.4689954251,0.0,4.83426,8.63473542506
 06/26  23:00:00,381.022005512,2.48707089837,256.334854104,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  24:00:00,322.921319099,1.7411373749,200.599147697,0.0,43.513341876,52.539744,13.4495667239,0.0,4.83426,8.61530672386
 06/27  01:00:00,255.599054293,1.08864221432,134.645151544,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  02:00:00,118.408907442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  03:00:00,118.376771482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  04:00:00,121.092550976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  05:00:00,108.698110395,0.0,0.0,0.0,43.513341876,52.539744,13.4494306208,0.0,4.83426,8.61517062076
 06/27  06:00:00,766.267971452,76.1117402163,577.278660875,0.0,43.513341876,53.238744,4.86166966825,0.00740966824819,4.83426,0.02
 06/27  07:00:00,994.411252729,76.4732766183,628.456867693,0.0,220.879908,53.238744,22.3050981053,0.0,4.83426,17.4708381053
 06/27  08:00:00,1123.44043688,89.0837003478,651.642690899,0.0,220.879908,145.652643033,53.6907665784,0.0,36.25695,17.4338165784
 06/27  09:00:00,1142.8410494,91.7863455341,667.970396921,0.0,220.879908,145.652643033,53.6881667966,0.0,36.25695,17.4312167966
 06/27  10:00:00,1169.49264475,94.2326045071,685.895871235,0.0,220.879908,151.653867033,57.0690863695,0.0,48.3426,8.72648636953
 06/27  11:00:00,1198.1716204,96.969453846,710.690250586,0.0,220.879908,151.653867033,65.7753804018,0.0,48.3426,17.4327804018
 06/27  12:00:00,1216.18235307,99.5568356502,726.70591632,0.0,220.879908,151.653867033,65.7743599177,0.0,48.3426,17.4317599177
 06/27  13:00:00,1211.63887902,101.479393467,726.333291203,0.0,220.879908,145.652643033,41.6041106993,0.0,24.1713,17.4328106993
 06/27  14:00:00,1204.77019318,103.7645192,717.132613829,0.0,220.879908,145.652643033,32.8965957924,0.0,24.1713,8.72529579236
 06/27  15:00:00,1204.97017133,106.778833222,722.074250951,0.0,220.879908,137.835547516,22.2658448642,0.0,4.83426,17.4315848642
 06/27  16:00:00,1220.71543608,106.045978078,743.342116255,0.0,220.879908,133.019064,31.2718860274,0.0,4.83426,26.4376260274
 06/27  17:00:00,1130.34052189,99.5448642351,739.483637324,0.0,220.879908,53.238744,31.2727789912,0.0,4.83426,26.4385189912
 06/27  18:00:00,1109.2253725,92.9724130755,725.526343191,0.0,220.879908,53.238744,40.1789331184,0.0,4.83426,35.3446731184
 06/27  19:00:00,1075.91252739,89.5084031977,697.341448548,0.0,220.879908,53.238744,13.5028407463,0.0,4.83426,8.66858074631
 06/27  20:00:00,1058.31537762,85.3935651543,673.193412514,0.0,220.879908,53.238744,13.4963472981,0.0,4.83426,8.66208729807
 06/27  21:00:00,538.679438922,3.4824626033,413.264577272,0.0,43.513341876,52.539744,13.4951359006,0.0,4.83426,8.66087590058
 06/27  22:00:00,423.713217963,3.24747923835,298.677006677,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  23:00:00,253.231717004,1.43715808068,131.01718913,0.0,43.513341876,52.539744,13.4605570522,0.0,4.83426,8.62629705223
 06/27  24:00:00,233.452268002,1.31936455655,112.416133211,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  01:00:00,204.986853724,1.08824068051,84.4916755181,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  02:00:00,118.200503616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  03:00:00,118.179587892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  04:00:00,118.666534551,0.0,0.0,0.0,43.513341876,52.539744,13.4494156169,0.0,4.83426,8.61515561694
 06/28  05:00:00,106.700294903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  06:00:00,429.522819346,74.4988119809,249.601597608,0.0,43.513341876,53.238744,4.99120103611,0.136941036108,4.83426,0.02
 06/28  07:00:00,589.663739749,74.2116002919,232.407084126,0.0,220.879908,53.238744,22.3067477306,0.0,4.83426,17.4724877306
 06/28  08:00:00,946.088204967,82.980629406,486.578227759,0.0,220.879908,145.652643033,53.6936026774,0.00459796127887,36.25695,17.4320547162
 06/28  09:00:00,1054.62480128,86.1590217684,590.974320573,0.0,220.879908,145.652643033,53.6877402798,0.0,36.25695,17.4307902798
 06/28  10:00:00,1073.22508373,88.5158801037,600.454897964,0.0,220.879908,151.653867033,57.0678222512,0.0,48.3426,8.72522225123
 06/28  11:00:00,1099.49395515,90.7060448407,623.431200148,0.0,220.879908,151.653867033,65.7747622522,0.0,48.3426,17.4321622522
 06/28  12:00:00,1123.73224855,92.8579287656,646.464375255,0.0,220.879908,151.653867033,65.7737014813,0.0,48.3426,17.4311014813
 06/28  13:00:00,1129.26136554,95.0213654147,655.428945783,0.0,220.879908,145.652643033,41.615061989,0.0116892628079,24.1713,17.4320727262
 06/28  14:00:00,1144.34065042,98.0230487055,667.030025781,0.0,220.879908,145.652643033,41.6022627504,0.0,24.1713,17.4309627504
 06/28  15:00:00,1143.22862283,101.474031622,670.000199734,0.0,220.879908,137.835547516,13.5799979478,0.0193849901881,4.83426,8.7263529576
 06/28  16:00:00,1171.4666466,98.0571818915,706.706758062,0.0,220.879908,133.019064,31.2713582298,0.0,4.83426,26.4370982298
 06/28  17:00:00,1075.44026757,91.0043894484,697.930357278,0.0,220.879908,53.238744,38.7102378028,0.0,4.83426,33.8759778028
 06/28  18:00:00,1048.1337878,88.7809875116,673.314020039,0.0,220.879908,53.238744,32.7153717333,0.0,4.83426,27.8811117333
 06/28  19:00:00,1013.04368587,85.9705470165,641.169328715,0.0,220.879908,53.238744,13.504603211,0.0,4.83426,8.67034321102
 06/28  20:00:00,1010.57054325,82.494646206,630.652832045,0.0,220.879908,53.238744,13.4958761969,0.0,4.83426,8.66161619689
 06/28  21:00:00,353.289998538,2.23304709361,230.249406999,0.0,43.513341876,52.539744,13.4948268727,0.0,4.83426,8.66056687269
 06/28  22:00:00,310.142337898,2.27925837806,187.317688678,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  23:00:00,178.600610793,0.727759512954,57.9551301161,0.0,43.513341876,52.539744,13.4604938904,0.0,4.83426,8.62623389038
 06/28  24:00:00,146.081018091,0.361603569708,27.107855887,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  01:00:00,118.236123033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  02:00:00,118.211746181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  03:00:00,118.210681104,0.0,0.0,0.0,43.513341876,52.539744,13.4492709457,0.0,4.83426,8.6150109457
 06/29  04:00:00,118.707845931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  05:00:00,106.726287123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  06:00:00,681.112981563,74.5562776136,498.852968431,0.0,43.513341876,53.238744,4.88574754226,0.0314875422591,4.83426,0.02
 06/29  07:00:00,893.978459552,74.2255561307,534.360480612,0.0,220.879908,53.238744,22.3042586062,0.0,4.83426,17.4699986062
 06/29  08:00:00,992.291155612,82.7990161509,530.686954476,0.0,220.879908,145.652643033,53.6890354001,0.0,36.25695,17.4320854001
 06/29  09:00:00,995.029379482,85.1751468312,530.283629527,0.0,220.879908,145.652643033,53.6880131029,0.0,36.25695,17.4310631029
 06/29  10:00:00,1041.87232672,87.4374906143,568.30859864,0.0,220.879908,151.653867033,65.7725035982,0.0,48.3426,17.4299035982
 06/29  11:00:00,1075.50934976,89.5943603429,598.569811195,0.0,220.879908,151.653867033,57.0683691531,0.0,48.3426,8.72576915307
 06/29  12:00:00,1084.00387253,91.6460701031,605.683166284,0.0,220.879908,151.653867033,65.7738125688,0.0,48.3426,17.4312125688
 06/29  13:00:00,1096.32423247,93.7628577573,621.244977155,0.0,220.879908,145.652643033,41.6127332183,0.0113864323202,24.1713,17.430046786
 06/29  14:00:00,1113.70329728,95.412065245,636.514191401,0.0,220.879908,145.652643033,41.6021997536,0.0,24.1713,17.4308997536
 06/29  15:00:00,1121.52523484,97.832953243,649.929213495,0.0,220.879908,137.835547516,13.5793297403,0.0187568089967,4.83426,8.72631293133
 06/29  16:00:00,1143.61169272,92.6013248527,683.295022513,0.0,220.879908,133.019064,31.2700565593,0.0,4.83426,26.4357965593
 06/29  17:00:00,1033.44700594,85.8449138639,660.7257075,0.0,220.879908,53.238744,40.069770518,0.0,4.83426,35.235510518
 06/29  18:00:00,1014.48237091,83.446600603,644.327508861,0.0,220.879908,53.238744,31.3439468736,0.0,4.83426,26.5096868736
 06/29  19:00:00,993.265642407,81.768096298,624.389427414,0.0,220.879908,53.238744,13.5045109366,0.0,4.83426,8.67025093661
 06/29  20:00:00,983.553707733,79.477701507,605.355339816,0.0,220.879908,53.238744,13.4957903966,0.0,4.83426,8.66153039658
 06/29  21:00:00,256.474437565,1.0877439185,135.593705326,0.0,43.513341876,52.539744,13.4963620115,0.0,4.83426,8.66210201153
 06/29  22:00:00,233.844060933,1.08901421235,113.249489799,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  23:00:00,119.132947107,0.0,0.0,0.0,43.513341876,52.539744,13.4603719653,0.0,4.83426,8.62611196529
 06/29  24:00:00,118.238801125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  01:00:00,118.23037484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  02:00:00,118.224274636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  03:00:00,118.218564441,0.0,0.0,0.0,43.513341876,52.539744,13.449266875,0.0,4.83426,8.61500687505
 06/30  04:00:00,120.744984619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  05:00:00,111.402333678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  06:00:00,732.445630115,74.3045230991,547.89073113,0.0,43.513341876,53.238744,4.87522730874,0.0209673087377,4.83426,0.02
 06/30  07:00:00,913.4265367,73.7396025651,552.149144708,0.0,220.879908,53.238744,22.303372909,0.0,4.83426,17.469112909
 06/30  08:00:00,1039.7936847,81.1572587878,577.245959478,0.0,220.879908,145.652643033,53.6881876413,0.0,36.25695,17.4312376413
 06/30  09:00:00,1079.40893059,84.7293361765,612.527737593,0.0,220.879908,145.652643033,53.6870808807,0.0,36.25695,17.4301308807
 06/30  10:00:00,1105.41500195,87.4810721163,629.409170212,0.0,220.879908,151.653867033,65.6559066018,0.0,48.3426,17.3133066018
 06/30  11:00:00,1125.68530495,90.2156253656,645.869732079,0.0,220.879908,151.653867033,57.1833560875,0.0,48.3426,8.84075608746
 06/30  12:00:00,1135.81627744,92.0224711176,655.179743264,0.0,220.879908,151.653867033,65.7726700884,0.0,48.3426,17.4300700884
 06/30  13:00:00,1113.64671794,92.5266413198,639.213761575,0.0,220.879908,145.652643033,41.611652651,0.0124101657841,24.1713,17.4279424852
 06/30  14:00:00,1083.25060552,92.3303803811,609.34648907,0.0,220.879908,145.652643033,41.6008970153,0.0,24.1713,17.4295970153
 06/30  15:00:00,1077.82894421,94.2358302422,610.016802642,0.0,220.879908,137.835547516,13.5786392262,0.0187698042899,4.83426,8.72560942192
 06/30  16:00:00,1115.4622029,86.6161399424,660.147526433,0.0,220.879908,133.019064,31.2669560095,0.0,4.83426,26.4326960095
 06/30  17:00:00,1017.38037227,80.5301128465,648.418660284,0.0,220.879908,53.238744,31.2680437976,0.0,4.83426,26.4337837976
 06/30  18:00:00,1010.15763129,79.4732628981,643.522930931,0.0,220.879908,53.238744,40.1709336038,0.0,4.83426,35.3366736038
 06/30  19:00:00,993.398610395,77.8922009608,629.169901184,0.0,220.879908,53.238744,13.5037851425,0.0,4.83426,8.6695251425
 06/30  20:00:00,984.831306351,76.6733276838,610.158532113,0.0,220.879908,53.238744,13.4960740358,0.0,4.83426,8.66181403579
 06/30  21:00:00,118.234831056,0.0,0.0,0.0,43.513341876,52.539744,13.4946268866,0.0,4.83426,8.66036688658
 06/30  22:00:00,118.264528121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  23:00:00,119.121087615,0.0,0.0,0.0,43.513341876,52.539744,13.4601341514,0.0,4.83426,8.62587415144
 06/30  24:00:00,118.227020424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 07/01  01:00:00,104.894522221,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  02:00:00,104.863500937,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  03:00:00,104.831105235,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  04:00:00,105.278909011,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  05:00:00,96.2358465159,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  06:00:00,87.3325245235,0.0,0.0,0.0,43.513341876,39.243024,13.4437980114,0.0,4.83426,8.60953801136
 07/01  07:00:00,87.2580450711,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  08:00:00,87.3187841708,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  09:00:00,87.4328112577,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  10:00:00,87.4657190703,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  11:00:00,88.2802378682,0.0,0.0,0.0,43.513341876,39.243024,13.4492962258,0.0,4.83426,8.61503622575
 07/01  12:00:00,139.71503416,2.01847060784,49.8352375259,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  13:00:00,364.152977393,8.51135949202,265.516671082,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  14:00:00,374.006509712,8.73903117363,274.802153608,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  15:00:00,498.121253271,11.7857110752,394.680994228,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  16:00:00,482.15615779,26.8734829582,364.151864798,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  17:00:00,544.466995622,12.0576995618,440.551305537,0.0,43.513341876,39.243024,13.4423205841,0.0,4.83426,8.6080605841
 07/01  18:00:00,466.955774878,9.28133139201,366.49176315,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  19:00:00,523.459083905,8.47853550005,422.496649879,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  20:00:00,409.75019957,3.79889183234,302.618608777,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  21:00:00,134.042304241,0.366367971826,27.9959991676,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  22:00:00,157.600972396,0.723207139417,51.2722210598,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  23:00:00,105.730289819,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  24:00:00,104.858608488,0.0,0.0,0.0,43.513341876,39.243024,13.4438328362,0.0,4.83426,8.60957283623
 07/02  01:00:00,104.823085096,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  02:00:00,104.831068669,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  03:00:00,104.841928852,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  04:00:00,105.322586961,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  05:00:00,96.3414051775,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  06:00:00,87.4200325723,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  07:00:00,87.3204580914,0.0,0.0,0.0,43.513341876,39.243024,13.4438396528,0.0,4.83426,8.60957965282
 07/02  08:00:00,87.3841538177,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  09:00:00,87.4848591702,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  10:00:00,87.4974809249,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  11:00:00,88.2663217693,0.0,0.0,0.0,43.513341876,39.243024,13.4491769521,0.0,4.83426,8.61491695209
 07/02  12:00:00,291.700194026,2.44083166802,199.322573911,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  13:00:00,162.244325737,0.872224152678,72.9423938615,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  14:00:00,291.251886726,2.48361218127,198.792800078,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  15:00:00,327.185981724,2.83191925052,234.01851884,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  16:00:00,276.181678072,2.27003826101,184.308233416,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  17:00:00,143.936105076,0.723207139417,55.251573193,0.0,43.513341876,39.243024,13.4438758071,0.0,4.83426,8.60961580705
 07/02  18:00:00,213.737455842,1.59687997177,123.356794481,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  19:00:00,87.7949240304,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  20:00:00,99.6564072327,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  21:00:00,105.323169511,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  22:00:00,104.951524766,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  23:00:00,105.764765806,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  24:00:00,104.92903014,0.0,0.0,0.0,43.513341876,39.243024,13.4437193687,0.0,4.83426,8.60945936872
 07/03  01:00:00,104.929053034,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  02:00:00,104.917207582,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  03:00:00,104.898418649,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  04:00:00,105.387833846,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  05:00:00,96.3676200806,0.0,0.0,0.0,43.513341876,39.243024,13.4491120294,0.0,4.83426,8.61485202943
 07/03  06:00:00,618.997231038,73.4113172616,451.587852881,0.0,43.513341876,39.942024,4.97846484532,0.12420484532,4.83426,0.02
 07/03  07:00:00,645.41208572,73.4113172616,478.277997009,0.0,43.513341876,39.942024,6.11410829728,1.25984829728,4.83426,0.02
 07/03  08:00:00,798.739197419,73.5406696703,507.157094542,0.0,122.71106,84.617158233,41.522250257,0.0,24.1713,17.350950257
 07/03  09:00:00,825.463176253,73.8035681765,533.371776181,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/03  10:00:00,857.577554213,74.0318720449,560.707909587,0.0,122.71106,88.818015033,44.9044944752,0.0,36.25695,8.64754447516
 07/03  11:00:00,858.143134969,74.2516070737,559.753718554,0.0,122.71106,88.818015033,44.9046866881,0.0,36.25695,8.64773668806
 07/03  12:00:00,879.869406576,74.6250173483,581.796063498,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/03  13:00:00,902.730622139,74.9810524363,608.577225597,0.0,122.71106,84.617158233,32.8369707481,0.0185272716937,24.1713,8.64714347642
 07/03  14:00:00,924.238045325,75.2615520486,629.799610719,0.0,122.71106,84.617158233,32.8186362412,0.0,24.1713,8.6473362412
 07/03  15:00:00,919.388838992,75.3645565417,631.73897063,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/03  16:00:00,896.24795449,75.2355819149,614.000880757,0.0,122.71106,73.183824,13.4628661967,0.0,4.83426,8.6286061967
 07/03  17:00:00,853.466671686,74.360523852,605.60181083,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/03  18:00:00,799.651787104,73.4113172616,552.774071739,0.0,122.71106,39.942024,13.487147046,0.0,4.83426,8.65288704601
 07/03  19:00:00,789.047029818,73.4113172616,541.556824116,0.0,122.71106,39.942024,13.5036673207,0.0,4.83426,8.6694073207
 07/03  20:00:00,675.526897892,73.4113172616,495.886137498,0.0,43.513341876,39.942024,13.4949727321,0.0,4.83426,8.66071273208
 07/03  21:00:00,105.250922953,0.0,0.0,0.0,43.513341876,39.243024,13.4951358412,0.0,4.83426,8.66087584123
 07/03  22:00:00,104.926083238,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  23:00:00,105.797099384,0.0,0.0,0.0,43.513341876,39.243024,13.4597943319,0.0,4.83426,8.6255343319
 07/03  24:00:00,104.919454606,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  01:00:00,104.911872483,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  02:00:00,104.898035166,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  03:00:00,104.867756101,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  04:00:00,105.350938139,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  05:00:00,96.3516501387,0.0,0.0,0.0,43.513341876,39.243024,13.4438114632,0.0,4.83426,8.6095514632
 07/04  06:00:00,87.4279302696,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  07:00:00,87.3517878468,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  08:00:00,87.4202183831,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  09:00:00,87.4704307478,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  10:00:00,184.06142072,5.8613235294,89.6906048349,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  11:00:00,132.941329606,4.49836548475,39.6720981063,0.0,43.513341876,39.243024,13.4476392973,0.0,4.83426,8.61337929728
 07/04  12:00:00,170.303546404,7.33295994626,74.6618999271,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  13:00:00,387.493470611,10.3470299475,286.319040392,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  14:00:00,358.445173076,8.22322262463,259.863049286,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  15:00:00,474.572931998,11.9043886627,371.166952542,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  16:00:00,515.299088651,10.1075099566,413.302658178,0.0,43.513341876,39.243024,13.443823079,0.0,4.83426,8.60956307898
 07/04  17:00:00,502.80775399,11.5616789165,399.460214038,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  18:00:00,411.409194656,8.46270940108,312.080216115,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  19:00:00,312.963231877,2.7740416183,219.8058207,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  20:00:00,280.409370785,2.27079157709,176.3727647,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  21:00:00,189.190292564,1.08813288745,81.7278548555,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  22:00:00,104.883329595,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  23:00:00,105.702837336,0.0,0.0,0.0,43.513341876,39.243024,13.4437724048,0.0,4.83426,8.60951240484
 07/04  24:00:00,104.841653932,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  01:00:00,104.833538128,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  02:00:00,104.831168534,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  03:00:00,104.828172532,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  04:00:00,105.316232764,0.0,0.0,0.0,43.513341876,39.243024,13.449004465,0.0,4.83426,8.61474446501
 07/05  05:00:00,96.3185174347,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  06:00:00,411.527350748,73.4113172616,245.986280942,0.0,43.513341876,39.942024,5.00910303181,0.15484303181,4.83426,0.02
 07/05  07:00:00,444.899009191,73.4113172616,279.296974574,0.0,43.513341876,39.942024,66.893666815,53.4312488543,4.83426,8.62815796069
 07/05  08:00:00,572.956646233,73.4113172616,283.152362381,0.0,122.71106,84.617158233,40.8976606166,8.04184712473,24.1713,8.68451349185
 07/05  09:00:00,565.233399363,73.4113780699,275.172015354,0.0,122.71106,84.617158233,39.1349858781,14.9436858781,24.1713,0.02
 07/05  10:00:00,636.230643639,73.4238250495,341.406460383,0.0,122.71106,88.818015033,48.2592932304,3.35544216301,36.25695,8.64690106741
 07/05  11:00:00,697.118440178,73.4605854316,400.999085364,0.0,122.71106,88.818015033,44.9040068504,0.0,36.25695,8.64705685041
 07/05  12:00:00,721.185720287,73.5004908889,425.741928518,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
