Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/05  13:00:00,747.899983649,73.5405002687,456.334514643,0.0,122.71106,84.617158233,32.8375418438,0.0190278401812,24.1713,8.64721400362
 07/05  14:00:00,761.170597618,73.5734336376,469.512956664,0.0,122.71106,84.617158233,32.8186715994,0.0,24.1713,8.64737159942
 07/05  15:00:00,738.860558474,73.5778818215,453.975932923,0.0,122.71106,78.0003075165,8.366776934,0.00672162419734,4.83426,3.52579530981
 07/05  16:00:00,748.548246836,73.5463723307,468.615856202,0.0,122.71106,73.183824,9.96257705737,0.0,4.83426,5.12831705737
 07/05  17:00:00,723.270458529,73.4131605048,476.659295898,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/05  18:00:00,722.257524539,73.4113172616,475.684816648,0.0,122.71106,39.942024,13.4870033005,0.0,4.83426,8.65274330054
 07/05  19:00:00,744.954645494,73.4113172616,497.733811322,0.0,122.71106,39.942024,13.503141129,0.0,4.83426,8.66888112898
 07/05  20:00:00,697.954521906,73.4113172616,518.176432775,0.0,43.513341876,39.942024,13.4945916286,0.0,4.83426,8.66033162858
 07/05  21:00:00,105.132186439,0.0,0.0,0.0,43.513341876,39.243024,13.494719889,0.0,4.83426,8.66045988898
 07/05  22:00:00,104.829977817,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  23:00:00,105.7141644,0.0,0.0,0.0,43.513341876,39.243024,13.4596678387,0.0,4.83426,8.62540783869
 07/05  24:00:00,104.841905479,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  01:00:00,104.837917939,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  02:00:00,104.826491515,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  03:00:00,104.817570189,0.0,0.0,0.0,43.513341876,39.243024,13.4490004845,0.0,4.83426,8.61474048448
 07/06  04:00:00,105.31689863,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  05:00:00,96.3191117382,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  06:00:00,701.303916675,73.4113172616,532.959623819,0.0,43.513341876,39.942024,4.88068930737,0.0264293073688,4.83426,0.02
 07/06  07:00:00,704.519538916,73.4113172616,536.938257658,0.0,43.513341876,39.942024,42.965348018,29.5029159869,4.83426,8.62817203114
 07/06  08:00:00,842.587931899,73.4113172616,550.715645937,0.0,122.71106,84.617158233,33.8337235419,0.977132438426,24.1713,8.68529110343
 07/06  09:00:00,845.826769925,73.4113172616,553.442823934,0.0,122.71106,84.617158233,33.0451384718,0.226844432948,24.1713,8.64699403881
 07/06  10:00:00,855.450321989,73.4113172616,558.348908824,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/06  11:00:00,869.149963952,73.4113172616,570.870720659,0.0,122.71106,88.818015033,44.9040829477,0.0,36.25695,8.64713294772
 07/06  12:00:00,900.54689013,73.4302485028,602.783384546,0.0,122.71106,88.818015033,44.904222533,0.0,36.25695,8.64727253299
 07/06  13:00:00,929.984189242,73.5592862964,635.912210042,0.0,122.71106,84.617158233,24.2091921686,0.0178921685605,24.1713,0.02
 07/06  14:00:00,949.641174941,73.7197534273,655.149232273,0.0,122.71106,84.617158233,32.816526162,0.0,24.1713,8.64522616198
 07/06  15:00:00,961.539886061,73.8851152225,673.253265836,0.0,122.71106,78.0003075165,13.4810323782,0.0,4.83426,8.64677237818
 07/06  16:00:00,965.267519039,74.0335199871,681.595944739,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/06  17:00:00,939.270980948,73.7956267609,688.837519228,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/06  18:00:00,819.820874944,73.4113172616,569.944370194,0.0,122.71106,39.942024,13.5644619972,0.0773258898165,4.83426,8.65287610742
 07/06  19:00:00,809.931727846,73.4113172616,559.82693597,0.0,122.71106,39.942024,13.5033463415,0.0,4.83426,8.66908634153
 07/06  20:00:00,734.608213564,73.4113172616,552.311566462,0.0,43.513341876,39.942024,13.5107369095,0.0154337158648,4.83426,8.66104319361
 07/06  21:00:00,105.348843846,0.0,0.0,0.0,43.513341876,39.243024,13.4944217794,0.0,4.83426,8.66016177939
 07/06  22:00:00,104.980951673,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  23:00:00,105.83017184,0.0,0.0,0.0,43.513341876,39.243024,13.4600125327,0.0,4.83426,8.62575253267
 07/06  24:00:00,104.978021227,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  01:00:00,104.981087701,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  02:00:00,104.978279641,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  03:00:00,104.975772827,0.0,0.0,0.0,43.513341876,39.243024,13.4490253162,0.0,4.83426,8.61476531616
 07/07  04:00:00,107.608558336,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  05:00:00,98.2309490358,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  06:00:00,711.459935203,73.4113172616,538.983658863,0.0,43.513341876,39.942024,4.8638299907,0.00956999070338,4.83426,0.02
 07/07  07:00:00,710.465876576,73.4113172616,539.619938298,0.0,43.513341876,39.942024,13.4622220577,0.0,4.83426,8.62796205772
 07/07  08:00:00,872.80650708,73.4144344524,577.576059147,0.0,122.71106,84.617158233,32.8557645841,0.0,24.1713,8.68446458408
 07/07  09:00:00,921.958158705,73.6013785865,626.255064526,0.0,122.71106,84.617158233,32.8181682823,0.0,24.1713,8.64686828231
 07/07  10:00:00,960.873449774,73.8710968768,660.410283643,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/07  11:00:00,1015.67111434,74.4513884891,713.221130329,0.0,122.71106,88.818015033,44.9039392821,0.0,36.25695,8.64698928212
 07/07  12:00:00,1017.30558716,75.1026953702,715.347473326,0.0,122.71106,88.818015033,44.9040613638,0.0,36.25695,8.64711136382
 07/07  13:00:00,982.51367184,75.4485539202,684.875464585,0.0,122.71106,84.617158233,24.2117984934,0.0204984934079,24.1713,0.02
 07/07  14:00:00,986.344162938,75.8064089706,688.023760054,0.0,122.71106,84.617158233,32.8185338634,0.0,24.1713,8.64723386337
 07/07  15:00:00,978.649646102,76.1271713115,686.538167694,0.0,122.71106,78.0003075165,13.4808396163,0.0,4.83426,8.6465796163
 07/07  16:00:00,968.769968566,76.0726228789,681.86340452,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/07  17:00:00,943.92769283,75.1681183217,691.409894965,0.0,122.71106,39.942024,13.4626149999,0.0,4.83426,8.62835499992
 07/07  18:00:00,854.040517792,73.4113172616,603.580992269,0.0,122.71106,39.942024,4.92224314258,0.0679831425803,4.83426,0.02
 07/07  19:00:00,862.343320988,73.4113172616,611.855271409,0.0,122.71106,39.942024,13.5032435752,0.0,4.83426,8.66898357517
 07/07  20:00:00,769.53032826,73.4113172616,587.01176092,0.0,43.513341876,39.942024,13.4948303158,0.0,4.83426,8.66057031578
 07/07  21:00:00,105.085904158,0.0,0.0,0.0,43.513341876,39.243024,13.4949310172,0.0,4.83426,8.66067101716
 07/07  22:00:00,105.062270765,0.0,0.0,0.0,43.513341876,39.243024,13.4677126976,0.0,4.83426,8.63345269761
 07/07  23:00:00,105.905376165,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  24:00:00,105.037508777,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  01:00:00,105.012600426,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  02:00:00,104.990946792,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  03:00:00,104.978525674,0.0,0.0,0.0,43.513341876,39.243024,13.4436757187,0.0,4.83426,8.60941571867
 07/08  04:00:00,105.507845671,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  05:00:00,96.4945516226,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  06:00:00,87.5657280728,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  07:00:00,87.4743998839,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  08:00:00,87.5312468359,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  09:00:00,87.5660907403,0.0,0.0,0.0,43.513341876,39.243024,13.4489270644,0.0,4.83426,8.61466706439
 07/08  10:00:00,87.5849416488,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  11:00:00,406.885600278,3.09183178076,310.604289444,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  12:00:00,435.664343717,8.58494163642,335.400671528,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  13:00:00,435.232094568,10.680299357,333.136557935,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  14:00:00,586.545312741,10.7535935729,483.283498979,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  15:00:00,632.754463965,12.7476022395,527.219240321,0.0,43.513341876,39.243024,13.4437492727,0.0,4.83426,8.60948927271
 07/08  16:00:00,701.528173231,35.542449832,573.048605429,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  17:00:00,675.228860427,35.9737240274,546.669387047,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  18:00:00,681.670960621,34.4127851308,554.665554034,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  19:00:00,597.229311738,18.0484768597,486.491436199,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  20:00:00,544.597847259,14.9732038381,425.573612709,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  21:00:00,493.058758071,3.89461803346,379.714299373,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  22:00:00,352.91827295,2.60263480748,242.559873269,0.0,43.513341876,39.243024,13.4437470961,0.0,4.83426,8.60948709615
 07/08  23:00:00,179.538287689,0.82821872424,72.0130284104,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  24:00:00,211.793262,1.09135647976,104.435619565,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  01:00:00,105.07548178,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  02:00:00,105.042184037,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  03:00:00,104.997167645,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  04:00:00,105.368198078,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  05:00:00,96.3680252952,0.0,0.0,0.0,43.513341876,39.243024,13.4436629976,0.0,4.83426,8.60940299765
 07/09  06:00:00,87.5328879586,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  07:00:00,152.598369573,0.72751618621,63.6492831189,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  08:00:00,185.223833568,1.0920959144,95.4941455116,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  09:00:00,230.27442136,8.88895983606,132.368357549,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  10:00:00,351.928772369,9.14252635948,252.448507541,0.0,43.513341876,39.243024,13.4490952893,0.0,4.83426,8.61483528927
 07/09  11:00:00,368.472755473,10.7893634138,266.507557281,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  12:00:00,426.680544899,10.0448078305,325.710164458,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  13:00:00,470.850823386,12.1261645611,367.442043371,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  14:00:00,599.277073045,27.1043295333,479.833158618,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  15:00:00,572.964110343,29.4527792867,451.607155681,0.0,43.513341876,39.243024,13.443735274,0.0,4.83426,8.60947527404
 07/09  16:00:00,666.059376812,39.0272663035,534.450992611,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  17:00:00,608.189797409,37.728547749,478.431727588,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  18:00:00,635.225597541,30.6582397651,512.111181208,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  19:00:00,523.737384005,15.0818856376,416.256640156,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  20:00:00,490.223610951,7.73791639861,378.390619962,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  21:00:00,372.733841057,3.39050300463,260.631962314,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  22:00:00,159.718037148,0.728824231068,53.3175435057,0.0,43.513341876,39.243024,13.4435858302,0.0,4.83426,8.60932583019
 07/09  23:00:00,131.035129314,0.361603569708,24.5862331104,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  24:00:00,104.880906872,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  01:00:00,104.861315655,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  02:00:00,104.840291358,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  03:00:00,104.777690719,0.0,0.0,0.0,43.513341876,39.243024,13.4488463595,0.0,4.83426,8.61458635951
 07/10  04:00:00,105.183391569,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  05:00:00,96.1635602155,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  06:00:00,279.849432233,73.4113172616,115.389265177,0.0,43.513341876,39.942024,5.0295860377,0.175326037697,4.83426,0.02
 07/10  07:00:00,338.243750303,73.4173128651,173.343586858,0.0,43.513341876,39.942024,54.8962496098,41.4339390977,4.83426,8.62805051204
 07/10  08:00:00,633.533485162,74.011660704,342.789882511,0.0,122.71106,84.617158233,32.8558470971,0.0,24.1713,8.68454709712
 07/10  09:00:00,848.741155306,74.7391175827,555.939722461,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/10  10:00:00,969.867325523,75.4907697818,671.317635949,0.0,122.71106,88.818015033,44.9035759115,0.0,36.25695,8.64662591147
 07/10  11:00:00,993.86658074,76.3572538135,693.355122108,0.0,122.71106,88.818015033,44.9036169632,0.0,36.25695,8.6466669632
 07/10  12:00:00,1017.44310787,77.5213388212,716.503641622,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/10  13:00:00,1022.53121857,78.688900687,724.404526151,0.0,122.71106,84.617158233,32.8370120536,0.0189707315342,24.1713,8.64674132209
 07/10  14:00:00,1035.09601961,80.100678501,735.678623694,0.0,122.71106,84.617158233,32.818115405,0.0,24.1713,8.64681540502
 07/10  15:00:00,1016.15979436,81.5529454823,722.440078676,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/10  16:00:00,1004.38986229,81.3326789832,716.236890567,0.0,122.71106,73.183824,13.4624422619,0.0,4.83426,8.62818226191
 07/10  17:00:00,975.740703878,79.8939555738,722.356127343,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/10  18:00:00,902.688090185,73.4113172616,655.841648628,0.0,122.71106,39.942024,13.5950159667,0.108412609382,4.83426,8.65234335734
 07/10  19:00:00,843.202260775,73.4113172616,595.690409631,0.0,122.71106,39.942024,13.5021345396,0.0,4.83426,8.66787453963
 07/10  20:00:00,767.466114548,73.4113172616,587.092248671,0.0,43.513341876,39.942024,13.5121765047,0.0175830355906,4.83426,8.66033346913
 07/10  21:00:00,105.375952481,0.0,0.0,0.0,43.513341876,39.243024,13.4946458429,0.0,4.83426,8.66038584289
 07/10  22:00:00,105.006013378,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  23:00:00,105.89706903,0.0,0.0,0.0,43.513341876,39.243024,13.4584647696,0.0,4.83426,8.62420476964
 07/10  24:00:00,105.022812575,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  01:00:00,104.993490127,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  02:00:00,104.935030923,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  03:00:00,104.898025389,0.0,0.0,0.0,43.513341876,39.243024,13.4488351907,0.0,4.83426,8.61457519072
 07/11  04:00:00,107.332530452,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  05:00:00,97.963884006,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  06:00:00,371.025559281,73.4113172616,205.184423328,0.0,43.513341876,39.942024,4.99231385102,0.13805385102,4.83426,0.02
 07/11  07:00:00,405.312500181,73.5258770703,239.914319583,0.0,43.513341876,39.942024,17.8191329855,4.35687682283,4.83426,8.62799616269
 07/11  08:00:00,710.918887919,74.1864906244,419.895031835,0.0,122.71106,84.617158233,32.8548605736,0.0,24.1713,8.68356057361
 07/11  09:00:00,875.790276508,74.8043820927,583.531795546,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/11  10:00:00,984.863234091,75.3640535482,687.438118475,0.0,122.71106,88.818015033,44.9020163601,0.0,36.25695,8.6450663601
 07/11  11:00:00,1007.56402164,76.0656046411,708.479990856,0.0,122.71106,88.818015033,44.9034712438,0.0,36.25695,8.64652124379
 07/11  12:00:00,1022.6635122,77.1984315591,723.01616071,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/11  13:00:00,1033.27110452,78.6276193928,735.907438771,0.0,122.71106,84.617158233,32.8364151555,0.0185352078964,24.1713,8.64657994759
 07/11  14:00:00,1042.8356581,79.8274096958,743.848414642,0.0,122.71106,84.617158233,32.8179385886,0.0,24.1713,8.64663858857
 07/11  15:00:00,1035.8880194,80.9032533372,742.320747413,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/11  16:00:00,1026.01359437,82.1460353594,735.933583038,0.0,122.71106,73.183824,13.4615577215,0.0,4.83426,8.62729772148
 07/11  17:00:00,991.429022477,80.7866120247,735.8298805,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/11  18:00:00,925.090750051,73.4113172616,677.205965563,0.0,122.71106,39.942024,13.5018223139,0.015301598753,4.83426,8.65226071518
 07/11  19:00:00,889.397549193,73.4113172616,642.323053683,0.0,122.71106,39.942024,13.5018757975,0.0,4.83426,8.66761579748
 07/11  20:00:00,683.233149128,73.4113172616,504.52341776,0.0,43.513341876,39.942024,13.5185594014,0.0241748424184,4.83426,8.660124559
 07/11  21:00:00,104.94195908,0.0,0.0,0.0,43.513341876,39.243024,13.4943720618,0.0,4.83426,8.66011206183
 07/11  22:00:00,104.918813862,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  23:00:00,105.789628235,0.0,0.0,0.0,43.513341876,39.243024,13.4595846431,0.0,4.83426,8.62532464308
 07/11  24:00:00,104.868684955,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  01:00:00,104.850371178,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  02:00:00,104.84348534,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  03:00:00,104.828164636,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  04:00:00,105.296137224,0.0,0.0,0.0,43.513341876,39.243024,13.4488881873,0.0,4.83426,8.6146281873
 07/12  05:00:00,96.2435145464,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  06:00:00,296.855875323,73.4113172616,132.497516165,0.0,43.513341876,39.942024,4.98336860586,0.129108605857,4.83426,0.02
 07/12  07:00:00,350.504724659,73.411477283,185.6186127,0.0,43.513341876,39.942024,50.0479546948,36.5857043239,4.83426,8.62799037088
 07/12  08:00:00,636.166362027,73.7905781475,345.87257999,0.0,122.71106,84.617158233,32.8544737972,0.0,24.1713,8.68317379719
 07/12  09:00:00,815.695004327,74.2168994588,524.314714569,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/12  10:00:00,983.473017115,74.7651171194,686.678363231,0.0,122.71106,88.818015033,44.9035138975,0.0,36.25695,8.64656389745
 07/12  11:00:00,1015.15185619,75.6359699394,716.010070044,0.0,122.71106,88.818015033,44.9031421573,0.0,36.25695,8.6461921573
 07/12  12:00:00,1017.17855328,76.6675562318,717.623766614,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/12  13:00:00,1017.45557241,77.999867159,720.716608484,0.0,122.71106,84.617158233,32.8365155586,0.0189797594593,24.1713,8.64623579919
 07/12  14:00:00,1013.30119258,78.6090194636,716.051407179,0.0,122.71106,84.617158233,32.8175796397,0.0,24.1713,8.6462796397
 07/12  15:00:00,1001.68605859,78.6982074828,711.251021134,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/12  16:00:00,991.638447932,78.7648550636,706.452413834,0.0,122.71106,73.183824,13.4622800127,0.0,4.83426,8.62802001266
 07/12  17:00:00,953.064868972,76.981546988,702.921091152,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/12  18:00:00,811.191374306,73.4113172616,564.681182893,0.0,122.71106,39.942024,13.5731397226,0.086854166535,4.83426,8.65202555604
 07/12  19:00:00,694.669020314,73.4113172616,447.9521848,0.0,122.71106,39.942024,13.5025500207,0.0,4.83426,8.66829002071
 07/12  20:00:00,572.542531182,73.4113172616,393.58456136,0.0,43.513341876,39.942024,13.5092818326,0.0153861362845,4.83426,8.65963569635
 07/12  21:00:00,105.284255448,0.0,0.0,0.0,43.513341876,39.243024,13.4939207264,0.0,4.83426,8.65966072642
 07/12  22:00:00,104.945044674,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  23:00:00,105.859951445,0.0,0.0,0.0,43.513341876,39.243024,13.4596169671,0.0,4.83426,8.62535696715
 07/12  24:00:00,104.985144871,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  01:00:00,104.992509288,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  02:00:00,104.994715617,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  03:00:00,104.990725926,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  04:00:00,105.520677965,0.0,0.0,0.0,43.513341876,39.243024,13.4484000409,0.0,4.83426,8.61414004095
 07/13  05:00:00,96.3905902284,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  06:00:00,655.690265004,73.4113172616,487.391728268,0.0,43.513341876,39.942024,5.02052404662,0.166264046619,4.83426,0.02
 07/13  07:00:00,716.548697544,73.4113172616,547.817201798,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/13  08:00:00,838.509976875,73.482025372,545.603342892,0.0,122.71106,84.617158233,41.5193607964,0.0,24.1713,17.3480607964
 07/13  09:00:00,837.841904402,73.6176909583,544.931756794,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/13  10:00:00,843.189494862,73.7421014467,546.285102923,0.0,122.71106,88.818015033,44.9033248448,0.0,36.25695,8.64637484481
 07/13  11:00:00,843.844445877,73.9030009812,545.665126786,0.0,122.71106,88.818015033,44.9033541464,0.0,36.25695,8.64640414638
 07/13  12:00:00,842.098167716,74.0579358321,544.411886616,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/13  13:00:00,837.555670274,74.1257069744,543.937112301,0.0,122.71106,84.617158233,32.8373861654,0.019652719635,24.1713,8.6464334458
 07/13  14:00:00,840.58062701,74.2614955891,545.960999273,0.0,122.71106,84.617158233,32.8177627261,0.0,24.1713,8.64646272615
 07/13  15:00:00,833.2351788,74.3443533105,544.636380834,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/13  16:00:00,837.735715511,74.3515396181,553.734375151,0.0,122.71106,73.183824,13.4618639918,0.0,4.83426,8.62760399183
 07/13  17:00:00,839.999513647,73.82341589,589.053168276,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/13  18:00:00,795.922421337,73.4113172616,545.618036341,0.0,122.71106,39.942024,13.486365431,0.0,4.83426,8.65210543096
 07/13  19:00:00,800.087271466,73.4113172616,549.704432564,0.0,122.71106,39.942024,13.501883788,0.0,4.83426,8.66762378804
 07/13  20:00:00,729.756762293,73.4113172616,547.198760175,0.0,43.513341876,39.942024,13.4942208987,0.0,4.83426,8.65996089869
 07/13  21:00:00,105.358346785,0.0,0.0,0.0,43.513341876,39.243024,13.4942300132,0.0,4.83426,8.65997001324
 07/13  22:00:00,104.980009839,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  23:00:00,105.801526669,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  24:00:00,104.928598583,0.0,0.0,0.0,43.513341876,39.243024,13.4487725438,0.0,4.83426,8.61451254382
 07/14  01:00:00,104.914862999,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  02:00:00,104.890817411,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  03:00:00,104.872154037,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  04:00:00,107.395338,0.0,0.0,0.0,43.513341876,39.243024,13.4489099298,0.0,4.83426,8.61464992982
 07/14  05:00:00,98.0479756513,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  06:00:00,698.25615149,73.4113172616,528.998466239,0.0,43.513341876,39.942024,4.88110479282,0.0268447928194,4.83426,0.02
 07/14  07:00:00,701.787418567,73.4113172616,534.104053038,0.0,43.513341876,39.942024,5.9853546373,1.1310946373,4.83426,0.02
 07/14  08:00:00,856.824152671,73.4491258173,564.991549416,0.0,122.71106,84.617158233,41.518367683,0.0,24.1713,17.347067683
 07/14  09:00:00,894.374604338,73.7067859585,602.072376659,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/14  10:00:00,940.429503956,74.054316019,643.430665047,0.0,122.71106,88.818015033,44.9033880103,0.0,36.25695,8.64643801034
 07/14  11:00:00,972.173838507,74.7277358027,672.832045522,0.0,122.71106,88.818015033,44.9034009423,0.0,36.25695,8.64645094231
 07/14  12:00:00,993.727310969,75.6417191906,693.662846572,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/14  13:00:00,1001.54761397,76.542275362,704.848034053,0.0,122.71106,84.617158233,32.836875368,0.0191101204133,24.1713,8.64646524759
 07/14  14:00:00,996.931198559,76.9388914262,700.177510133,0.0,122.71106,84.617158233,32.8177801002,0.0,24.1713,8.64648010022
 07/14  15:00:00,987.05913384,76.8571049848,697.535811488,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/14  16:00:00,966.403786851,76.6959531841,682.683058704,0.0,122.71106,73.183824,13.4620754431,0.0,4.83426,8.62781544309
 07/14  17:00:00,945.854781849,75.6589913488,696.438317993,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/14  18:00:00,895.68693897,73.4113172616,648.199934778,0.0,122.71106,39.942024,13.5562796752,0.0703049209922,4.83426,8.65171475418
 07/14  19:00:00,842.242574661,73.4113172616,595.353234309,0.0,122.71106,39.942024,13.5021703737,0.0,4.83426,8.66791037368
 07/14  20:00:00,713.775044823,73.4113172616,534.456206626,0.0,43.513341876,39.942024,13.5576274264,0.0636875259478,4.83426,8.65967990049
 07/14  21:00:00,104.925949917,0.0,0.0,0.0,43.513341876,39.243024,13.4933978585,0.0,4.83426,8.6591378585
 07/14  22:00:00,104.974903863,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  23:00:00,105.837575604,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  24:00:00,104.931943559,0.0,0.0,0.0,43.513341876,39.243024,13.4487637175,0.0,4.83426,8.61450371753
 07/15  01:00:00,104.89583518,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  02:00:00,104.854567302,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  03:00:00,104.828538677,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  04:00:00,105.299763034,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  05:00:00,96.2835346297,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  06:00:00,87.3867547718,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  07:00:00,87.3562715596,0.0,0.0,0.0,43.513341876,39.243024,13.4435596705,0.0,4.83426,8.60929967052
 07/15  08:00:00,87.4427252462,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  09:00:00,87.5353258496,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  10:00:00,203.443941499,7.70086974623,107.035198679,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  11:00:00,198.934577026,8.52900418577,100.890966526,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  12:00:00,245.165670095,7.23517648755,148.673263998,0.0,43.513341876,39.243024,13.4479245321,0.0,4.83426,8.61366453214
 07/15  13:00:00,408.168042703,11.4540276352,305.369919574,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  14:00:00,469.169027171,10.4952430161,366.716986787,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  15:00:00,540.666176268,25.426702209,423.007601113,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  16:00:00,607.047493913,21.3140696516,492.99464654,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  17:00:00,603.39966294,26.3328791456,484.747380285,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  18:00:00,634.903140245,28.6138950527,513.846538863,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  19:00:00,562.33000302,15.9820575823,453.902881122,0.0,43.513341876,39.243024,13.443631082,0.0,4.83426,8.60937108198
 07/15  20:00:00,461.199704891,5.45221314657,352.29844436,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  21:00:00,337.644910802,2.48900821012,227.182970141,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  22:00:00,174.912114205,0.723207139417,68.3853625549,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  23:00:00,207.524651984,1.08811949751,99.4132450238,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  24:00:00,104.881417998,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  01:00:00,104.862417862,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  02:00:00,104.848967992,0.0,0.0,0.0,43.513341876,39.243024,13.4435397452,0.0,4.83426,8.60927974519
 07/16  03:00:00,104.818149887,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  04:00:00,105.279698236,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  05:00:00,99.255188609,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  06:00:00,87.3913756583,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  07:00:00,87.3825605396,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  08:00:00,131.871130499,0.366989968208,43.5083231558,0.0,43.513341876,39.243024,13.4486887244,0.0,4.83426,8.61442872439
 07/16  09:00:00,230.715608621,5.50218278554,136.212883522,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  10:00:00,288.285053632,7.2366354418,191.582283592,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  11:00:00,532.869364491,11.4960704755,428.74239026,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  12:00:00,509.522278764,10.0589608811,407.628775663,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  13:00:00,601.777689212,18.0198097078,491.176948961,0.0,43.513341876,39.243024,13.4488568705,0.0,4.83426,8.61459687052
 07/16  14:00:00,696.704598683,32.5897239461,570.986746561,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  15:00:00,672.561108217,33.1554069491,546.583054883,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  16:00:00,725.106731665,42.8549526394,589.109834172,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  17:00:00,660.750373974,39.2422816632,528.829706831,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  18:00:00,672.869354535,36.1018303376,543.973879388,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  19:00:00,615.251735546,36.9330807284,485.382434555,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  20:00:00,575.156502334,9.75120581,460.629728685,0.0,43.513341876,39.243024,13.4436103829,0.0,4.83426,8.60935038293
 07/16  21:00:00,508.568668042,4.11810941296,394.577232252,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  22:00:00,367.787771123,2.65397877486,257.133009405,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  23:00:00,252.114475446,1.50170145664,143.088462421,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  24:00:00,143.411161343,0.366971778776,37.5710270986,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  01:00:00,177.107474077,0.723207139417,70.499339958,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  02:00:00,105.048850119,0.0,0.0,0.0,43.513341876,39.243024,13.4488600403,0.0,4.83426,8.6146000403
 07/17  03:00:00,105.046252021,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  04:00:00,105.553408033,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  05:00:00,99.4858660231,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  06:00:00,732.056231274,73.4113172616,562.795095315,0.0,43.513341876,39.942024,13.4651448673,0.0164244073888,4.83426,8.6144604599
 07/17  07:00:00,753.095445174,73.7658292208,583.471492396,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/17  08:00:00,947.22059901,75.9081223611,650.686043651,0.0,122.71106,84.617158233,32.8541232855,0.0,24.1713,8.68282328548
 07/17  09:00:00,987.899263802,76.8695372548,689.94374369,0.0,122.71106,84.617158233,32.8171022497,0.0,24.1713,8.64580224965
 07/17  10:00:00,1030.0006924,77.7396600383,726.349170849,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/17  11:00:00,1055.4457451,79.0826008291,749.228573628,0.0,122.71106,88.818015033,44.9027295454,0.0,36.25695,8.64577954539
 07/17  12:00:00,1081.92946887,81.2608962674,774.853141465,0.0,122.71106,88.818015033,44.9027065076,0.0,36.25695,8.64575650755
 07/17  13:00:00,1102.86960598,83.4914616794,797.740559591,0.0,122.71106,84.617158233,24.2094711798,0.0181711798231,24.1713,0.02
 07/17  14:00:00,1108.84290738,85.1793879396,801.929490644,0.0,122.71106,84.617158233,32.8170334169,0.0,24.1713,8.64573341692
 07/17  15:00:00,1102.80232934,87.5445381855,799.712144221,0.0,122.71106,78.0003075165,13.4799705089,0.0,4.83426,8.64571050892
 07/17  16:00:00,1092.2528781,89.2223107953,792.089880137,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/17  17:00:00,1052.55217972,86.7648192666,788.360592628,0.0,122.71106,39.942024,13.4620474578,0.0,4.83426,8.62778745777
 07/17  18:00:00,997.054654347,73.4113172616,746.310869256,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/17  19:00:00,984.349602132,73.4113172616,732.667922562,0.0,122.71106,39.942024,13.5016912174,0.0,4.83426,8.66743121737
 07/17  20:00:00,881.000296462,73.4113172616,697.02397606,0.0,43.513341876,39.942024,13.4933209849,0.0,4.83426,8.65906098494
 07/17  21:00:00,404.773326925,2.94667040196,292.926807979,0.0,43.513341876,39.243024,13.4939968391,0.0,4.83426,8.65973683913
 07/17  22:00:00,454.092994599,3.29753879882,341.855033802,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  23:00:00,437.362762464,3.05607612024,324.807883224,0.0,43.513341876,39.243024,13.4594540109,0.0,4.83426,8.62519401086
 07/17  24:00:00,321.897435336,1.87677824798,212.610699184,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  01:00:00,252.209145467,1.4204737842,143.94899322,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  02:00:00,105.144936576,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  03:00:00,105.115296254,0.0,0.0,0.0,43.513341876,39.243024,13.4486550573,0.0,4.83426,8.61439505733
 07/18  04:00:00,107.818043616,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  05:00:00,101.380557541,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  06:00:00,723.831551142,73.4113172616,551.093308716,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/18  07:00:00,799.95281807,73.7450269992,628.326953215,0.0,43.513341876,39.942024,13.461884342,0.0,4.83426,8.62762434204
 07/18  08:00:00,987.433664337,76.5740387095,688.381600201,0.0,122.71106,84.617158233,32.8533518435,0.0,24.1713,8.68205184353
 07/18  09:00:00,1030.95980761,78.0039582636,729.966155223,0.0,122.71106,84.617158233,32.8173235246,0.0,24.1713,8.64602352461
 07/18  10:00:00,1070.98968463,79.6762312311,763.882938129,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/18  11:00:00,1086.47655169,81.5323365526,776.461922028,0.0,122.71106,88.818015033,44.9029374771,0.0,36.25695,8.64598747712
 07/18  12:00:00,1100.97836996,84.2117661198,788.913507807,0.0,122.71106,88.818015033,44.9029017661,0.0,36.25695,8.64595176606
 07/18  13:00:00,1112.70012636,86.8438725906,801.931935301,0.0,122.71106,84.617158233,24.2100281115,0.0187281115306,24.1713,0.02
 07/18  14:00:00,1122.32728869,89.0206147451,809.168218441,0.0,122.71106,84.617158233,32.8172162671,0.0,24.1713,8.64591626713
 07/18  15:00:00,1121.77867966,91.3358531425,812.777907668,0.0,122.71106,78.0003075165,13.4801410203,0.0,4.83426,8.64588102027
 07/18  16:00:00,1119.08401398,91.6636485674,814.726569904,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/18  17:00:00,1080.22086993,88.123055741,813.223833576,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/18  18:00:00,1023.8852165,73.4323044402,772.484849494,0.0,122.71106,39.942024,13.4858989517,0.0,4.83426,8.65163895174
 07/18  19:00:00,1008.35249103,73.4238418149,757.178382977,0.0,122.71106,39.942024,13.5013755002,0.0,4.83426,8.66711550015
 07/18  20:00:00,902.792452347,73.4113172616,716.498877536,0.0,43.513341876,39.942024,13.4933271681,0.0,4.83426,8.65906716808
 07/18  21:00:00,531.101893731,7.10234513123,414.878936311,0.0,43.513341876,39.243024,13.4938802817,0.0,4.83426,8.65962028166
 07/18  22:00:00,452.559147844,2.96367653949,341.04142565,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  23:00:00,429.829464647,3.09888984847,317.269613469,0.0,43.513341876,39.243024,13.4594125551,0.0,4.83426,8.62515255506
 07/18  24:00:00,418.739248647,3.00934548133,307.20744376,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  01:00:00,205.07728664,0.844678047166,98.0164428341,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  02:00:00,264.740299369,1.50014515771,156.454114752,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  03:00:00,105.078750993,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  04:00:00,105.60311095,0.0,0.0,0.0,43.513341876,39.243024,13.448769864,0.0,4.83426,8.61450986401
 07/19  05:00:00,99.5617882239,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  06:00:00,736.834481442,73.4113172616,566.881411454,0.0,43.513341876,39.942024,4.86431920035,0.0100592003525,4.83426,0.02
 07/19  07:00:00,814.478472111,74.188572629,643.426150994,0.0,43.513341876,39.942024,13.4618668812,0.0,4.83426,8.62760688118
 07/19  08:00:00,999.722035923,77.2064497556,700.430143169,0.0,122.71106,84.617158233,32.8531766448,0.0,24.1713,8.68187664479
 07/19  09:00:00,1042.57987628,78.3748170093,741.467124137,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/19  10:00:00,1076.13800705,79.7361620006,769.296978569,0.0,122.71106,88.818015033,44.903026653,0.0,36.25695,8.64607665298
 07/19  11:00:00,1109.36812747,81.8710908623,799.793620526,0.0,122.71106,88.818015033,44.9029782783,0.0,36.25695,8.64602827831
 07/19  12:00:00,1129.23388888,83.8796477804,819.10509581,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/19  13:00:00,1115.46317255,85.6275979446,806.826397112,0.0,122.71106,84.617158233,32.8371777913,0.0198970482907,24.1713,8.64598074296
 07/19  14:00:00,1097.29722332,86.8460705901,786.669528689,0.0,122.71106,84.617158233,32.8172335769,0.0,24.1713,8.6459335769
 07/19  15:00:00,1081.5293318,88.5223651468,775.733575313,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/19  16:00:00,1054.69761508,89.2230638266,753.047412958,0.0,122.71106,73.183824,13.4619599204,0.0,4.83426,8.62769992037
 07/19  17:00:00,999.550888529,85.4758433338,735.309670925,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/19  18:00:00,902.203911702,73.4163861517,650.607675821,0.0,122.71106,39.942024,13.5001990853,0.0149981473238,4.83426,8.65094093793
 07/19  19:00:00,890.136407132,73.4113172616,638.326867756,0.0,122.71106,39.942024,13.5009353981,0.0,4.83426,8.66667539815
 07/19  20:00:00,750.430142543,73.4113172616,563.814373297,0.0,43.513341876,39.942024,13.5350447892,0.0413718390305,4.83426,8.65941295016
 07/19  21:00:00,237.082503579,1.08737740566,129.248343974,0.0,43.513341876,39.243024,13.4937799127,0.0,4.83426,8.65951991274
 07/19  22:00:00,227.702993931,1.08872598807,120.20063995,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  23:00:00,105.911318123,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  24:00:00,105.033391775,0.0,0.0,0.0,43.513341876,39.243024,13.4486883278,0.0,4.83426,8.61442832783
 07/20  01:00:00,105.025532562,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  02:00:00,105.019622343,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  03:00:00,104.994220594,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  04:00:00,105.49732786,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  05:00:00,99.4971782323,0.0,0.0,0.0,43.513341876,39.243024,13.4487628134,0.0,4.83426,8.61450281339
 07/20  06:00:00,714.94389538,73.4113172616,543.495508852,0.0,43.513341876,39.942024,4.8706119992,0.0163519991976,4.83426,0.02
 07/20  07:00:00,723.8030916,73.4143567236,552.949002988,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/20  08:00:00,928.274692325,74.7223847762,631.496881897,0.0,122.71106,84.617158233,36.3165956622,0.0,24.1713,12.1452956622
 07/20  09:00:00,988.512685253,75.7060192786,690.102115391,0.0,122.71106,84.617158233,29.36722541,0.0,24.1713,5.19592541001
 07/20  10:00:00,1110.75565129,77.4472047754,805.202438132,0.0,122.71106,88.818015033,44.9029377044,0.0,36.25695,8.64598770435
 07/20  11:00:00,1114.30157835,79.018450439,806.467480686,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/20  12:00:00,1086.79203361,80.0628542409,779.048587282,0.0,122.71106,88.818015033,44.9028777985,0.0,36.25695,8.64592779853
 07/20  13:00:00,1104.76764083,81.5393930117,799.404787824,0.0,122.71106,84.617158233,32.8347329382,0.0175638496625,24.1713,8.64586908859
 07/20  14:00:00,1114.04552848,82.6322272309,807.443355843,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/20  15:00:00,1110.44470479,83.2364814865,810.306290139,0.0,122.71106,78.0003075165,13.4798254223,0.0,4.83426,8.6455654223
 07/20  16:00:00,1104.83844883,83.2049822716,810.184953949,0.0,122.71106,73.183824,13.4617258086,0.0,4.83426,8.62746580862
 07/20  17:00:00,1069.20915487,80.8184056929,810.354675998,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/20  18:00:00,1019.38179184,73.4113172616,767.693910592,0.0,122.71106,39.942024,13.485227191,0.0,4.83426,8.65096719097
 07/20  19:00:00,1004.85137116,73.4113172616,752.532824472,0.0,122.71106,39.942024,13.5014342392,0.0,4.83426,8.66717423921
 07/20  20:00:00,877.772073018,73.4113172616,690.184846227,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/20  21:00:00,347.667891385,1.61932599961,238.434389286,0.0,43.513341876,39.243024,13.4936105242,0.0,4.83426,8.65935052416
 07/20  22:00:00,391.178510133,2.20781589052,281.107911831,0.0,43.513341876,39.243024,13.4671714822,0.0,4.83426,8.63291148221
 07/20  23:00:00,355.229018097,1.93061291994,244.89077992,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  24:00:00,332.776932903,1.7189062469,223.667782397,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  01:00:00,205.364258142,0.726591490701,98.4497948497,0.0,43.513341876,39.243024,13.4487858124,0.0,4.83426,8.61452581237
 07/21  02:00:00,325.16307815,1.64057914564,216.164449251,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  03:00:00,105.159347693,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  04:00:00,107.856463485,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  05:00:00,101.419542994,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  06:00:00,718.933211357,73.4113172616,545.474592485,0.0,43.513341876,39.942024,13.4474281374,0.0,4.83426,8.61316813735
 07/21  07:00:00,821.117406373,73.8383105993,648.757524714,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/21  08:00:00,1004.20818312,76.4309035149,704.881012882,0.0,122.71106,84.617158233,32.8540212779,0.0,24.1713,8.68272127786
 07/21  09:00:00,1039.14377878,77.3028494357,738.565194146,0.0,122.71106,84.617158233,32.8171590746,0.0,24.1713,8.64585907461
 07/21  10:00:00,1082.65123787,78.7024926239,775.874725926,0.0,122.71106,88.818015033,44.9027389091,0.0,36.25695,8.64578890905
 07/21  11:00:00,1101.38373036,80.2996554857,792.235534371,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/21  12:00:00,1106.35432154,81.702721078,796.962147781,0.0,122.71106,88.818015033,44.9026697869,0.0,36.25695,8.64571978689
 07/21  13:00:00,1116.38135317,83.1344358204,809.626653157,0.0,122.71106,84.617158233,32.8349661241,0.0180149194734,24.1713,8.64565120465
 07/21  14:00:00,1087.73154086,84.0022155913,780.021367725,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/21  15:00:00,1079.16505091,85.4450839905,776.551796384,0.0,122.71106,78.0003075165,13.4798430945,0.0,4.83426,8.64558309447
 07/21  16:00:00,1102.35382377,86.6086423343,803.317585713,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/21  17:00:00,1045.14796132,82.6568781703,783.519071188,0.0,122.71106,39.942024,13.4618486427,0.0,4.83426,8.62758864272
 07/21  18:00:00,871.157470374,73.4113172616,619.345913516,0.0,122.71106,39.942024,4.87622393729,0.0219639372929,4.83426,0.02
 07/21  19:00:00,807.973643564,73.4113172616,556.49669774,0.0,122.71106,39.942024,13.5010126208,0.0,4.83426,8.6667526208
 07/21  20:00:00,729.292655142,73.4113172616,542.172087412,0.0,43.513341876,39.942024,13.4927839091,0.0,4.83426,8.65852390906
 07/21  21:00:00,105.132279578,0.0,0.0,0.0,43.513341876,39.243024,13.4932331283,0.0,4.83426,8.65897312826
 07/21  22:00:00,268.309072237,1.09078004695,160.631446509,0.0,43.513341876,39.243024,13.4670154579,0.0,4.83426,8.63275545793
 07/21  23:00:00,105.94577718,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  24:00:00,105.107549275,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  01:00:00,105.100094668,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  02:00:00,105.079892537,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  03:00:00,105.07518784,0.0,0.0,0.0,43.513341876,39.243024,13.4434751776,0.0,4.83426,8.60921517757
 07/22  04:00:00,105.614317252,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  05:00:00,99.5902798391,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  06:00:00,87.6393540743,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  07:00:00,87.5011594331,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  08:00:00,87.5529999425,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  09:00:00,436.187431784,2.72013056343,341.427748825,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  10:00:00,418.213715611,2.8818831135,323.531082597,0.0,43.513341876,39.243024,13.446996544,0.0,4.83426,8.612736544
 07/22  11:00:00,444.625182603,7.96171827013,344.225793573,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  12:00:00,452.672592503,9.30273706489,351.976847578,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  13:00:00,595.886882494,10.1362565185,493.207388659,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  14:00:00,639.426787122,12.287036418,534.460459791,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  15:00:00,642.267021082,10.9906578504,538.453773512,0.0,43.513341876,39.243024,13.4435423663,0.0,4.83426,8.60928236628
 07/22  16:00:00,597.837793781,10.904502883,494.592636579,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  17:00:00,544.243061362,10.7597169579,441.607769416,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  18:00:00,515.263538612,7.4781044142,416.191387765,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  19:00:00,431.05452519,3.19299712146,336.415117399,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  20:00:00,397.593161729,2.88285178811,288.780018657,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  21:00:00,275.630935917,1.62650035007,166.693637425,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  22:00:00,307.445858851,1.89037270222,198.263212247,0.0,43.513341876,39.243024,13.4435273428,0.0,4.83426,8.60926734278
 07/22  23:00:00,105.859991676,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  24:00:00,105.034603387,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  01:00:00,105.024313159,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  02:00:00,105.022002801,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  03:00:00,105.030718489,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  04:00:00,105.586854087,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  05:00:00,99.5858666865,0.0,0.0,0.0,43.513341876,39.243024,13.4435343828,0.0,4.83426,8.60927438281
 07/23  06:00:00,87.6569764014,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
