Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/23  07:00:00,87.5219879668,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  08:00:00,256.818804938,1.08903462037,166.49139334,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  09:00:00,517.858382034,3.51143966237,422.165622301,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  10:00:00,459.350252359,10.5736107901,356.386249711,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  11:00:00,591.399016818,9.85850827488,487.626803645,0.0,43.513341876,39.243024,13.4470295186,0.0,4.83426,8.61276951863
 07/23  12:00:00,598.899952794,12.5018576885,493.336165857,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  13:00:00,664.587264928,11.5027741949,559.538379237,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  14:00:00,627.92149076,12.7645612635,522.179908119,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  15:00:00,704.962352602,11.4549368912,599.858777932,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  16:00:00,561.673811386,11.5238663803,457.702916158,0.0,43.513341876,39.243024,13.4435166429,0.0,4.83426,8.60925664291
 07/23  17:00:00,462.688565225,7.91470238351,363.330013189,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  18:00:00,413.34811699,3.49845784504,318.833126585,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  19:00:00,339.874231663,2.64365958533,246.589701339,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  20:00:00,315.740460045,2.13580242872,208.513075819,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  21:00:00,263.496753754,1.55165082577,154.753625671,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  22:00:00,147.846979903,0.365692910613,41.9787809356,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  23:00:00,186.465021707,0.723207139417,78.9995180543,0.0,43.513341876,39.243024,13.4435143707,0.0,4.83426,8.60925437073
 07/23  24:00:00,105.007705728,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  01:00:00,104.996143751,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  02:00:00,104.986562554,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  03:00:00,104.984136517,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  04:00:00,105.491681386,0.0,0.0,0.0,43.513341876,39.243024,13.448602377,0.0,4.83426,8.61434237702
 07/24  05:00:00,99.4417035436,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  06:00:00,684.688104795,73.4113172616,515.655819029,0.0,43.513341876,39.942024,4.95307857684,0.0988185768414,4.83426,0.02
 07/24  07:00:00,621.641904042,73.4344664412,454.102714277,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/24  08:00:00,804.702428325,74.6133213171,512.133683544,0.0,122.71106,84.617158233,41.5140991808,0.0,24.1713,17.3427991808
 07/24  09:00:00,889.465309435,75.4835129389,596.059784717,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/24  10:00:00,933.866029477,76.0883700613,635.653302728,0.0,122.71106,88.818015033,44.9021885864,0.0,36.25695,8.6452385864
 07/24  11:00:00,972.709595146,76.8723367132,672.860144746,0.0,122.71106,88.818015033,44.9020908737,0.0,36.25695,8.64514087373
 07/24  12:00:00,994.647387959,78.0374318203,694.503980976,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/24  13:00:00,1009.0875309,79.3213631019,711.017529932,0.0,122.71106,84.617158233,32.8342314176,0.0180100214446,24.1713,8.64492139615
 07/24  14:00:00,1024.6755323,80.4168050669,725.223155191,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/24  15:00:00,1026.60313578,82.1064187159,732.156254132,0.0,122.71106,78.0003075165,13.4799965567,0.0,4.83426,8.64573655668
 07/24  16:00:00,1033.6543958,83.4617459735,742.768280765,0.0,122.71106,73.183824,13.4616942757,0.0,4.83426,8.62743427567
 07/24  17:00:00,995.578978078,81.5572446823,739.946840572,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/24  18:00:00,938.036187391,73.4113172616,690.675176229,0.0,122.71106,39.942024,13.5005248917,0.0155017788947,4.83426,8.65076311279
 07/24  19:00:00,929.537401322,73.4113172616,681.511401351,0.0,122.71106,39.942024,13.5010997732,0.0,4.83426,8.66683977319
 07/24  20:00:00,783.217596633,73.4113172616,599.986404436,0.0,43.513341876,39.942024,4.8814330995,0.0271730994997,4.83426,0.02
 07/24  21:00:00,105.339537934,0.0,0.0,0.0,43.513341876,39.243024,13.4932841363,0.0,4.83426,8.65902413625
 07/24  22:00:00,104.942940241,0.0,0.0,0.0,43.513341876,39.243024,13.4669424515,0.0,4.83426,8.63268245146
 07/24  23:00:00,105.834531494,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  24:00:00,104.922951556,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  01:00:00,104.900888093,0.0,0.0,0.0,43.513341876,39.243024,13.448643444,0.0,4.83426,8.614383444
 07/25  02:00:00,104.894684711,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  03:00:00,104.889049674,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  04:00:00,107.381367168,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  05:00:00,101.028946814,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  06:00:00,718.020525948,73.4113172616,548.631749164,0.0,43.513341876,39.942024,13.5661276412,0.117441526214,4.83426,8.61442611502
 07/25  07:00:00,719.796739425,73.4113172616,551.666798579,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/25  08:00:00,841.389142404,73.4844704785,549.12674774,0.0,122.71106,84.617158233,32.8533943996,0.0,24.1713,8.68209439961
 07/25  09:00:00,839.821039553,73.6261695464,547.299776668,0.0,122.71106,84.617158233,32.8167252306,0.0,24.1713,8.64542523065
 07/25  10:00:00,842.69593168,73.7798559049,545.504220326,0.0,122.71106,88.818015033,44.9022690086,0.0,36.25695,8.64531900862
 07/25  11:00:00,842.629244298,73.96037069,543.995009008,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/25  12:00:00,843.147406923,74.1811171558,544.901005358,0.0,122.71106,88.818015033,44.9021635883,0.0,36.25695,8.64521358826
 07/25  13:00:00,839.660181717,74.4290196762,544.996906755,0.0,122.71106,84.617158233,32.8331178174,0.016709263916,24.1713,8.64510855349
 07/25  14:00:00,847.331423369,74.6415395567,552.106554392,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/25  15:00:00,850.143814512,74.7765209202,561.127782894,0.0,122.71106,78.0003075165,13.4792639451,0.0,4.83426,8.64500394507
 07/25  16:00:00,856.40260679,74.8159922751,571.992425298,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/25  17:00:00,845.966366499,74.1331540263,595.288889441,0.0,122.71106,39.942024,13.4600567423,0.0,4.83426,8.6257967423
 07/25  18:00:00,798.050870587,73.4113172616,547.940581189,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/25  19:00:00,796.987397982,73.4113172616,546.947926694,0.0,122.71106,39.942024,13.5010700611,0.0,4.83426,8.66681006113
 07/25  20:00:00,728.063200388,73.4113172616,542.464414603,0.0,43.513341876,39.942024,13.492999687,0.0,4.83426,8.65873968702
 07/25  21:00:00,104.998346987,0.0,0.0,0.0,43.513341876,39.243024,13.4928829225,0.0,4.83426,8.65862292246
 07/25  22:00:00,104.99747822,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  23:00:00,105.82194968,0.0,0.0,0.0,43.513341876,39.243024,13.4590390267,0.0,4.83426,8.62477902673
 07/25  24:00:00,104.951631909,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  01:00:00,104.937796945,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  02:00:00,104.944773611,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  03:00:00,104.949396854,0.0,0.0,0.0,43.513341876,39.243024,13.4486489113,0.0,4.83426,8.61438891126
 07/26  04:00:00,105.475274067,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  05:00:00,99.4629177096,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  06:00:00,712.052497397,73.4113172616,540.37978928,0.0,43.513341876,39.942024,4.86490992247,0.0106499224666,4.83426,0.02
 07/26  07:00:00,711.943930267,73.4113172616,541.164598006,0.0,43.513341876,39.942024,13.4645766252,0.00291831351586,4.83426,8.62739831169
 07/26  08:00:00,864.872182643,73.4217898212,569.639239275,0.0,122.71106,84.617158233,32.8523268775,0.0,24.1713,8.68102687745
 07/26  09:00:00,909.488860008,73.5433423339,613.466226104,0.0,122.71106,84.617158233,32.8166963184,0.0,24.1713,8.64539631845
 07/26  10:00:00,927.883758793,73.717463299,627.362739254,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/26  11:00:00,919.887200352,73.9123871038,618.390092754,0.0,122.71106,88.818015033,44.9022328418,0.0,36.25695,8.64528284183
 07/26  12:00:00,948.446429683,74.2314637983,647.010590895,0.0,122.71106,88.818015033,44.9021197529,0.0,36.25695,8.6451697529
 07/26  13:00:00,946.257178742,74.5325930943,648.288987924,0.0,122.71106,84.617158233,24.2118572073,0.0205572073484,24.1713,0.02
 07/26  14:00:00,927.578121947,74.6980457463,629.69112268,0.0,122.71106,84.617158233,32.8163568846,0.0,24.1713,8.64505688461
 07/26  15:00:00,887.931715117,74.7319649234,597.324126403,0.0,122.71106,78.0003075165,13.4792043109,0.0,4.83426,8.64494431093
 07/26  16:00:00,866.677711329,74.6924415956,581.422127106,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/26  17:00:00,849.249939465,73.9677721736,598.072162813,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/26  18:00:00,787.196948271,73.4113172616,536.634306776,0.0,122.71106,39.942024,13.485273835,0.0,4.83426,8.65101383499
 07/26  19:00:00,790.095757402,73.4113172616,540.055707146,0.0,122.71106,39.942024,13.5000875011,0.0,4.83426,8.66582750108
 07/26  20:00:00,728.824755939,73.4113172616,544.366565453,0.0,43.513341876,39.942024,13.507076796,0.014509783478,4.83426,8.6583070125
 07/26  21:00:00,105.257810276,0.0,0.0,0.0,43.513341876,39.243024,13.4924440747,0.0,4.83426,8.65818407471
 07/26  22:00:00,104.924437972,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  23:00:00,105.775954761,0.0,0.0,0.0,43.513341876,39.243024,13.4587723775,0.0,4.83426,8.62451237746
 07/26  24:00:00,104.908038989,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  01:00:00,104.895917887,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  02:00:00,104.881144754,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  03:00:00,104.869438333,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  04:00:00,105.360433875,0.0,0.0,0.0,43.513341876,39.243024,13.4485262682,0.0,4.83426,8.61426626816
 07/27  05:00:00,99.3405217422,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  06:00:00,459.157636655,73.4113172616,292.705518587,0.0,43.513341876,39.942024,4.97922002462,0.124960024619,4.83426,0.02
 07/27  07:00:00,377.004175901,73.4113172616,211.626014453,0.0,43.513341876,39.942024,69.2889096856,64.4346496856,4.83426,0.02
 07/27  08:00:00,488.810891449,73.4113172616,199.454428407,0.0,122.71106,84.617158233,41.5826106001,0.0679728925718,24.1713,17.3433377075
 07/27  09:00:00,531.822265597,73.4113172616,241.963786072,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/27  10:00:00,604.499679094,73.4113172616,309.98401063,0.0,122.71106,88.818015033,44.9021660223,0.0,36.25695,8.64521602228
 07/27  11:00:00,675.290846143,73.433951978,379.454340417,0.0,122.71106,88.818015033,44.9020438592,0.0,36.25695,8.64509385916
 07/27  12:00:00,794.096501754,73.5888608873,498.46327769,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/27  13:00:00,914.825643546,73.97208636,622.346458088,0.0,122.71106,84.617158233,32.8341639654,0.0178910604697,24.1713,8.64497290494
 07/27  14:00:00,942.584394903,74.3069539953,649.277535827,0.0,122.71106,84.617158233,26.0774806427,0.0,24.1713,1.90618064268
 07/27  15:00:00,939.025785487,74.8728573592,651.930889632,0.0,122.71106,78.0003075165,11.5923251788,0.0,4.83426,6.75806517881
 07/27  16:00:00,936.010791189,75.1779072318,653.707331599,0.0,122.71106,73.183824,13.4616475646,0.0,4.83426,8.62738756459
 07/27  17:00:00,906.397449842,74.6053306704,658.041809273,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/27  18:00:00,843.570233194,73.4113172616,596.43996229,0.0,122.71106,39.942024,13.5432453529,0.0583747248358,4.83426,8.65061062804
 07/27  19:00:00,807.955310882,73.4113172616,560.347720203,0.0,122.71106,39.942024,13.5009278956,0.0,4.83426,8.66666789559
 07/27  20:00:00,660.941231959,73.4113172616,478.344879656,0.0,43.513341876,39.942024,4.88056954962,0.026309549622,4.83426,0.02
 07/27  21:00:00,105.142905825,0.0,0.0,0.0,43.513341876,39.243024,13.4925752272,0.0,4.83426,8.65831522721
 07/27  22:00:00,104.804001942,0.0,0.0,0.0,43.513341876,39.243024,13.4667842682,0.0,4.83426,8.63252426821
 07/27  23:00:00,105.693286485,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  24:00:00,104.779933203,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  01:00:00,104.764980457,0.0,0.0,0.0,43.513341876,39.243024,13.4485288768,0.0,4.83426,8.61426887682
 07/28  02:00:00,104.779425813,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  03:00:00,104.78004036,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  04:00:00,107.141081315,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  05:00:00,103.81388572,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  06:00:00,330.693292766,73.4113172616,165.412645856,0.0,43.513341876,39.942024,13.5725878855,0.123912197125,4.83426,8.6144156884
 07/28  07:00:00,331.261452989,73.4113172616,166.665281298,0.0,43.513341876,39.942024,90.6495334849,85.7952734849,4.83426,0.02
 07/28  08:00:00,577.573355071,73.4113172616,287.757576638,0.0,122.71106,84.617158233,33.5046703859,0.651683825647,24.1713,8.68168656021
 07/28  09:00:00,702.654916697,73.4783927081,411.930933979,0.0,122.71106,84.617158233,32.8164344546,0.0,24.1713,8.64513445457
 07/28  10:00:00,830.689566771,73.595957844,535.130931709,0.0,122.71106,88.818015033,44.9019564511,0.0,36.25695,8.64500645112
 07/28  11:00:00,885.46809403,73.790165174,588.721960501,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/28  12:00:00,960.653655964,74.3771857557,663.746091355,0.0,122.71106,88.818015033,44.901828965,0.0,36.25695,8.64487896503
 07/28  13:00:00,980.512384801,75.1495175996,686.933950548,0.0,122.71106,84.617158233,24.2100740137,0.0187740137221,24.1713,0.02
 07/28  14:00:00,976.701055356,75.8756957773,682.153719998,0.0,122.71106,84.617158233,32.8167975234,0.0,24.1713,8.64549752341
 07/28  15:00:00,958.981575622,76.2876007601,670.487850236,0.0,122.71106,78.0003075165,13.4796284646,0.0,4.83426,8.64536846456
 07/28  16:00:00,961.555674719,76.2240935215,678.258394572,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/28  17:00:00,943.892219401,75.2380036446,694.693956862,0.0,122.71106,39.942024,13.4614657221,0.0,4.83426,8.62720572214
 07/28  18:00:00,855.6617973,73.4113172616,608.300602647,0.0,122.71106,39.942024,4.93887141431,0.0846114143115,4.83426,0.02
 07/28  19:00:00,821.006494311,73.4113172616,573.87739292,0.0,122.71106,39.942024,13.5009208398,0.0,4.83426,8.6666608398
 07/28  20:00:00,632.18232272,73.4113172616,450.3006614,0.0,43.513341876,39.942024,13.5531316892,0.0600874203657,4.83426,8.65878426883
 07/28  21:00:00,104.812484993,0.0,0.0,0.0,43.513341876,39.243024,13.4923793055,0.0,4.83426,8.65811930545
 07/28  22:00:00,104.865564409,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  23:00:00,105.770323704,0.0,0.0,0.0,43.513341876,39.243024,13.459038374,0.0,4.83426,8.62477837399
 07/28  24:00:00,104.868890826,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  01:00:00,104.843462785,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  02:00:00,104.831090816,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  03:00:00,104.826454493,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  04:00:00,105.313119479,0.0,0.0,0.0,43.513341876,39.243024,13.4423446071,0.0,4.83426,8.60808460709
 07/29  05:00:00,102.301352567,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  06:00:00,87.3955756079,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  07:00:00,87.2458465988,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  08:00:00,87.2560416491,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  09:00:00,87.3102979506,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  10:00:00,87.2848982881,0.0,0.0,0.0,43.513341876,39.243024,13.4486324245,0.0,4.83426,8.61437242454
 07/29  11:00:00,88.1001203193,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  12:00:00,87.2806413634,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  13:00:00,87.3620985223,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  14:00:00,87.3730128203,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  15:00:00,87.3229542075,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  16:00:00,87.1227051587,0.0,0.0,0.0,43.513341876,39.243024,13.4433971056,0.0,4.83426,8.60913710563
 07/29  17:00:00,87.1646782869,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  18:00:00,87.1881374757,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  19:00:00,87.6838286171,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  20:00:00,102.536308801,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  21:00:00,105.223028818,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  22:00:00,104.8521698,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  23:00:00,105.682931821,0.0,0.0,0.0,43.513341876,39.243024,13.4434671398,0.0,4.83426,8.60920713982
 07/29  24:00:00,104.847084405,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  01:00:00,104.842690832,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  02:00:00,104.834332397,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  03:00:00,104.832374567,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  04:00:00,105.317850051,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  05:00:00,102.281218124,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  06:00:00,87.3698700507,0.0,0.0,0.0,43.513341876,39.243024,13.4433688018,0.0,4.83426,8.60910880178
 07/30  07:00:00,87.2581540008,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  08:00:00,87.2917675231,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  09:00:00,87.3697909451,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  10:00:00,87.4173752532,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  11:00:00,88.2205540688,0.0,0.0,0.0,43.513341876,39.243024,13.4486341162,0.0,4.83426,8.61437411621
 07/30  12:00:00,87.397541532,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  13:00:00,282.572696948,2.0018564692,190.803588495,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  14:00:00,331.683036227,2.48398285033,238.89880538,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  15:00:00,377.277711323,3.16622586102,283.397054185,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  16:00:00,291.945288431,2.35778813072,200.001785194,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  17:00:00,332.857331325,2.81500707376,239.999468826,0.0,43.513341876,39.243024,13.4419693153,0.0,4.83426,8.60770931527
 07/30  18:00:00,248.596500607,1.78253911994,157.698422169,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  19:00:00,87.7506565485,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  20:00:00,105.58955691,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  21:00:00,105.254011639,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  22:00:00,104.841486839,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  23:00:00,105.665229378,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  24:00:00,104.814865584,0.0,0.0,0.0,43.513341876,39.243024,13.4433789526,0.0,4.83426,8.60911895263
 07/31  01:00:00,104.816010067,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  02:00:00,104.813774856,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  03:00:00,104.809998066,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  04:00:00,105.310554403,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  05:00:00,102.285488116,0.0,0.0,0.0,43.513341876,39.243024,13.4484853639,0.0,4.83426,8.61422536393
 07/31  06:00:00,464.792724146,73.4113172616,298.59755088,0.0,43.513341876,39.942024,4.98784707174,0.133587071737,4.83426,0.02
 07/31  07:00:00,579.317320979,73.4113172616,412.633222899,0.0,43.513341876,39.942024,29.5371503541,24.6828903541,4.83426,0.02
 07/31  08:00:00,847.416315049,73.4240776997,555.257937804,0.0,122.71106,84.617158233,32.852828883,0.0,24.1713,8.68152888296
 07/31  09:00:00,877.340572425,73.6130429648,583.983575017,0.0,122.71106,84.617158233,32.8164779087,0.0,24.1713,8.64517790873
 07/31  10:00:00,912.510124812,74.0963398384,613.798718738,0.0,122.71106,88.818015033,44.9019814558,0.0,36.25695,8.64503145581
 07/31  11:00:00,915.96204319,74.6195398372,615.773040856,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/31  12:00:00,929.770998783,75.19787802,629.63524785,0.0,122.71106,88.818015033,44.9018358809,0.0,36.25695,8.64488588089
 07/31  13:00:00,955.741460088,76.2200014641,658.078863714,0.0,122.71106,84.617158233,32.8335029764,0.017462151156,24.1713,8.64474082527
 07/31  14:00:00,976.100599643,76.9830396247,677.633016277,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/31  15:00:00,983.759574317,77.4299959173,691.521228981,0.0,122.71106,78.0003075165,13.479599288,0.0,4.83426,8.64533928798
 07/31  16:00:00,971.077035799,78.1496033926,682.53180766,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/31  17:00:00,913.223570561,77.1341536622,658.770243994,0.0,122.71106,39.942024,13.4613101802,0.0,4.83426,8.62705018023
 07/31  18:00:00,811.69774945,73.4113172616,561.03600429,0.0,122.71106,39.942024,4.93144830264,0.0771883026367,4.83426,0.02
 07/31  19:00:00,806.738556819,73.4113172616,555.743404564,0.0,122.71106,39.942024,13.5004717183,0.0,4.83426,8.66621171828
 07/31  20:00:00,738.605894818,73.4113172616,549.644903051,0.0,43.513341876,39.942024,13.5026461825,0.00992294194824,4.83426,8.65846324057
 07/31  21:00:00,105.397310942,0.0,0.0,0.0,43.513341876,39.243024,13.4925688574,0.0,4.83426,8.65830885745
 07/31  22:00:00,105.019837224,0.0,0.0,0.0,43.513341876,39.243024,13.4665768199,0.0,4.83426,8.63231681993
 07/31  23:00:00,105.86082212,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  24:00:00,104.99361295,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  01:00:00,104.981587724,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  02:00:00,104.97201218,0.0,0.0,0.0,43.513341876,39.243024,13.4484626452,0.0,4.83426,8.61420264525
 08/01  03:00:00,104.964483025,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  04:00:00,107.564756493,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  05:00:00,104.181250486,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  06:00:00,715.261049459,73.4113172616,543.463572816,0.0,43.513341876,39.942024,4.86909256778,0.0148325677804,4.83426,0.02
 08/01  07:00:00,726.145497099,73.4113172616,555.52079852,0.0,43.513341876,39.942024,13.4614004379,0.0,4.83426,8.62714043785
 08/01  08:00:00,931.269720317,73.6809544689,634.930978207,0.0,122.71106,84.617158233,32.8521349776,0.0,24.1713,8.68083497756
 08/01  09:00:00,957.152116733,74.2994655212,659.993757217,0.0,122.71106,84.617158233,32.8145326665,0.0,24.1713,8.6432326665
 08/01  10:00:00,978.315116433,74.8614175967,676.907189582,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/01  11:00:00,980.665489104,75.3693145111,678.112114149,0.0,122.71106,88.818015033,44.9022026191,0.0,36.25695,8.64525261908
 08/01  12:00:00,988.319472399,75.8880366348,685.815794073,0.0,122.71106,88.818015033,44.9020512114,0.0,36.25695,8.64510121138
 08/01  13:00:00,984.833914991,76.2938503863,685.882558794,0.0,122.71106,84.617158233,24.2110635359,0.0197635359141,24.1713,0.02
 08/01  14:00:00,986.526773415,76.5726455703,687.265277382,0.0,122.71106,84.617158233,32.8162507575,0.0,24.1713,8.64495075748
 08/01  15:00:00,987.668686685,76.8408546162,694.652421752,0.0,122.71106,78.0003075165,13.4790609146,0.0,4.83426,8.64480091455
 08/01  16:00:00,965.435238924,77.3185964411,677.033953967,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/01  17:00:00,924.649796467,76.6516270581,670.459052841,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/01  18:00:00,821.646072799,73.4113172616,571.087816683,0.0,122.71106,39.942024,13.5699118796,0.0849593026109,4.83426,8.650692577
 08/01  19:00:00,818.325225303,73.4113172616,568.274337364,0.0,122.71106,39.942024,13.4997705964,0.0,4.83426,8.66551059645
 08/01  20:00:00,749.43326657,73.4113172616,561.192071236,0.0,43.513341876,39.942024,13.4922575271,0.0,4.83426,8.6579975271
 08/01  21:00:00,105.023485045,0.0,0.0,0.0,43.513341876,39.243024,13.4920995481,0.0,4.83426,8.65783954814
 08/01  22:00:00,105.046766448,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  23:00:00,105.897742328,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  24:00:00,105.044428332,0.0,0.0,0.0,43.513341876,39.243024,13.4486200498,0.0,4.83426,8.61436004978
 08/02  01:00:00,105.036116371,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  02:00:00,105.02535501,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  03:00:00,105.001707208,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  04:00:00,105.517110359,0.0,0.0,0.0,43.513341876,39.243024,13.4486143772,0.0,4.83426,8.61435437723
 08/02  05:00:00,102.503081351,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  06:00:00,717.248798575,73.4113172616,545.888173547,0.0,43.513341876,39.942024,4.86339729791,0.00913729791273,4.83426,0.02
 08/02  07:00:00,722.063140734,73.4113172616,551.166707187,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/02  08:00:00,941.269525142,73.8945078866,645.040943177,0.0,122.71106,84.617158233,41.5134587942,0.0,24.1713,17.3421587942
 08/02  09:00:00,969.724486971,74.7928104319,672.347496164,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/02  10:00:00,991.812299296,75.5274556544,689.478349892,0.0,122.71106,88.818015033,44.9017366483,0.0,36.25695,8.64478664828
 08/02  11:00:00,1027.77982733,76.5146906534,723.486015036,0.0,122.71106,88.818015033,40.8210692991,0.0,36.25695,4.56411929912
 08/02  12:00:00,1043.95864195,78.1702142776,738.501289754,0.0,122.71106,88.818015033,40.3560321505,0.0,36.25695,4.09908215054
 08/02  13:00:00,1038.34709411,79.9170341846,735.435413961,0.0,122.71106,84.617158233,32.8356454905,0.0191278214003,24.1713,8.64521766912
 08/02  14:00:00,1034.82728468,80.8146729071,731.443906348,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/02  15:00:00,1011.9854822,81.2063763796,714.939795771,0.0,122.71106,78.0003075165,13.4796104235,0.0,4.83426,8.64535042347
 08/02  16:00:00,991.189322699,81.7073925297,698.444915229,0.0,122.71106,73.183824,13.4611816534,0.0,4.83426,8.62692165345
 08/02  17:00:00,956.815037096,78.6825789866,700.697645908,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/02  18:00:00,860.754980441,73.4113172616,609.720065448,0.0,122.71106,39.942024,13.5897306281,0.10547233528,4.83426,8.64999829277
 08/02  19:00:00,826.739568911,73.4113172616,575.129491649,0.0,122.71106,39.942024,13.5001350926,0.0,4.83426,8.66587509263
 08/02  20:00:00,740.422661463,73.4113172616,550.607514946,0.0,43.513341876,39.942024,4.87118133246,0.0169213324642,4.83426,0.02
 08/02  21:00:00,105.508300837,0.0,0.0,0.0,43.513341876,39.243024,13.4929065988,0.0,4.83426,8.65864659878
 08/02  22:00:00,105.111027342,0.0,0.0,0.0,43.513341876,39.243024,13.466699719,0.0,4.83426,8.63243971895
 08/02  23:00:00,105.952371014,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  24:00:00,105.091887418,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  01:00:00,105.088474973,0.0,0.0,0.0,43.513341876,39.243024,13.4484575327,0.0,4.83426,8.61419753273
 08/03  02:00:00,105.082158037,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  03:00:00,105.061196959,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  04:00:00,105.587193774,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  05:00:00,102.53838689,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  06:00:00,720.055816749,73.4113172616,548.649095123,0.0,43.513341876,39.942024,13.4541408261,0.00568906233266,4.83426,8.61419176374
 08/03  07:00:00,724.430547031,73.4170419258,553.628386041,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/03  08:00:00,916.796021306,74.5694300556,619.561095167,0.0,122.71106,84.617158233,32.852674729,0.0,24.1713,8.68137472904
 08/03  09:00:00,969.708289027,75.6053487392,670.877207982,0.0,122.71106,84.617158233,32.8163726534,0.0,24.1713,8.64507265339
 08/03  10:00:00,1002.0485756,76.5820650709,698.621177752,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/03  11:00:00,1021.96323772,77.9205788954,716.347932068,0.0,122.71106,88.818015033,44.9018642164,0.0,36.25695,8.64491421641
 08/03  12:00:00,1027.66971378,79.7224183843,720.968090089,0.0,122.71106,88.818015033,44.9017060446,0.0,36.25695,8.64475604461
 08/03  13:00:00,1016.91858124,81.0039884668,713.362010189,0.0,122.71106,84.617158233,24.2114055681,0.0201055680514,24.1713,0.02
 08/03  14:00:00,1006.80817156,81.1026411427,703.755760627,0.0,122.71106,84.617158233,32.8147099487,0.0,24.1713,8.64340994869
 08/03  15:00:00,1000.10633026,82.1136119945,702.660697002,0.0,122.71106,78.0003075165,13.479440482,0.0,4.83426,8.64518048201
 08/03  16:00:00,995.506959848,83.0212519593,701.835329106,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/03  17:00:00,955.070459667,80.8989283841,696.695654673,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/03  18:00:00,863.594746638,73.4113172616,612.921716845,0.0,122.71106,39.942024,13.5923431461,0.107383508132,4.83426,8.65069963796
 08/03  19:00:00,858.495633465,73.4113172616,607.19324703,0.0,122.71106,39.942024,13.4997667726,0.0,4.83426,8.66550677264
 08/03  20:00:00,757.288543082,73.4113172616,567.758123498,0.0,43.513341876,39.942024,13.4923850059,0.0,4.83426,8.65812500593
 08/03  21:00:00,105.488418654,0.0,0.0,0.0,43.513341876,39.243024,13.492218482,0.0,4.83426,8.657958482
 08/03  22:00:00,105.092013247,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  23:00:00,105.910649337,0.0,0.0,0.0,43.513341876,39.243024,13.4588676181,0.0,4.83426,8.62460761808
 08/03  24:00:00,105.03462319,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  01:00:00,105.02726492,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  02:00:00,105.022013635,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  03:00:00,105.008053287,0.0,0.0,0.0,43.513341876,39.243024,13.4485026692,0.0,4.83426,8.61424266924
 08/04  04:00:00,107.628580161,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  05:00:00,104.204373598,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  06:00:00,720.159770643,73.4113172616,549.131740422,0.0,43.513341876,39.942024,4.87407996716,0.0198199671611,4.83426,0.02
 08/04  07:00:00,730.461095496,73.4113172616,560.438110141,0.0,43.513341876,39.942024,13.4615202695,0.0,4.83426,8.62726026947
 08/04  08:00:00,928.901237024,74.0910779734,633.043321232,0.0,122.71106,84.617158233,32.8516447867,0.0,24.1713,8.68034478671
 08/04  09:00:00,967.175701434,75.2816710236,669.361543695,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/04  10:00:00,996.92377439,76.6397590916,693.302863701,0.0,122.71106,88.818015033,44.9020817178,0.0,36.25695,8.6451317178
 08/04  11:00:00,1018.75537287,77.7425076374,713.093594528,0.0,122.71106,88.818015033,44.9019190862,0.0,36.25695,8.64496908624
 08/04  12:00:00,1022.79590476,79.3243098924,716.251935747,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/04  13:00:00,1019.85059119,81.0048643235,715.998767079,0.0,122.71106,84.617158233,32.8351635146,0.0190562586677,24.1713,8.64480725596
 08/04  14:00:00,1028.95630338,83.0205929068,722.958731174,0.0,122.71106,84.617158233,32.815945839,0.0,24.1713,8.64464583901
 08/04  15:00:00,1010.01554603,83.172822235,710.12583915,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/04  16:00:00,990.443235264,83.4293332055,695.136030528,0.0,122.71106,73.183824,13.4613619753,0.0,4.83426,8.62710197534
 08/04  17:00:00,948.17418279,79.9860527488,690.158617124,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/04  18:00:00,855.534556541,73.4113172616,604.400917417,0.0,122.71106,39.942024,13.5885274344,0.104047723919,4.83426,8.65021971046
 08/04  19:00:00,854.412561304,73.4113172616,603.39948653,0.0,122.71106,39.942024,13.5000844328,0.0,4.83426,8.66582443282
 08/04  20:00:00,772.313441601,73.4113172616,582.869798558,0.0,43.513341876,39.942024,13.4923275821,0.0,4.83426,8.65806758211
 08/04  21:00:00,105.155557985,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  22:00:00,105.19178945,0.0,0.0,0.0,43.513341876,39.243024,13.4666790636,0.0,4.83426,8.63241906361
 08/04  23:00:00,106.024924242,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  24:00:00,105.178939772,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  01:00:00,105.160395584,0.0,0.0,0.0,43.513341876,39.243024,13.4432964781,0.0,4.83426,8.60903647811
 08/05  02:00:00,105.138815785,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  03:00:00,105.128664572,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  04:00:00,105.682229839,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  05:00:00,102.63107078,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  06:00:00,87.6954238865,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  07:00:00,87.5373586433,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  08:00:00,87.5462183009,0.0,0.0,0.0,43.513341876,39.243024,13.4433414083,0.0,4.83426,8.6090814083
 08/05  09:00:00,259.912260575,1.19610629553,169.162497445,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  10:00:00,292.763682444,1.75613685927,200.650280503,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  11:00:00,395.47526586,3.18322252249,299.300185218,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  12:00:00,389.807940213,3.11178320331,295.113209983,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  13:00:00,396.642703249,3.19272868364,301.897419897,0.0,43.513341876,39.243024,13.4433194639,0.0,4.83426,8.60905946393
 08/05  14:00:00,366.073916694,2.9466550228,272.124287965,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  15:00:00,220.838384684,1.42468281427,130.363204994,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  16:00:00,219.353833394,1.52548536902,128.905484989,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  17:00:00,188.530359879,1.08826721129,98.9948222454,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  18:00:00,87.1252696331,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  19:00:00,87.57204385,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  20:00:00,105.399749874,0.0,0.0,0.0,43.513341876,39.243024,13.4433644111,0.0,4.83426,8.6091044111
 08/05  21:00:00,105.098194685,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  22:00:00,104.750904939,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  23:00:00,105.604524957,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  24:00:00,104.727450459,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  01:00:00,104.71665197,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  02:00:00,104.701664037,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  03:00:00,104.669772582,0.0,0.0,0.0,43.513341876,39.243024,13.4434077172,0.0,4.83426,8.60914771721
 08/06  04:00:00,105.093463636,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  05:00:00,102.060789847,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  06:00:00,87.1445297417,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  07:00:00,87.0754398011,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  08:00:00,87.1523190874,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  09:00:00,87.2337545701,0.0,0.0,0.0,43.513341876,39.243024,13.4485828774,0.0,4.83426,8.61432287739
 08/06  10:00:00,87.2897728984,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  11:00:00,88.1595598449,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  12:00:00,87.3346429287,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  13:00:00,87.4065612761,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  14:00:00,207.685026659,1.59845511504,117.188039765,0.0,43.513341876,39.243024,13.4434408725,0.0,4.83426,8.60918087246
 08/06  15:00:00,265.075824113,2.22816120403,173.171584359,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  16:00:00,377.582648733,8.55001360312,278.219446461,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  17:00:00,398.986627729,3.96610351692,303.897059969,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  18:00:00,393.8362417,4.03565574276,298.677762556,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  19:00:00,328.075803693,3.29622272857,233.867842894,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  20:00:00,121.177746728,0.230651490251,15.2348345318,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  21:00:00,105.139763309,0.0,0.0,0.0,43.513341876,39.243024,13.4433531814,0.0,4.83426,8.60909318144
 08/06  22:00:00,104.755763091,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  23:00:00,105.598778579,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  24:00:00,104.731236492,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  01:00:00,104.720069103,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  02:00:00,104.6994109,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  03:00:00,104.680096802,0.0,0.0,0.0,43.513341876,39.243024,13.4483805994,0.0,4.83426,8.61412059937
 08/07  04:00:00,105.103597058,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  05:00:00,105.058769812,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  06:00:00,202.955285458,73.4113172616,41.0240756501,0.0,43.513341876,39.942024,8.66956991881,3.81530991881,4.83426,0.02
 08/07  07:00:00,248.380111655,73.4113172616,84.3360959485,0.0,43.513341876,39.942024,278.326815476,264.865403016,4.83426,8.62715246071
 08/07  08:00:00,442.432444218,73.421098782,153.567036325,0.0,122.71106,84.617158233,41.5387605915,8.68610129297,24.1713,8.68135929849
 08/07  09:00:00,557.441339487,73.5606350953,267.757669811,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/07  10:00:00,676.538065344,73.7063192062,381.917670444,0.0,122.71106,88.818015033,44.9020497247,0.0,36.25695,8.64509972467
 08/07  11:00:00,768.645547432,74.0851608044,472.542357891,0.0,122.71106,88.818015033,44.9001040706,0.0,36.25695,8.64315407059
 08/07  12:00:00,827.051915536,74.8536132383,530.965169398,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/07  13:00:00,864.775970488,75.6547100038,571.956070622,0.0,122.71106,84.617158233,32.8354026846,0.0190013157648,24.1713,8.64510136886
 08/07  14:00:00,948.812143652,76.4822334293,654.967234919,0.0,122.71106,84.617158233,32.8162317546,0.0,24.1713,8.64493175463
 08/07  15:00:00,946.597961278,77.0482322396,658.720498007,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/07  16:00:00,943.458107954,77.9169210466,659.655571105,0.0,122.71106,73.183824,13.4612111006,0.0,4.83426,8.6269511006
 08/07  17:00:00,903.850630677,76.80507807,654.420117903,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/07  18:00:00,693.177577789,73.4113172616,447.043463354,0.0,122.71106,39.942024,13.5446699431,0.0599189762534,4.83426,8.65049096686
 08/07  19:00:00,574.221963936,73.4113172616,328.04806874,0.0,122.71106,39.942024,13.5003330079,0.0,4.83426,8.66607300793
 08/07  20:00:00,440.024541268,73.4113172616,256.072820943,0.0,43.513341876,39.942024,13.5022768984,0.00970103621915,4.83426,8.65831586216
 08/07  21:00:00,105.069311878,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  22:00:00,104.745287751,0.0,0.0,0.0,43.513341876,39.243024,13.4664099459,0.0,4.83426,8.63214994589
 08/07  23:00:00,105.661007033,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  24:00:00,104.756493295,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  01:00:00,104.746556328,0.0,0.0,0.0,43.513341876,39.243024,13.4485895672,0.0,4.83426,8.61432956721
 08/08  02:00:00,104.73315444,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  03:00:00,104.720554596,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  04:00:00,106.947817805,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  05:00:00,106.586100184,0.0,0.0,0.0,43.513341876,39.243024,13.4485736614,0.0,4.83426,8.61431366141
 08/08  06:00:00,225.327896066,73.4113172616,61.0205959484,0.0,43.513341876,39.942024,5.07790223733,0.223642237326,4.83426,0.02
 08/08  07:00:00,284.026475513,73.4113172616,119.628202155,0.0,43.513341876,39.942024,207.33283904,202.47857904,4.83426,0.02
 08/08  08:00:00,647.374419324,73.4113172616,357.188630582,0.0,122.71106,84.617158233,33.1565529375,0.30455683288,24.1713,8.68069610466
 08/08  09:00:00,759.680762321,73.4358813521,468.72392344,0.0,122.71106,84.617158233,32.81614715,0.0,24.1713,8.64484715005
 08/08  10:00:00,921.027180858,73.6686496191,624.822630496,0.0,122.71106,88.818015033,44.9016261361,0.0,36.25695,8.64467613609
 08/08  11:00:00,970.578526081,74.1560162287,672.715903035,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/08  12:00:00,969.762350088,75.1339998255,672.094273493,0.0,122.71106,88.818015033,44.9021946263,0.0,36.25695,8.64524462629
 08/08  13:00:00,969.351160334,76.1753585676,674.941181908,0.0,122.71106,84.617158233,32.8353439606,0.0189693875028,24.1713,8.64507457313
 08/08  14:00:00,978.703932632,77.0771295639,683.219774901,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/08  15:00:00,958.954297116,77.678350988,669.471868271,0.0,122.71106,78.0003075165,13.4791638078,0.0,4.83426,8.64490380783
 08/08  16:00:00,943.078669547,78.078740544,658.226087911,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/08  17:00:00,908.219158436,76.6437113015,658.28625924,0.0,122.71106,39.942024,13.4613826472,0.0,4.83426,8.62712264716
 08/08  18:00:00,779.583172074,73.4113172616,532.950653727,0.0,122.71106,39.942024,4.91878604458,0.0645260445824,4.83426,0.02
 08/08  19:00:00,682.167639374,73.4113172616,432.862224935,0.0,122.71106,39.942024,13.5003045366,0.0,4.83426,8.66604453658
 08/08  20:00:00,498.902337856,73.4113172616,314.856049619,0.0,43.513341876,39.942024,13.5032504056,0.0106434886082,4.83426,8.65834691704
 08/08  21:00:00,104.784503402,0.0,0.0,0.0,43.513341876,39.243024,13.4924256556,0.0,4.83426,8.65816565558
 08/08  22:00:00,104.828929786,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  23:00:00,105.714400099,0.0,0.0,0.0,43.513341876,39.243024,13.4588468825,0.0,4.83426,8.6245868825
 08/08  24:00:00,104.797457351,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  01:00:00,104.769288562,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  02:00:00,104.75557422,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  03:00:00,104.739151022,0.0,0.0,0.0,43.513341876,39.243024,13.4485071011,0.0,4.83426,8.61424710111
 08/09  04:00:00,105.189348596,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  05:00:00,105.142795875,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  06:00:00,289.324545692,73.4113172616,124.718833404,0.0,43.513341876,39.942024,4.98549641029,0.13123641029,4.83426,0.02
 08/09  07:00:00,425.896831836,73.4113172616,260.302060044,0.0,43.513341876,39.942024,141.82504126,128.363687912,4.83426,8.62709334809
 08/09  08:00:00,763.888139962,73.411893891,472.838570562,0.0,122.71106,84.617158233,33.0720503717,0.21987618992,24.1713,8.68087418182
 08/09  09:00:00,877.467735933,73.4835257976,585.74414833,0.0,122.71106,84.617158233,32.8160953098,0.0,24.1713,8.64479530977
 08/09  10:00:00,935.533385306,73.7259214709,639.218442481,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/09  11:00:00,967.987251213,74.2674934997,669.900709381,0.0,122.71106,88.818015033,44.9015757609,0.0,36.25695,8.64462576089
 08/09  12:00:00,995.50609575,75.4181355727,696.553238472,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/09  13:00:00,1002.61998516,76.6801811672,706.233540304,0.0,122.71106,84.617158233,32.8352486937,0.0187520991178,24.1713,8.6451965946
 08/09  14:00:00,1009.7002282,77.8382193813,711.897839496,0.0,122.71106,84.617158233,32.8163236968,0.0,24.1713,8.64502369684
 08/09  15:00:00,994.115102054,78.983594538,701.605446683,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/09  16:00:00,969.318974218,79.4427970817,681.54536032,0.0,122.71106,73.183824,13.4614637447,0.0,4.83426,8.62720374472
 08/09  17:00:00,922.338747493,77.6196359791,670.052403594,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/09  18:00:00,839.062904063,73.4113172616,591.542979328,0.0,122.71106,39.942024,13.5601490701,0.0753615085627,4.83426,8.65052756157
 08/09  19:00:00,768.977278829,73.4113172616,518.635187408,0.0,122.71106,39.942024,13.5000753034,0.0,4.83426,8.66581530341
 08/09  20:00:00,617.233131085,73.4113172616,431.906571596,0.0,43.513341876,39.942024,13.5098784852,0.0174334314517,4.83426,8.65818505376
 08/09  21:00:00,105.238448893,0.0,0.0,0.0,43.513341876,39.243024,13.4922634293,0.0,4.83426,8.65800342933
 08/09  22:00:00,104.893045063,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  23:00:00,105.790536761,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  24:00:00,104.925074231,0.0,0.0,0.0,43.513341876,39.243024,13.4484299868,0.0,4.83426,8.61416998682
 08/10  01:00:00,104.938303579,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  02:00:00,104.9421996,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  03:00:00,104.938614179,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  04:00:00,105.458088764,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  05:00:00,105.421346309,0.0,0.0,0.0,43.513341876,39.243024,13.4484131913,0.0,4.83426,8.61415319127
 08/10  06:00:00,728.070144355,73.4113172616,559.039826324,0.0,43.513341876,39.942024,4.87176957472,0.017509574724,4.83426,0.02
 08/10  07:00:00,672.440601205,73.4113172616,504.987566359,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/10  08:00:00,703.405497121,73.4288786526,412.508947114,0.0,122.71106,84.617158233,32.8527220849,0.0,24.1713,8.68142208491
