Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/10  09:00:00,700.118780638,73.620481422,408.944907758,0.0,122.71106,84.617158233,32.8162432282,0.0,24.1713,8.64494322816
 08/10  10:00:00,710.124529107,73.9423938184,414.440139473,0.0,122.71106,88.818015033,44.9016893305,0.0,36.25695,8.64473933048
 08/10  11:00:00,713.322423731,74.1228171648,416.681970473,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/10  12:00:00,776.501200229,74.4259372739,480.142313793,0.0,122.71106,88.818015033,44.9015188266,0.0,36.25695,8.64456882658
 08/10  13:00:00,825.262922736,74.6667201901,532.710768548,0.0,122.71106,84.617158233,32.835891814,0.0194536148235,24.1713,8.64513819918
 08/10  14:00:00,907.489697458,75.5790981599,613.47098817,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/10  15:00:00,933.767488587,76.3082086404,645.265974845,0.0,122.71106,78.0003075165,13.4792564569,0.0,4.83426,8.64499645695
 08/10  16:00:00,946.765930027,76.6291810434,663.143902533,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/10  17:00:00,917.834224351,75.9528740369,668.322721787,0.0,122.71106,39.942024,13.4612834908,0.0,4.83426,8.62702349075
 08/10  18:00:00,813.905246481,73.4113172616,567.04830622,0.0,122.71106,39.942024,13.5492340425,0.0650244873588,4.83426,8.64994955517
 08/10  19:00:00,707.752224323,73.4113172616,457.770821274,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/10  20:00:00,541.735619673,73.4113172616,356.898166432,0.0,43.513341876,39.942024,13.5024737713,0.00995819963628,4.83426,8.65825557162
 08/10  21:00:00,105.175257287,0.0,0.0,0.0,43.513341876,39.243024,13.4923351895,0.0,4.83426,8.65807518952
 08/10  22:00:00,104.863519969,0.0,0.0,0.0,43.513341876,39.243024,13.4663583819,0.0,4.83426,8.63209838185
 08/10  23:00:00,105.746694179,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  24:00:00,104.82468693,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  01:00:00,104.797775545,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  02:00:00,104.790396104,0.0,0.0,0.0,43.513341876,39.243024,13.4485903664,0.0,4.83426,8.61433036638
 08/11  03:00:00,104.785689797,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  04:00:00,107.148848849,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  05:00:00,106.791862304,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  06:00:00,302.851354498,73.4113172616,137.598232371,0.0,43.513341876,39.942024,4.95788485613,0.103624856134,4.83426,0.02
 08/11  07:00:00,280.819333836,73.4113172616,116.563868684,0.0,43.513341876,39.942024,172.991164064,159.530070498,4.83426,8.62683356572
 08/11  08:00:00,432.072647168,73.4113172616,143.439354446,0.0,122.71106,84.617158233,46.117883478,13.2656564586,24.1713,8.68092701937
 08/11  09:00:00,452.972778746,73.4113172616,164.236487325,0.0,122.71106,84.617158233,33.0262642297,0.210098304561,24.1713,8.64486592518
 08/11  10:00:00,563.313055508,73.4688163397,269.382096053,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/11  11:00:00,720.782685071,73.9201362726,424.867319579,0.0,122.71106,88.818015033,44.9016459315,0.0,36.25695,8.64469593149
 08/11  12:00:00,755.538491658,74.4901123383,459.87243137,0.0,122.71106,88.818015033,44.9001535545,0.0,36.25695,8.64320355445
 08/11  13:00:00,810.176039466,74.9229757433,518.082703896,0.0,122.71106,84.617158233,24.2099200982,0.0186200982167,24.1713,0.02
 08/11  14:00:00,895.804094654,75.4716683373,602.780219651,0.0,122.71106,84.617158233,32.8163940967,0.0,24.1713,8.64509409668
 08/11  15:00:00,934.77244736,75.8814515232,647.51822014,0.0,122.71106,78.0003075165,13.4791824143,0.0,4.83426,8.64492241431
 08/11  16:00:00,926.032685978,75.9896209797,643.60173298,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/11  17:00:00,849.58159989,74.7737592369,601.839290649,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/11  18:00:00,721.716793307,73.4113172616,475.281449219,0.0,122.71106,39.942024,13.4847546619,0.0,4.83426,8.65049466187
 08/11  19:00:00,712.121119015,73.4113172616,462.575245685,0.0,122.71106,39.942024,13.4997940475,0.0,4.83426,8.66553404749
 08/11  20:00:00,626.760548552,73.4113172616,441.853018948,0.0,43.513341876,39.942024,13.5066855236,0.0143979090297,4.83426,8.65802761459
 08/11  21:00:00,104.793942702,0.0,0.0,0.0,43.513341876,39.243024,13.4921083788,0.0,4.83426,8.65784837884
 08/11  22:00:00,104.855397408,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  23:00:00,105.7648165,0.0,0.0,0.0,43.513341876,39.243024,13.4586722265,0.0,4.83426,8.62441222645
 08/11  24:00:00,104.876665703,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  01:00:00,104.869608962,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  02:00:00,104.865154488,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  03:00:00,104.861630964,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  04:00:00,105.350516327,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  05:00:00,105.304753005,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  06:00:00,87.39080945,0.0,0.0,0.0,43.513341876,39.243024,13.4433084352,0.0,4.83426,8.6090484352
 08/12  07:00:00,87.2505876725,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  08:00:00,87.2806036264,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  09:00:00,87.3537485415,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  10:00:00,87.376854691,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  11:00:00,88.1880369624,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  12:00:00,87.4096056696,0.0,0.0,0.0,43.513341876,39.243024,13.4485864079,0.0,4.83426,8.61432640786
 08/12  13:00:00,288.779273594,1.74555231036,197.283539403,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  14:00:00,217.060310493,1.12886758715,127.01120061,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  15:00:00,346.117523869,2.36087569308,253.434043285,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  16:00:00,337.257911288,2.46637375137,244.674889284,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  17:00:00,369.002322597,2.88337952718,275.654258927,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  18:00:00,132.864710068,0.461302980502,44.6076084195,0.0,43.513341876,39.243024,13.4433190665,0.0,4.83426,8.60905906652
 08/12  19:00:00,111.691090659,0.230651490251,20.4404517158,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  20:00:00,105.653287659,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  21:00:00,105.347813821,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  22:00:00,104.952566173,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  23:00:00,105.782679913,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  24:00:00,104.960361459,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  01:00:00,104.95908824,0.0,0.0,0.0,43.513341876,39.243024,13.4433604189,0.0,4.83426,8.60910041886
 08/13  02:00:00,104.946962368,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  03:00:00,104.948571101,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  04:00:00,105.474511269,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  05:00:00,105.443128977,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  06:00:00,87.5317026864,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  07:00:00,87.4054902874,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  08:00:00,87.4514514545,0.0,0.0,0.0,43.513341876,39.243024,13.4484979265,0.0,4.83426,8.61423792647
 08/13  09:00:00,87.5507588691,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  10:00:00,195.610307859,0.697266644782,106.121131801,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  11:00:00,464.652404801,3.18329299938,368.346201102,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  12:00:00,510.027996995,5.08935825356,412.785297892,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  13:00:00,587.267822501,9.65642445388,485.032062168,0.0,43.513341876,39.243024,13.4485872131,0.0,4.83426,8.61432721306
 08/13  14:00:00,558.944647593,9.02618513363,458.055726778,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  15:00:00,541.566347633,7.49267553587,441.963763376,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  16:00:00,453.262024709,7.45747294963,354.650114816,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  17:00:00,418.850562425,3.07305803893,324.962527537,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  18:00:00,347.866969752,2.57502416199,255.15281931,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  19:00:00,236.797540772,1.40447310761,142.963968797,0.0,43.513341876,39.243024,13.4433770276,0.0,4.83426,8.60911702757
 08/13  20:00:00,302.627563512,1.96033240118,192.74162792,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  21:00:00,105.378744752,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  22:00:00,105.001772274,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  23:00:00,105.826916424,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  24:00:00,105.016079983,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  01:00:00,105.023378164,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  02:00:00,105.021300681,0.0,0.0,0.0,43.513341876,39.243024,13.4485375701,0.0,4.83426,8.61427757008
 08/14  03:00:00,105.020489219,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  04:00:00,105.569661048,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  05:00:00,105.547185259,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  06:00:00,722.469103125,73.4113172616,550.000107641,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/14  07:00:00,779.477442721,73.4546451267,607.428014721,0.0,43.513341876,39.942024,13.468621727,0.00714640027729,4.83426,8.62721532673
 08/14  08:00:00,955.634063961,75.4837323644,657.204011952,0.0,122.71106,84.617158233,32.8524712772,0.0,24.1713,8.68117127724
 08/14  09:00:00,990.317518847,76.518869276,690.548957141,0.0,122.71106,84.617158233,32.8163878136,0.0,24.1713,8.64508781361
 08/14  10:00:00,1022.36511549,77.5113634171,717.320591644,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/14  11:00:00,1032.40468512,78.9385672192,725.036209442,0.0,122.71106,88.818015033,44.9018708982,0.0,36.25695,8.64492089818
 08/14  12:00:00,1004.49713421,79.1720171103,698.427341764,0.0,122.71106,88.818015033,44.9017043724,0.0,36.25695,8.6447543724
 08/14  13:00:00,932.564868751,78.5652635881,633.20967222,0.0,122.71106,84.617158233,24.2007200383,0.00942003834388,24.1713,0.02
 08/14  14:00:00,869.177915505,77.8787542667,571.444320955,0.0,122.71106,84.617158233,32.8158881986,0.0,24.1713,8.64458819865
 08/14  15:00:00,844.983298009,78.4223985294,553.184676014,0.0,122.71106,78.0003075165,13.4794223335,0.0,4.83426,8.64516233347
 08/14  16:00:00,847.394809041,77.4392740979,561.154118448,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/14  17:00:00,825.526830342,75.7777949317,574.131768863,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/14  18:00:00,800.219349401,73.4113172616,551.330814274,0.0,122.71106,39.942024,13.4847352075,0.0,4.83426,8.65047520749
 08/14  19:00:00,806.797533411,73.4113172616,554.514794497,0.0,122.71106,39.942024,13.5000478796,0.0,4.83426,8.66578787957
 08/14  20:00:00,741.253630634,73.4113172616,553.547105966,0.0,43.513341876,39.942024,13.4925446363,0.0,4.83426,8.65828463632
 08/14  21:00:00,105.339357282,0.0,0.0,0.0,43.513341876,39.243024,13.4923668196,0.0,4.83426,8.65810681957
 08/14  22:00:00,104.951014077,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  23:00:00,105.805290389,0.0,0.0,0.0,43.513341876,39.243024,13.4589174594,0.0,4.83426,8.62465745937
 08/14  24:00:00,104.926262313,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  01:00:00,104.903161109,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  02:00:00,104.880973751,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  03:00:00,104.848599699,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  04:00:00,107.229263561,0.0,0.0,0.0,43.513341876,39.243024,13.4484754719,0.0,4.83426,8.61421547195
 08/15  05:00:00,106.851422688,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  06:00:00,346.874599124,73.4113172616,181.475083727,0.0,43.513341876,39.942024,4.97240179266,0.118141792658,4.83426,0.02
 08/15  07:00:00,299.651287321,73.4113172616,135.220052596,0.0,43.513341876,39.942024,115.599219123,110.744959123,4.83426,0.02
 08/15  08:00:00,474.203222105,73.4135673511,185.162136535,0.0,122.71106,84.617158233,41.5136173158,0.0,24.1713,17.3423173158
 08/15  09:00:00,533.833831863,73.6110020464,244.177413136,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/15  10:00:00,608.444639546,74.0067968359,313.915996293,0.0,122.71106,88.818015033,44.9020071938,0.0,36.25695,8.64505719378
 08/15  11:00:00,631.1238913,74.4930694453,335.213430246,0.0,122.71106,88.818015033,44.9018411836,0.0,36.25695,8.64489118361
 08/15  12:00:00,665.693364831,75.4184870051,369.537518296,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/15  13:00:00,793.770673036,76.06494765,500.724378639,0.0,122.71106,84.617158233,32.8332571284,0.0172306286584,24.1713,8.64472649978
 08/15  14:00:00,893.72951658,76.3081217936,600.332376344,0.0,122.71106,84.617158233,28.4614490651,0.0,24.1713,4.29014906508
 08/15  15:00:00,827.688668277,76.3350020464,541.042813203,0.0,122.71106,78.0003075165,9.20728135071,0.0,4.83426,4.37302135071
 08/15  16:00:00,831.237275249,76.7483777806,549.171512437,0.0,122.71106,73.183824,13.4614453295,0.0,4.83426,8.62718532954
 08/15  17:00:00,816.295213753,75.6583225672,568.475226482,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/15  18:00:00,649.458840911,73.4113172616,403.818947047,0.0,122.71106,39.942024,13.5530436212,0.0685684907961,4.83426,8.65021513045
 08/15  19:00:00,549.90156982,73.4113172616,301.809829617,0.0,122.71106,39.942024,13.5003231483,0.0,4.83426,8.6660631483
 08/15  20:00:00,387.501290311,73.4113172616,204.814958293,0.0,43.513341876,39.942024,4.87401003573,0.0197500357327,4.83426,0.02
 08/15  21:00:00,104.673596985,0.0,0.0,0.0,43.513341876,39.243024,13.4927135525,0.0,4.83426,8.65845355251
 08/15  22:00:00,104.712744938,0.0,0.0,0.0,43.513341876,39.243024,13.4663777901,0.0,4.83426,8.63211779009
 08/15  23:00:00,105.630095401,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  24:00:00,104.70947013,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  01:00:00,104.695994554,0.0,0.0,0.0,43.513341876,39.243024,13.4484532046,0.0,4.83426,8.61419320462
 08/16  02:00:00,104.681118512,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  03:00:00,104.677762972,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  04:00:00,105.131895452,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  05:00:00,105.097539458,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  06:00:00,217.955992855,73.4113172616,54.4858210534,0.0,43.513341876,39.942024,13.5797704524,0.131198222354,4.83426,8.61431223005
 08/16  07:00:00,211.949339504,73.4113172616,48.316807957,0.0,43.513341876,39.942024,299.226106932,294.371846932,4.83426,0.02
 08/16  08:00:00,538.616810488,73.4118572298,249.001406508,0.0,122.71106,84.617158233,39.0283115731,6.17562650622,24.1713,8.68138506691
 08/16  09:00:00,676.982524887,73.4575477054,386.634313058,0.0,122.71106,84.617158233,32.8696858793,0.0530934420703,24.1713,8.64529243719
 08/16  10:00:00,700.327132391,73.5717463906,405.456167948,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/16  11:00:00,801.948931051,73.8903369199,505.491030288,0.0,122.71106,88.818015033,44.9020788759,0.0,36.25695,8.64512887591
 08/16  12:00:00,862.223028654,74.5760416935,565.796117515,0.0,122.71106,88.818015033,44.9019167068,0.0,36.25695,8.64496670677
 08/16  13:00:00,949.814271732,75.1835087493,656.65676047,0.0,122.71106,84.617158233,24.2094971475,0.0181971475147,24.1713,0.02
 08/16  14:00:00,937.574342768,75.4072645172,644.396993496,0.0,122.71106,84.617158233,32.8161052593,0.0,24.1713,8.64480525925
 08/16  15:00:00,927.963834479,75.4704669537,640.229798011,0.0,122.71106,78.0003075165,13.4789043744,0.0,4.83426,8.64464437438
 08/16  16:00:00,909.324596381,75.3384018759,626.731434479,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/16  17:00:00,867.084245545,74.3595188663,619.571378902,0.0,122.71106,39.942024,13.4612664864,0.0,4.83426,8.62700648644
 08/16  18:00:00,704.795692922,73.4113172616,458.555325671,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/16  19:00:00,624.681487472,73.4113172616,372.318576752,0.0,122.71106,39.942024,13.5005747541,0.0,4.83426,8.66631475408
 08/16  20:00:00,518.645933312,73.4113172616,334.072418988,0.0,43.513341876,39.942024,13.4925951515,0.0,4.83426,8.65833515154
 08/16  21:00:00,105.150459974,0.0,0.0,0.0,43.513341876,39.243024,13.4924238819,0.0,4.83426,8.65816388186
 08/16  22:00:00,104.843709518,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  23:00:00,105.760013452,0.0,0.0,0.0,43.513341876,39.243024,13.4586748849,0.0,4.83426,8.62441488489
 08/16  24:00:00,104.902130235,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  01:00:00,104.901741705,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  02:00:00,104.890391236,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  03:00:00,104.88699984,0.0,0.0,0.0,43.513341876,39.243024,13.4484897168,0.0,4.83426,8.61422971685
 08/17  04:00:00,105.395097578,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  05:00:00,105.359266798,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  06:00:00,691.916740776,73.4113172616,520.696256696,0.0,43.513341876,39.942024,4.87713803389,0.0228780338872,4.83426,0.02
 08/17  07:00:00,718.635335543,73.4113172616,550.992352219,0.0,43.513341876,39.942024,15.4025606703,1.94125476187,4.83426,8.6270459084
 08/17  08:00:00,849.301135849,73.4113172616,557.142229358,0.0,122.71106,84.617158233,32.8519170447,0.0,24.1713,8.68061704466
 08/17  09:00:00,857.331854566,73.4113172616,564.810957707,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/17  10:00:00,885.951247803,73.4642187656,588.900189667,0.0,122.71106,88.818015033,44.9020044119,0.0,36.25695,8.64505441189
 08/17  11:00:00,906.117061629,73.5893440974,607.929210965,0.0,122.71106,88.818015033,44.9021869865,0.0,36.25695,8.64523698648
 08/17  12:00:00,920.239198833,73.7816263944,622.637513451,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/17  13:00:00,913.216423602,73.9524595621,619.498298896,0.0,122.71106,84.617158233,32.8360298927,0.019652374493,24.1713,8.64507751822
 08/17  14:00:00,908.059977133,74.1344725816,614.231634235,0.0,122.71106,84.617158233,32.8162191275,0.0,24.1713,8.64491912753
 08/17  15:00:00,889.2670769,74.2488562416,601.701742671,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/17  16:00:00,863.743058952,74.224658441,580.663278302,0.0,122.71106,73.183824,13.4611755476,0.0,4.83426,8.62691554762
 08/17  17:00:00,824.597470869,73.6345389642,575.553106497,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/17  18:00:00,797.915409331,73.4113172616,549.158941767,0.0,122.71106,39.942024,13.4847630045,0.0,4.83426,8.65050300453
 08/17  19:00:00,802.593437855,73.4113172616,547.329919042,0.0,122.71106,39.942024,13.5003803881,0.0,4.83426,8.66612038812
 08/17  20:00:00,737.662794902,73.4113172616,550.382650369,0.0,43.513341876,39.942024,13.4926221051,0.0,4.83426,8.65836210507
 08/17  21:00:00,105.269662623,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  22:00:00,104.941995076,0.0,0.0,0.0,43.513341876,39.243024,13.4664250783,0.0,4.83426,8.63216507834
 08/17  23:00:00,105.823762621,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  24:00:00,104.965311607,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  01:00:00,104.960736284,0.0,0.0,0.0,43.513341876,39.243024,13.4485894486,0.0,4.83426,8.61432944857
 08/18  02:00:00,104.9669225,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  03:00:00,104.981797442,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  04:00:00,107.6972438,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  05:00:00,107.30855,0.0,0.0,0.0,43.513341876,39.243024,13.4485892093,0.0,4.83426,8.61432920934
 08/18  06:00:00,727.043798903,73.4113172616,551.846992009,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/18  07:00:00,734.564371224,73.4113172616,564.451443233,0.0,43.513341876,39.942024,4.92629171375,0.0720317137486,4.83426,0.02
 08/18  08:00:00,889.083268248,73.4113172616,594.67519809,0.0,122.71106,84.617158233,32.8519788936,0.0,24.1713,8.68067889362
 08/18  09:00:00,911.59869473,73.4728320928,617.016445236,0.0,122.71106,84.617158233,32.8162731252,0.0,24.1713,8.64497312523
 08/18  10:00:00,957.867721535,73.8225101312,659.457675465,0.0,122.71106,88.818015033,44.9017697264,0.0,36.25695,8.6448197264
 08/18  11:00:00,980.574407804,74.1594491338,681.096260674,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/18  12:00:00,981.593850149,74.5894754153,682.005041457,0.0,122.71106,88.818015033,44.9016161905,0.0,36.25695,8.64466619049
 08/18  13:00:00,975.924845296,75.1311491695,679.714668323,0.0,122.71106,84.617158233,32.8358169814,0.0192626166974,24.1713,8.64525436474
 08/18  14:00:00,966.977904016,75.2895718347,670.506296878,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/18  15:00:00,958.669073283,75.3904317195,667.916299662,0.0,122.71106,78.0003075165,13.4793590715,0.0,4.83426,8.64509907145
 08/18  16:00:00,957.421185559,75.3925542846,671.266088909,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/18  17:00:00,933.62498377,74.558796393,681.678923001,0.0,122.71106,39.942024,13.4615451854,0.0,4.83426,8.62728518545
 08/18  18:00:00,811.952862343,73.4113172616,561.488614894,0.0,122.71106,39.942024,4.93235651421,0.0780965142123,4.83426,0.02
 08/18  19:00:00,812.929662996,73.4113172616,556.812310768,0.0,122.71106,39.942024,13.5005724913,0.0,4.83426,8.66631249128
 08/18  20:00:00,744.618159398,73.4113172616,556.304598694,0.0,43.513341876,39.942024,13.4911494342,0.0,4.83426,8.65688943417
 08/18  21:00:00,105.01908036,0.0,0.0,0.0,43.513341876,39.243024,13.4927088601,0.0,4.83426,8.65844886006
 08/18  22:00:00,104.99966351,0.0,0.0,0.0,43.513341876,39.243024,13.4663140571,0.0,4.83426,8.63205405714
 08/18  23:00:00,105.83912994,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  24:00:00,104.961494006,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  01:00:00,104.946730904,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  02:00:00,104.930567363,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  03:00:00,104.918416857,0.0,0.0,0.0,43.513341876,39.243024,13.4433277978,0.0,4.83426,8.60906779784
 08/19  04:00:00,105.43162694,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  05:00:00,105.394825998,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  06:00:00,90.46282381,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  07:00:00,87.3357303108,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  08:00:00,87.356967078,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  09:00:00,87.3977878631,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  10:00:00,87.3663549907,0.0,0.0,0.0,43.513341876,39.243024,13.4485975493,0.0,4.83426,8.61433754929
 08/19  11:00:00,88.162400286,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  12:00:00,87.3451312532,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  13:00:00,87.4346580849,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  14:00:00,479.300757886,2.98940725622,384.601566408,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  15:00:00,396.515383786,2.81463731065,302.692720882,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  16:00:00,355.64979286,2.67169739321,262.59163114,0.0,43.513341876,39.243024,13.4434265075,0.0,4.83426,8.60916650754
 08/19  17:00:00,332.75127192,2.56037219569,240.088104008,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  18:00:00,280.741857164,1.99558307347,189.260215757,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  19:00:00,93.6922921082,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  20:00:00,105.583032675,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  21:00:00,105.287539959,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  22:00:00,104.903836106,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  23:00:00,105.730311977,0.0,0.0,0.0,43.513341876,39.243024,13.4434285,0.0,4.83426,8.60916849999
 08/19  24:00:00,104.891516786,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  01:00:00,104.889282064,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  02:00:00,104.877925971,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  03:00:00,104.857782652,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  04:00:00,105.336084548,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  05:00:00,105.304764177,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  06:00:00,90.4105341298,0.0,0.0,0.0,43.513341876,39.243024,13.443328944,0.0,4.83426,8.60906894403
 08/20  07:00:00,87.3168005919,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  08:00:00,87.3389662925,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  09:00:00,87.3597342027,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  10:00:00,87.4547221156,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  11:00:00,358.955027834,2.66119539191,264.127805703,0.0,43.513341876,39.243024,13.4486316769,0.0,4.83426,8.61437167688
 08/20  12:00:00,343.14888262,6.40327013455,245.859790345,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  13:00:00,488.832838967,10.6297866517,386.071921892,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  14:00:00,625.837599522,10.9570269417,521.488952916,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  15:00:00,540.289347173,11.6317884716,436.321751493,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  16:00:00,595.969348698,10.8947851967,492.282672146,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  17:00:00,505.401595277,9.1288967613,404.543520477,0.0,43.513341876,39.243024,13.4434296945,0.0,4.83426,8.60916969446
 08/20  18:00:00,559.326284815,8.10371323339,458.878525234,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  19:00:00,420.055086806,3.53253159864,319.14387013,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  20:00:00,338.960659603,2.56941999822,228.064019911,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  21:00:00,179.950765361,0.905227478885,72.8185872096,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  22:00:00,104.964956092,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  23:00:00,105.782159304,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  24:00:00,104.963116609,0.0,0.0,0.0,43.513341876,39.243024,13.4433278161,0.0,4.83426,8.60906781608
 08/21  01:00:00,104.950824855,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  02:00:00,104.923870543,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  03:00:00,104.933714717,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  04:00:00,105.462407919,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  05:00:00,105.430352993,0.0,0.0,0.0,43.513341876,39.243024,13.4484388593,0.0,4.83426,8.61417885931
 08/21  06:00:00,724.87433206,73.4113172616,551.605117971,0.0,43.513341876,39.942024,4.86747756247,0.0132175624661,4.83426,0.02
 08/21  07:00:00,720.433707658,73.4113172616,550.501771173,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/21  08:00:00,875.158755014,74.1206973704,579.8612879,0.0,122.71106,84.617158233,32.8528898781,0.0,24.1713,8.68158987808
 08/21  09:00:00,917.854756191,74.8941917866,621.58921661,0.0,122.71106,84.617158233,32.8162180603,0.0,24.1713,8.64491806033
 08/21  10:00:00,948.567225147,75.8951018364,646.633549681,0.0,122.71106,88.818015033,44.9017301865,0.0,36.25695,8.64478018648
 08/21  11:00:00,949.522834069,77.4511269595,644.467414888,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/21  12:00:00,965.131041955,79.3600845823,658.38118186,0.0,122.71106,88.818015033,44.9023356345,0.0,36.25695,8.64538563446
 08/21  13:00:00,969.5640814,80.6503309867,665.714886157,0.0,122.71106,84.617158233,32.8361558645,0.0196109011624,24.1713,8.6452449633
 08/21  14:00:00,980.367137143,81.9413265089,675.469800472,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/21  15:00:00,966.069204225,81.3576901108,668.563341918,0.0,122.71106,78.0003075165,13.4777969359,0.0,4.83426,8.64353693592
 08/21  16:00:00,939.858809785,80.5159006656,648.235645576,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/21  17:00:00,901.147928832,78.0685764445,645.483794886,0.0,122.71106,39.942024,13.4613555734,0.0,4.83426,8.62709557343
 08/21  18:00:00,800.088894112,73.4113172616,549.190069939,0.0,122.71106,39.942024,13.5629271565,0.0785051434045,4.83426,8.65016201307
 08/21  19:00:00,811.068215104,73.4113172616,554.433907513,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/21  20:00:00,745.35321871,73.4113172616,557.042683252,0.0,43.513341876,39.942024,13.507983798,0.0152351010952,4.83426,8.65848869695
 08/21  21:00:00,105.383964387,0.0,0.0,0.0,43.513341876,39.243024,13.4926482462,0.0,4.83426,8.65838824618
 08/21  22:00:00,105.011779915,0.0,0.0,0.0,43.513341876,39.243024,13.4665791547,0.0,4.83426,8.63231915473
 08/21  23:00:00,105.851460356,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  24:00:00,104.973658981,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  01:00:00,104.949989289,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  02:00:00,104.937494235,0.0,0.0,0.0,43.513341876,39.243024,13.4485153246,0.0,4.83426,8.61425532459
 08/22  03:00:00,104.933203889,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  04:00:00,107.480379453,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  05:00:00,107.075408557,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  06:00:00,723.1778239,73.4113172616,550.38688372,0.0,43.513341876,39.942024,4.96582415649,0.111564156492,4.83426,0.02
 08/22  07:00:00,719.771510367,73.4113172616,551.739037292,0.0,43.513341876,39.942024,13.4615302705,0.0,4.83426,8.62727027055
 08/22  08:00:00,845.78188897,73.4303495104,553.740177202,0.0,122.71106,84.617158233,32.8528895124,0.0,24.1713,8.68158951244
 08/22  09:00:00,843.54841789,73.5118847445,551.365109965,0.0,122.71106,84.617158233,32.816635706,0.0,24.1713,8.64533570604
 08/22  10:00:00,825.866958492,73.5631271756,529.610718121,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/22  11:00:00,839.267556817,73.630041112,542.004874519,0.0,122.71106,88.818015033,44.9021527136,0.0,36.25695,8.64520271359
 08/22  12:00:00,807.408617273,73.6812700226,511.287514071,0.0,122.71106,88.818015033,44.9020197262,0.0,36.25695,8.64506972624
 08/22  13:00:00,779.243775909,73.7108771858,487.343389826,0.0,122.71106,84.617158233,24.2125280304,0.0212280304252,24.1713,0.02
 08/22  14:00:00,760.716038897,73.71909761,468.996037649,0.0,122.71106,84.617158233,32.816236813,0.0,24.1713,8.64493681295
 08/22  15:00:00,684.573515638,73.6874169785,399.988825155,0.0,122.71106,78.0003075165,13.4939397035,0.0148755400171,4.83426,8.64480416343
 08/22  16:00:00,542.971889559,73.64247001,264.563322754,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/22  17:00:00,441.493159945,73.4132853008,196.874284564,0.0,122.71106,39.942024,5.88112298567,1.02686298567,4.83426,0.02
 08/22  18:00:00,492.052085811,73.4113172616,247.091860053,0.0,122.71106,39.942024,13.484559881,0.0,4.83426,8.65029988102
 08/22  19:00:00,449.412637472,73.4113172616,198.933790245,0.0,122.71106,39.942024,13.5005911009,0.0,4.83426,8.66633110092
 08/22  20:00:00,315.551452101,73.4113172616,133.057950262,0.0,43.513341876,39.942024,13.4921264247,0.0,4.83426,8.65786642466
 08/22  21:00:00,104.610700566,0.0,0.0,0.0,43.513341876,39.243024,13.4929369182,0.0,4.83426,8.65867691816
 08/22  22:00:00,104.685675876,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  23:00:00,105.613573774,0.0,0.0,0.0,43.513341876,39.243024,13.4589367382,0.0,4.83426,8.62467673817
 08/22  24:00:00,104.734421341,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  01:00:00,104.729279167,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  02:00:00,104.72478395,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  03:00:00,104.681327263,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  04:00:00,105.089081787,0.0,0.0,0.0,43.513341876,39.243024,13.4486479581,0.0,4.83426,8.61438795809
 08/23  05:00:00,105.033796026,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  06:00:00,164.027115695,73.4113172616,0.0259267020718,0.0,43.513341876,39.942024,20.60137042,15.74711042,4.83426,0.02
 08/23  07:00:00,181.087624976,73.4113172616,19.3943239847,0.0,43.513341876,39.942024,475.980324325,462.519051906,4.83426,8.62701241893
 08/23  08:00:00,340.082373489,73.4113172616,52.1925753883,0.0,122.71106,84.617158233,201.822192349,168.969114854,24.1713,8.68177749478
 08/23  09:00:00,399.556125976,73.4113172616,111.140069218,0.0,122.71106,84.617158233,64.4639259468,40.2726259468,24.1713,0.02
 08/23  10:00:00,462.167141687,73.4113172616,169.292315832,0.0,122.71106,88.818015033,48.1970935502,3.29507349246,36.25695,8.6450700577
 08/23  11:00:00,505.058683244,73.4818355674,210.881398203,0.0,122.71106,88.818015033,44.9622445816,0.0603498785714,36.25695,8.64494470307
 08/23  12:00:00,562.006765693,73.8361094432,267.933236017,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/23  13:00:00,622.356024193,74.4205553224,331.508345688,0.0,122.71106,84.617158233,32.829081164,0.0143626233567,24.1713,8.64341854063
 08/23  14:00:00,675.664547705,74.7375522373,383.995959937,0.0,122.71106,84.617158233,32.816737124,0.0,24.1713,8.64543712402
 08/23  15:00:00,698.504481554,74.8057448704,412.855134769,0.0,122.71106,78.0003075165,4.85995650218,0.00569650217818,4.83426,0.02
 08/23  16:00:00,709.619185552,74.9288933199,428.305371379,0.0,122.71106,73.183824,13.4613353705,0.0,4.83426,8.62707537051
 08/23  17:00:00,659.630980193,74.2845570931,412.575037568,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/23  18:00:00,579.274598272,73.4113172616,333.203888806,0.0,122.71106,39.942024,13.4846094868,0.0,4.83426,8.65034948678
 08/23  19:00:00,480.838711056,73.4113172616,225.853628229,0.0,122.71106,39.942024,13.5009349322,0.0,4.83426,8.66667493219
 08/23  20:00:00,319.518731586,73.4113172616,136.256749752,0.0,43.513341876,39.942024,13.5087857998,0.0162195888244,4.83426,8.65830621094
 08/23  21:00:00,104.916709918,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  22:00:00,104.654461003,0.0,0.0,0.0,43.513341876,39.243024,13.466817553,0.0,4.83426,8.63255755305
 08/23  23:00:00,105.576715257,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  24:00:00,104.665793789,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  01:00:00,104.657741706,0.0,0.0,0.0,43.513341876,39.243024,13.4486336999,0.0,4.83426,8.61437369988
 08/24  02:00:00,104.644685631,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  03:00:00,104.640500819,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  04:00:00,105.071926268,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  05:00:00,105.017546091,0.0,0.0,0.0,43.513341876,39.243024,13.4486648008,0.0,4.83426,8.61440480079
 08/24  06:00:00,164.008360351,73.4113172616,0.0248847170837,0.0,43.513341876,39.942024,34.9337453449,30.0794853449,4.83426,0.02
 08/24  07:00:00,189.220539982,73.4113172616,26.8958056545,0.0,43.513341876,39.942024,475.182315416,470.328055416,4.83426,0.02
 08/24  08:00:00,372.251429116,73.4113172616,83.7212055203,0.0,122.71106,84.617158233,126.983150118,94.1298885033,24.1713,8.68196161469
 08/24  09:00:00,499.183959943,73.4113172616,210.043701991,0.0,122.71106,84.617158233,35.4327275641,2.61597615199,24.1713,8.64545141211
 08/24  10:00:00,646.075435457,73.4309270117,351.845544511,0.0,122.71106,88.818015033,45.2263464876,0.324468400446,36.25695,8.64492808713
 08/24  11:00:00,697.915429257,73.6560406566,402.268355645,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/24  12:00:00,792.111986132,74.2031529023,496.359008486,0.0,122.71106,88.818015033,44.9025056079,0.0,36.25695,8.64555560791
 08/24  13:00:00,874.136300431,74.9327535637,581.593826149,0.0,122.71106,84.617158233,32.8359662065,0.0192319791009,24.1713,8.64543422744
 08/24  14:00:00,911.364785394,75.4613318066,618.224814675,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/24  15:00:00,910.2566224,75.8491896295,623.481251828,0.0,122.71106,78.0003075165,13.4795739578,0.0,4.83426,8.64531395776
 08/24  16:00:00,877.715977979,76.090304357,595.886780388,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/24  17:00:00,773.757051973,75.0334840063,526.290746143,0.0,122.71106,39.942024,13.4616881629,0.0,4.83426,8.62742816293
 08/24  18:00:00,633.863265048,73.4113172616,388.043217189,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/24  19:00:00,737.475993907,73.4113172616,481.296843993,0.0,122.71106,39.942024,13.5009489314,0.0,4.83426,8.66668893143
 08/24  20:00:00,591.660240209,73.4113172616,406.779544783,0.0,43.513341876,39.942024,13.5488123611,0.055998295836,4.83426,8.65855406529
 08/24  21:00:00,105.08626898,0.0,0.0,0.0,43.513341876,39.243024,13.4931612218,0.0,4.83426,8.65890122182
 08/24  22:00:00,104.775298224,0.0,0.0,0.0,43.513341876,39.243024,13.4666158397,0.0,4.83426,8.63235583967
 08/24  23:00:00,105.693328174,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  24:00:00,104.759039257,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  01:00:00,104.713823302,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  02:00:00,104.701868967,0.0,0.0,0.0,43.513341876,39.243024,13.4474574534,0.0,4.83426,8.61319745342
 08/25  03:00:00,104.696565761,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  04:00:00,106.930042138,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  05:00:00,106.570664398,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  06:00:00,217.402196523,73.4113172616,50.9845413488,0.0,43.513341876,39.942024,5.86462774457,1.01036774457,4.83426,0.02
 08/25  07:00:00,218.401001316,73.4113172616,54.6737755473,0.0,43.513341876,39.942024,305.844943078,292.383430905,4.83426,8.62725217272
 08/25  08:00:00,426.388126512,73.4113172616,137.80839741,0.0,122.71106,84.617158233,55.9716803524,23.1190462254,24.1713,8.681334127
 08/25  09:00:00,578.263256532,73.4183454707,288.238800338,0.0,122.71106,84.617158233,33.6139830369,0.797306351657,24.1713,8.6453766852
 08/25  10:00:00,769.826094906,73.502981894,474.458801008,0.0,122.71106,88.818015033,36.2863560499,0.00940604986746,36.25695,0.02
 08/25  11:00:00,911.336198002,73.8717731496,614.084633914,0.0,122.71106,88.818015033,44.9025588136,0.0,36.25695,8.64560881364
 08/25  12:00:00,947.777748002,74.8132621463,649.804425178,0.0,122.71106,88.818015033,44.9024452147,0.0,36.25695,8.64549521475
 08/25  13:00:00,957.340570529,75.6934403649,662.282863555,0.0,122.71106,84.617158233,24.2100819435,0.0187819434786,24.1713,0.02
 08/25  14:00:00,962.530330891,76.2499062131,666.931437217,0.0,122.71106,84.617158233,32.8166824375,0.0,24.1713,8.64538243747
 08/25  15:00:00,938.84260178,76.2390797061,650.04135345,0.0,122.71106,78.0003075165,13.4795301999,0.0,4.83426,8.64527019992
 08/25  16:00:00,916.353056309,76.0732692078,632.704723233,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/25  17:00:00,870.350229551,75.1920964526,621.084947911,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/25  18:00:00,753.269248789,73.4113172616,506.587711528,0.0,122.71106,39.942024,13.4851833946,0.0,4.83426,8.65092339462
 08/25  19:00:00,671.853331686,73.4113172616,416.57751526,0.0,122.71106,39.942024,13.5004122041,0.0,4.83426,8.66615220408
 08/25  20:00:00,603.445384498,73.4113172616,418.668467062,0.0,43.513341876,39.942024,13.4928978008,0.0,4.83426,8.6586378008
 08/25  21:00:00,104.781856867,0.0,0.0,0.0,43.513341876,39.243024,13.4927728245,0.0,4.83426,8.6585128245
 08/25  22:00:00,104.828668635,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  23:00:00,105.739422031,0.0,0.0,0.0,43.513341876,39.243024,13.4591011837,0.0,4.83426,8.62484118372
 08/25  24:00:00,104.857360604,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  01:00:00,104.840510849,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  02:00:00,104.828980492,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  03:00:00,104.813968878,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  04:00:00,105.306248494,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  05:00:00,105.266944702,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  06:00:00,90.331798179,0.0,0.0,0.0,43.513341876,39.243024,13.4434967144,0.0,4.83426,8.60923671437
 08/26  07:00:00,87.2593972619,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  08:00:00,87.3563872754,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  09:00:00,87.4485182279,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  10:00:00,87.508838732,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  11:00:00,94.1003883351,3.30487640342,2.45811375355,0.0,43.513341876,39.243024,13.4486752326,0.0,4.83426,8.61441523257
 08/26  12:00:00,407.746151868,8.27850580507,308.18113839,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  13:00:00,410.267395488,10.2024738868,309.086992965,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  14:00:00,603.767968272,10.9891219536,500.03232753,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  15:00:00,522.706957713,12.2333873292,418.688288499,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  16:00:00,623.279181389,11.4508899895,518.964549215,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  17:00:00,487.872429952,10.5145850377,385.978501461,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  18:00:00,575.017942808,10.3036231488,472.280440701,0.0,43.513341876,39.243024,13.4434554944,0.0,4.83426,8.60919549442
 08/26  19:00:00,368.377134146,2.98819611315,265.611661368,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  20:00:00,392.5743302,3.17964180304,280.45544652,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  21:00:00,105.37716678,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  22:00:00,104.963779048,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  23:00:00,105.771104414,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  24:00:00,104.928030717,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  01:00:00,104.916541502,0.0,0.0,0.0,43.513341876,39.243024,13.4433906612,0.0,4.83426,8.6091306612
 08/27  02:00:00,104.921987911,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  03:00:00,104.914837874,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  04:00:00,105.396155264,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  05:00:00,105.330071429,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  06:00:00,93.4041683777,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  07:00:00,87.3310788688,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  08:00:00,87.3968500186,0.0,0.0,0.0,43.513341876,39.243024,13.4486324734,0.0,4.83426,8.61437247338
 08/27  09:00:00,87.4857155054,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  10:00:00,87.5044529063,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  11:00:00,451.232184696,2.77283731262,356.310349479,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  12:00:00,430.636817427,2.7752058983,336.848888464,0.0,43.513341876,39.243024,13.4487388619,0.0,4.83426,8.6144788619
 08/27  13:00:00,502.283124707,7.67807910574,402.95886421,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  14:00:00,520.932074986,5.96041735596,423.162965046,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  15:00:00,486.380883275,6.5001970205,388.460672171,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  16:00:00,561.90045847,9.55335925749,460.274063828,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  17:00:00,556.611328627,6.07981750109,458.509360181,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  18:00:00,469.27912594,7.58703100307,370.462927045,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  19:00:00,138.245762434,0.461302980502,40.5694113047,0.0,43.513341876,39.243024,13.443509613,0.0,4.83426,8.60924961299
 08/27  20:00:00,213.972845117,1.08798184293,105.990700275,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  21:00:00,105.313897414,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  22:00:00,104.92550787,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  23:00:00,105.736404297,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  24:00:00,104.904390299,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  01:00:00,104.90048615,0.0,0.0,0.0,43.513341876,39.243024,13.4486158857,0.0,4.83426,8.61435588567
 08/28  02:00:00,104.881691717,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  03:00:00,104.872213751,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  04:00:00,105.361422046,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  05:00:00,105.31605581,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  06:00:00,605.660693132,73.4113172616,431.900033419,0.0,43.513341876,39.942024,13.5760512526,0.127374285988,4.83426,8.61441696666
 08/28  07:00:00,658.971992159,73.4113172616,491.471598799,0.0,43.513341876,39.942024,20.3920237335,15.5377637335,4.83426,0.02
 08/28  08:00:00,861.790335366,73.4941023246,568.432899969,0.0,122.71106,84.617158233,32.8537711387,0.0,24.1713,8.68247113868
 08/28  09:00:00,924.232719552,73.8591174957,629.042517359,0.0,122.71106,84.617158233,32.8171086094,0.0,24.1713,8.64580860941
 08/28  10:00:00,966.258138564,74.3793922182,666.310129321,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/28  11:00:00,989.824667104,75.0116023163,688.428125538,0.0,122.71106,88.818015033,44.9026720169,0.0,36.25695,8.64572201692
