Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/28  12:00:00,1007.06965773,76.4208507159,704.643104584,0.0,122.71106,88.818015033,44.9025852479,0.0,36.25695,8.64563524787
 08/28  13:00:00,1014.51270397,77.105768311,715.35025772,0.0,122.71106,84.617158233,24.2100274052,0.0187274052361,24.1713,0.02
 08/28  14:00:00,1015.96957139,78.0430455213,715.815351767,0.0,122.71106,84.617158233,32.8168485228,0.0,24.1713,8.64554852276
 08/28  15:00:00,1007.45056285,77.6177424762,714.374875843,0.0,122.71106,78.0003075165,13.4797220507,0.0,4.83426,8.64546205072
 08/28  16:00:00,998.506969922,77.1793640805,710.788714532,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/28  17:00:00,957.674326947,75.8283239265,704.520245771,0.0,122.71106,39.942024,13.4614714443,0.0,4.83426,8.62721144432
 08/28  18:00:00,854.010877169,73.4113172616,603.434035533,0.0,122.71106,39.942024,4.92404628414,0.0697862841351,4.83426,0.02
 08/28  19:00:00,868.590238914,73.4113172616,608.674664028,0.0,122.71106,39.942024,13.5011465892,0.0,4.83426,8.6668865892
 08/28  20:00:00,785.793709078,73.4113172616,596.436774572,0.0,43.513341876,39.942024,13.4927920032,0.0,4.83426,8.65853200318
 08/28  21:00:00,105.576014681,0.0,0.0,0.0,43.513341876,39.243024,13.4932243382,0.0,4.83426,8.65896433817
 08/28  22:00:00,105.163966849,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  23:00:00,105.958802106,0.0,0.0,0.0,43.513341876,39.243024,13.4591879761,0.0,4.83426,8.62492797606
 08/28  24:00:00,105.061557944,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  01:00:00,105.022017515,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  02:00:00,105.029084863,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  03:00:00,105.050266915,0.0,0.0,0.0,43.513341876,39.243024,13.4486375684,0.0,4.83426,8.61437756841
 08/29  04:00:00,107.71424762,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  05:00:00,107.26241493,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  06:00:00,725.283026675,73.4113172616,547.513670821,0.0,43.513341876,39.942024,4.86061235582,0.00635235582044,4.83426,0.02
 08/29  07:00:00,721.866924279,73.4113172616,553.250185549,0.0,43.513341876,39.942024,13.4614989378,0.0,4.83426,8.62723893779
 08/29  08:00:00,792.151410692,73.8166640814,500.242688001,0.0,122.71106,84.617158233,32.853868477,0.0,24.1713,8.68256847699
 08/29  09:00:00,747.70316832,74.2578198349,455.71614231,0.0,122.71106,84.617158233,32.8167281064,0.0,24.1713,8.64542810642
 08/29  10:00:00,660.827671226,74.713840739,364.883582089,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/29  11:00:00,531.836168932,75.2757046125,235.398251267,0.0,122.71106,88.818015033,52.8793808969,7.97707718291,36.25695,8.64535371397
 08/29  12:00:00,485.625990517,76.0848206716,189.463513104,0.0,122.71106,88.818015033,58.0179309792,13.1157031205,36.25695,8.64527785873
 08/29  13:00:00,675.586198495,77.2621422784,381.396932631,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/29  14:00:00,872.757699782,78.1403282027,576.936733408,0.0,122.71106,84.617158233,32.8165018136,0.0,24.1713,8.64520181358
 08/29  15:00:00,885.592674574,78.4928884313,596.049023132,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/29  16:00:00,891.446663713,78.7143764992,606.538886968,0.0,122.71106,73.183824,13.4618963813,0.0,4.83426,8.62763638129
 08/29  17:00:00,868.247756167,77.2613599137,618.325781802,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/29  18:00:00,645.420911556,73.4113172616,399.955821653,0.0,122.71106,39.942024,13.5621822091,0.0766615626401,4.83426,8.65126064646
 08/29  19:00:00,538.009193547,73.4113172616,284.049973617,0.0,122.71106,39.942024,13.5010541621,0.0,4.83426,8.66679416212
 08/29  20:00:00,394.867474011,73.4113172616,211.882644336,0.0,43.513341876,39.942024,13.509519132,0.0165965447992,4.83426,8.6586625872
 08/29  21:00:00,104.682425429,0.0,0.0,0.0,43.513341876,39.243024,13.4928338083,0.0,4.83426,8.6585738083
 08/29  22:00:00,104.749212952,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  23:00:00,105.677018817,0.0,0.0,0.0,43.513341876,39.243024,13.4590173381,0.0,4.83426,8.62475733809
 08/29  24:00:00,104.787410558,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  01:00:00,104.777356338,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  02:00:00,104.744145724,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  03:00:00,104.714440494,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  04:00:00,105.14740493,0.0,0.0,0.0,43.513341876,39.243024,13.4487759977,0.0,4.83426,8.61451599765
 08/30  05:00:00,105.141865758,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  06:00:00,271.556504334,73.4113172616,101.474222431,0.0,43.513341876,39.942024,4.96556285771,0.111302857707,4.83426,0.02
 08/30  07:00:00,274.008723415,73.4113172616,109.929460373,0.0,43.513341876,39.942024,184.523803451,179.669543451,4.83426,0.02
 08/30  08:00:00,449.481653255,73.4113172616,160.805249962,0.0,122.71106,84.617158233,48.7090266099,7.19283609455,24.1713,17.3448905154
 08/30  09:00:00,495.391603933,73.4309570333,206.229511086,0.0,122.71106,84.617158233,24.2405312409,0.0492312408926,24.1713,0.02
 08/30  10:00:00,553.808256011,73.6363912228,259.932353884,0.0,122.71106,88.818015033,44.9028458287,0.0,36.25695,8.64589582865
 08/30  11:00:00,623.062938739,74.242245252,327.280882314,0.0,122.71106,88.818015033,44.9027772545,0.0,36.25695,8.64582725452
 08/30  12:00:00,706.310741376,75.3160458017,409.832699959,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/30  13:00:00,778.351741649,76.2337132136,485.025266975,0.0,122.71106,84.617158233,32.8363704998,0.0193110288021,24.1713,8.64575947099
 08/30  14:00:00,832.196989102,76.9750461807,537.994485894,0.0,122.71106,84.617158233,32.8169920485,0.0,24.1713,8.64569204852
 08/30  15:00:00,896.722314039,77.2236160271,608.939917814,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/30  16:00:00,904.816976206,76.7582812322,622.661866774,0.0,122.71106,73.183824,13.4619240275,0.0,4.83426,8.62766402752
 08/30  17:00:00,799.865802362,75.2402566289,552.54003796,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/30  18:00:00,643.162730218,73.4113172616,397.787169769,0.0,122.71106,39.942024,13.4850006018,0.0,4.83426,8.65074060183
 08/30  19:00:00,544.386781937,73.4113172616,286.893477336,0.0,122.71106,39.942024,13.5336535354,0.0321242096109,4.83426,8.6672693258
 08/30  20:00:00,405.853903399,73.4113172616,222.126391671,0.0,43.513341876,39.942024,13.4931437051,0.0,4.83426,8.6588837051
 08/30  21:00:00,105.054843585,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  22:00:00,104.746133259,0.0,0.0,0.0,43.513341876,39.243024,13.4666797354,0.0,4.83426,8.63241973543
 08/30  23:00:00,105.655527073,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  24:00:00,104.749764068,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  01:00:00,104.744522947,0.0,0.0,0.0,43.513341876,39.243024,13.4486900849,0.0,4.83426,8.61443008486
 08/31  02:00:00,104.739976786,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  03:00:00,104.746622257,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  04:00:00,105.211151158,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  05:00:00,105.166970241,0.0,0.0,0.0,43.513341876,39.243024,13.4487780925,0.0,4.83426,8.61451809253
 08/31  06:00:00,303.899647079,73.4113172616,133.308571016,0.0,43.513341876,39.942024,4.97334809529,0.119088095291,4.83426,0.02
 08/31  07:00:00,328.022281531,73.4113172616,163.344618425,0.0,43.513341876,39.942024,205.079397095,200.225137095,4.83426,0.02
 08/31  08:00:00,547.05476124,73.4113172616,257.461758476,0.0,122.71106,84.617158233,44.2719833572,11.418035939,24.1713,8.68264741815
 08/31  09:00:00,683.191481366,73.4113172616,392.527593578,0.0,122.71106,84.617158233,32.8752613465,0.058082325903,24.1713,8.64587902064
 08/31  10:00:00,742.645324735,73.4277226664,447.431001405,0.0,122.71106,88.818015033,44.9027430851,0.0,36.25695,8.64579308509
 08/31  11:00:00,726.858672039,73.4683229278,430.890960518,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/31  12:00:00,730.520575218,73.523571807,435.475692704,0.0,122.71106,88.818015033,44.9026870713,0.0,36.25695,8.64573707134
 08/31  13:00:00,782.480265256,73.5937317361,491.105597645,0.0,122.71106,84.617158233,32.8370288217,0.0200480968242,24.1713,8.64568072489
 08/31  14:00:00,823.034888632,73.6412726442,531.301712415,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/31  15:00:00,871.392061464,73.694270895,585.711522318,0.0,122.71106,78.0003075165,13.4802922511,0.0,4.83426,8.64603225109
 08/31  16:00:00,882.365738518,73.7237091875,600.925832237,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/31  17:00:00,843.281057656,73.4453185608,595.289137944,0.0,122.71106,39.942024,13.4617000503,0.0,4.83426,8.62744005029
 08/31  18:00:00,815.184592069,73.4113172616,567.442803437,0.0,122.71106,39.942024,13.4851294546,0.0,4.83426,8.65086945461
 08/31  19:00:00,827.59897523,73.4113172616,567.566211383,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/31  20:00:00,753.492961043,73.4113172616,567.094895534,0.0,43.513341876,39.942024,13.4936435058,0.0,4.83426,8.65938350577
 08/31  21:00:00,105.285460364,0.0,0.0,0.0,43.513341876,39.243024,13.4936162952,0.0,4.83426,8.65935629518
 08/31  22:00:00,104.935299093,0.0,0.0,0.0,43.513341876,39.243024,13.4667636395,0.0,4.83426,8.63250363948
 08/31  23:00:00,105.799333611,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  24:00:00,104.909553429,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  01:00:00,104.887353129,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  02:00:00,104.865299194,0.0,0.0,0.0,43.513341876,39.243024,13.4486071655,0.0,4.83426,8.61434716547
 09/01  03:00:00,104.842069894,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  04:00:00,107.269542799,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  05:00:00,106.881224566,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  06:00:00,570.013636596,73.4113172616,396.157934649,0.0,43.513341876,39.942024,13.5849889477,0.136284039785,4.83426,8.61444490795
 09/01  07:00:00,531.677726737,73.4113172616,365.313889923,0.0,43.513341876,39.942024,96.4304028136,91.5761428136,4.83426,0.02
 09/01  08:00:00,692.2802068,73.4113172616,401.570338984,0.0,122.71106,84.617158233,43.3142315007,10.460174403,24.1713,8.68275709766
 09/01  09:00:00,693.986182302,73.4113172616,403.177179072,0.0,122.71106,84.617158233,38.910724245,6.09354514664,24.1713,8.64587909839
 09/01  10:00:00,646.820007755,73.4113172616,352.126602408,0.0,122.71106,88.818015033,55.6855123428,19.4085623428,36.25695,0.02
 09/01  11:00:00,646.880623878,73.4113172616,351.296637334,0.0,122.71106,88.818015033,59.2275294053,14.3247434851,36.25695,8.64583592021
 09/01  12:00:00,645.824502243,73.4113172616,351.14682421,0.0,122.71106,88.818015033,64.2816485317,19.3789072213,36.25695,8.64579131046
 09/01  13:00:00,620.969786551,73.4113172616,330.56816956,0.0,122.71106,84.617158233,62.3402347213,38.1489347213,24.1713,0.02
 09/01  14:00:00,620.883097522,73.4113172616,330.459549316,0.0,122.71106,84.617158233,71.2366971624,38.4196510173,24.1713,8.64574614511
 09/01  15:00:00,614.416976719,73.4113172616,330.655309319,0.0,122.71106,78.0003075165,62.1546794631,48.6747184939,4.83426,8.64570096922
 09/01  16:00:00,609.861473237,73.4113172616,331.132037444,0.0,122.71106,73.183824,54.8863803571,50.0321203571,4.83426,0.02
 09/01  17:00:00,576.339871561,73.4113172616,330.883627875,0.0,122.71106,39.942024,52.4922020941,39.0305799398,4.83426,8.62736215429
 09/01  18:00:00,576.808131205,73.4113172616,331.411414329,0.0,122.71106,39.942024,4.85981439477,0.00555439477195,4.83426,0.02
 09/01  19:00:00,589.261439451,73.4113172616,331.944831953,0.0,122.71106,39.942024,13.5015794474,0.0,4.83426,8.66731944741
 09/01  20:00:00,514.678833516,73.4113172616,330.884721761,0.0,43.513341876,39.942024,13.4932122267,0.0,4.83426,8.65895222671
 09/01  21:00:00,104.65765842,0.0,0.0,0.0,43.513341876,39.243024,13.4936866488,0.0,4.83426,8.65942664885
 09/01  22:00:00,104.720471895,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  23:00:00,105.61357594,0.0,0.0,0.0,43.513341876,39.243024,13.4590638772,0.0,4.83426,8.62480387717
 09/01  24:00:00,104.729266292,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/02  01:00:00,118.019106838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  02:00:00,118.015197108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  03:00:00,118.01256175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  04:00:00,118.495301188,0.0,0.0,0.0,43.513341876,52.539744,13.4435041957,0.0,4.83426,8.60924419569
 09/02  05:00:00,118.439893726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  06:00:00,106.46730097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  07:00:00,100.337936798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  08:00:00,100.334399436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  09:00:00,100.361153394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  10:00:00,100.34962628,0.0,0.0,0.0,43.513341876,52.539744,22.1897721442,0.0,4.83426,17.3555121442
 09/02  11:00:00,101.161667312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  12:00:00,100.313257696,0.0,0.0,0.0,43.513341876,52.539744,13.4739760989,0.0,4.83426,8.63971609889
 09/02  13:00:00,100.420825352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  14:00:00,100.460314501,0.0,0.0,0.0,43.513341876,52.539744,13.4691057302,0.0,4.83426,8.63484573024
 09/02  15:00:00,100.436368236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  16:00:00,100.236454238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  17:00:00,100.235614202,0.0,0.0,0.0,43.513341876,52.539744,13.4434925981,0.0,4.83426,8.6092325981
 09/02  18:00:00,100.23441455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  19:00:00,112.668310472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  20:00:00,118.611421257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  21:00:00,118.371976148,0.0,0.0,0.0,43.513341876,52.539744,22.3286420218,0.0,4.83426,17.4943820218
 09/02  22:00:00,118.000528405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  23:00:00,118.851329171,0.0,0.0,0.0,43.513341876,52.539744,13.443512169,0.0,4.83426,8.60925216896
 09/02  24:00:00,117.999326914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  01:00:00,117.99867332,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  02:00:00,117.997939496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  03:00:00,117.997324936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  04:00:00,118.48095249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  05:00:00,118.449263968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  06:00:00,106.514673822,0.0,0.0,0.0,43.513341876,52.539744,13.4435125547,0.0,4.83426,8.60925255471
 09/03  07:00:00,100.396250287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  08:00:00,100.397342668,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  09:00:00,100.42378515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  10:00:00,100.413018922,0.0,0.0,0.0,43.513341876,52.539744,13.5214336977,0.0,4.83426,8.6871736977
 09/03  11:00:00,101.239326636,0.0,0.0,0.0,43.513341876,52.539744,13.4742325201,0.0,4.83426,8.63997252006
 09/03  12:00:00,100.396127768,0.0,0.0,0.0,43.513341876,52.539744,13.4740283158,0.0,4.83426,8.63976831582
 09/03  13:00:00,100.471387337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  14:00:00,100.494729503,0.0,0.0,0.0,43.513341876,52.539744,13.4688393919,0.0,4.83426,8.63457939186
 09/03  15:00:00,100.471316337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  16:00:00,100.27276269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  17:00:00,100.273295143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  18:00:00,100.25906845,0.0,0.0,0.0,43.513341876,52.539744,13.4434895033,0.0,4.83426,8.60922950332
 09/03  19:00:00,112.670762075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  20:00:00,118.605527618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  21:00:00,118.373319013,0.0,0.0,0.0,43.513341876,52.539744,22.3269273448,0.0,4.83426,17.4926673448
 09/03  22:00:00,118.014167592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  23:00:00,118.877190808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  24:00:00,118.041787649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  01:00:00,118.060978239,0.0,0.0,0.0,43.513341876,52.539744,13.443551758,0.0,4.83426,8.60929175796
 09/04  02:00:00,118.079247385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  03:00:00,118.095091581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  04:00:00,118.635297482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  05:00:00,118.625393739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  06:00:00,106.705447422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  07:00:00,100.601316803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  08:00:00,100.6412266,0.0,0.0,0.0,43.513341876,52.539744,13.4487636659,0.0,4.83426,8.61450366586
 09/04  09:00:00,100.665957749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  10:00:00,100.629538711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  11:00:00,101.410757883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  12:00:00,100.586821184,0.0,0.0,0.0,43.513341876,52.539744,13.4488926855,0.0,4.83426,8.61463268554
 09/04  13:00:00,100.663122595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  14:00:00,100.709891018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  15:00:00,100.702266059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  16:00:00,100.509921347,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  17:00:00,100.491226802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  18:00:00,100.476249535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  19:00:00,112.943777765,0.0,0.0,0.0,43.513341876,52.539744,13.4435568937,0.0,4.83426,8.60929689368
 09/04  20:00:00,118.86669485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  21:00:00,118.576744347,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  22:00:00,118.177361189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  23:00:00,118.982847733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  24:00:00,118.136754519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  01:00:00,118.12454281,0.0,0.0,0.0,43.513341876,52.539744,13.448715641,0.0,4.83426,8.61445564099
 09/05  02:00:00,118.110580321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  03:00:00,118.085302792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  04:00:00,120.511344705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  05:00:00,120.102252831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  06:00:00,361.170409539,73.474308029,175.280693068,0.0,43.513341876,53.238744,124.757108083,111.308250678,4.83426,8.61459740554
 09/05  07:00:00,502.010989947,73.4113172616,145.69559765,0.0,220.879908,53.238744,89.5198768326,67.2286578139,4.83426,17.4569590188
 09/05  08:00:00,721.805690998,76.0514354362,269.639131387,0.0,220.879908,145.652643033,44.9777353691,0.0,36.25695,8.72078536914
 09/05  09:00:00,894.902740989,78.0869385999,439.839798305,0.0,220.879908,145.652643033,53.6773190422,0.0,36.25695,17.4203690422
 09/05  10:00:00,1033.23107005,81.1414029875,568.455800047,0.0,220.879908,151.653867033,65.7627057559,0.0,48.3426,17.4201057559
 09/05  11:00:00,1061.84765193,85.063622737,591.898622019,0.0,220.879908,151.653867033,57.0620807941,0.0,48.3426,8.71948079411
 09/05  12:00:00,1078.44460244,89.0496285535,605.007048219,0.0,220.879908,151.653867033,65.7623108838,0.0,48.3426,17.4197108838
 09/05  13:00:00,1085.65583412,92.1641535661,614.946502339,0.0,220.879908,145.652643033,41.6034909281,0.0115655837933,24.1713,17.4206253443
 09/05  14:00:00,1085.48792543,94.5744309799,612.541149602,0.0,220.879908,145.652643033,32.8913817361,0.0,24.1713,8.7200817361
 09/05  15:00:00,1082.40740996,97.0403727551,614.888213132,0.0,220.879908,137.835547516,22.2626590238,0.00727772249244,4.83426,17.4211213013
 09/05  16:00:00,1099.39554693,90.3653811275,644.099748779,0.0,220.879908,133.019064,31.2361825813,0.0,4.83426,26.4019225813
 09/05  17:00:00,1000.38070499,83.8153290775,631.82173764,0.0,220.879908,53.238744,31.2349504843,0.0,4.83426,26.4006904843
 09/05  18:00:00,981.752621225,80.9556418539,616.478022672,0.0,220.879908,53.238744,31.310964043,0.0,4.83426,26.476704043
 09/05  19:00:00,896.16630327,78.1399122447,519.212652923,0.0,220.879908,53.238744,13.5014281016,0.0,4.83426,8.66716810162
 09/05  20:00:00,773.273682325,76.5885410834,395.156296351,0.0,220.879908,53.238744,13.4941586193,0.0,4.83426,8.65989861925
 09/05  21:00:00,118.018441549,0.0,0.0,0.0,43.513341876,52.539744,13.4941890719,0.0,4.83426,8.65992907185
 09/05  22:00:00,118.09291882,0.0,0.0,0.0,43.513341876,52.539744,13.4672768038,0.0,4.83426,8.63301680385
 09/05  23:00:00,119.005741039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  24:00:00,118.108051801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  01:00:00,118.101879745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  02:00:00,118.078474744,0.0,0.0,0.0,43.513341876,52.539744,13.4489174961,0.0,4.83426,8.61465749615
 09/06  03:00:00,118.042056679,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  04:00:00,118.465433215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  05:00:00,118.390764562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  06:00:00,249.111611604,73.4203493537,67.0217310432,0.0,43.513341876,53.238744,309.194747052,304.340487052,4.83426,0.02
 09/06  07:00:00,415.418457158,73.4130633312,60.4179638879,0.0,220.879908,53.238744,205.365727787,183.071750476,4.83426,17.4597173115
 09/06  08:00:00,608.324048676,76.6076421418,156.672849865,0.0,220.879908,145.652643033,64.2342560094,10.5552843967,36.25695,17.4220216127
 09/06  09:00:00,780.203551011,78.5948009273,325.340163481,0.0,220.879908,145.652643033,53.6771384787,0.0,36.25695,17.4201884787
 09/06  10:00:00,961.822724466,81.6008399684,497.338411986,0.0,220.879908,151.653867033,59.6158007251,0.0,48.3426,11.2732007251
 09/06  11:00:00,1045.27158546,85.0391408188,576.420846556,0.0,220.879908,151.653867033,63.2097332277,0.0,48.3426,14.8671332277
 09/06  12:00:00,1064.95335856,89.0221122182,592.691583864,0.0,220.879908,151.653867033,65.7642120671,0.0,48.3426,17.4216120671
 09/06  13:00:00,1062.49583385,92.0510637292,592.637573883,0.0,220.879908,145.652643033,41.6046764466,0.0119684445307,24.1713,17.4214080021
 09/06  14:00:00,1059.83584488,94.4014231032,587.386158729,0.0,220.879908,145.652643033,32.8924165853,0.0,24.1713,8.72111658533
 09/06  15:00:00,1066.70326132,96.8514003984,599.806287416,0.0,220.879908,137.835547516,22.2638394836,0.00736284996374,4.83426,17.4222166336
 09/06  16:00:00,1096.1137579,90.4711344964,641.185787156,0.0,220.879908,133.019064,31.2422876941,0.0,4.83426,26.4080276941
 09/06  17:00:00,1005.27436418,84.0915859644,636.990386271,0.0,220.879908,53.238744,31.2433776134,0.0,4.83426,26.4091176134
 09/06  18:00:00,926.156768431,80.671384932,561.775025631,0.0,220.879908,53.238744,31.3513484359,0.0334081317003,4.83426,26.4836803042
 09/06  19:00:00,752.612833349,77.9201878809,375.971228909,0.0,220.879908,53.238744,13.5016106188,0.0,4.83426,8.66735061881
 09/06  20:00:00,680.148291998,76.5663742028,301.989521261,0.0,220.879908,53.238744,16.7490234923,3.25480964156,4.83426,8.65995385077
 09/06  21:00:00,118.330896525,0.0,0.0,0.0,43.513341876,52.539744,13.4942126271,0.0,4.83426,8.65995262714
 09/06  22:00:00,118.048084524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  23:00:00,118.937758646,0.0,0.0,0.0,43.513341876,52.539744,13.4593107977,0.0,4.83426,8.62505079774
 09/06  24:00:00,118.035659418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  01:00:00,118.02363179,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  02:00:00,118.004384058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  03:00:00,117.998222187,0.0,0.0,0.0,43.513341876,52.539744,13.4489493621,0.0,4.83426,8.61468936207
 09/07  04:00:00,118.448199848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  05:00:00,118.413365054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  06:00:00,268.434603406,73.4114191936,82.2933275031,0.0,43.513341876,53.238744,295.864958098,291.010698098,4.83426,0.02
 09/07  07:00:00,426.61786411,73.4156249751,71.2377147353,0.0,220.879908,53.238744,181.977560205,159.683713808,4.83426,17.4595863974
 09/07  08:00:00,727.917029347,76.4161279463,275.50950605,0.0,220.879908,145.652643033,54.3479555702,0.668158959074,36.25695,17.4228466111
 09/07  09:00:00,968.085980084,78.6199501149,512.32106518,0.0,220.879908,145.652643033,53.6778207146,0.0,36.25695,17.4208707146
 09/07  10:00:00,1053.54313852,81.8733607441,588.201105152,0.0,220.879908,151.653867033,57.0625162034,0.0,48.3426,8.71991620338
 09/07  11:00:00,1093.27909719,85.781725931,623.244839094,0.0,220.879908,151.653867033,65.7632537807,0.0,48.3426,17.4206537807
 09/07  12:00:00,1099.92506508,89.8756630828,626.633113706,0.0,220.879908,151.653867033,65.7631166657,0.0,48.3426,17.4205166657
 09/07  13:00:00,1098.59037825,92.8372574487,628.07084548,0.0,220.879908,145.652643033,32.9036938972,0.0117334273057,24.1713,8.7206604699
 09/07  14:00:00,1105.94623723,95.4858439531,632.828522661,0.0,220.879908,145.652643033,41.5935211217,0.0,24.1713,17.4222211217
 09/07  15:00:00,1106.41581727,97.9286450584,638.497243082,0.0,220.879908,137.835547516,22.275071442,0.0187425261482,4.83426,17.4220689158
 09/07  16:00:00,1128.32067412,91.6864618387,671.446097597,0.0,220.879908,133.019064,31.2435200676,0.0,4.83426,26.4092600676
 09/07  17:00:00,1022.78262203,84.6710084166,652.799926395,0.0,220.879908,53.238744,31.2428653766,0.0,4.83426,26.4086053766
 09/07  18:00:00,993.989118441,81.7155980978,627.32175067,0.0,220.879908,53.238744,31.3149097242,0.0,4.83426,26.4806497242
 09/07  19:00:00,963.482399206,78.9106484676,584.434751163,0.0,220.879908,53.238744,13.510729129,0.0084906437585,4.83426,8.66797848522
 09/07  20:00:00,933.017731269,77.1595378573,552.975405877,0.0,220.879908,53.238744,13.4937402697,0.0,4.83426,8.65948026968
 09/07  21:00:00,118.428775642,0.0,0.0,0.0,43.513341876,52.539744,13.4937589324,0.0,4.83426,8.65949893243
 09/07  22:00:00,118.136235738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  23:00:00,119.05264357,0.0,0.0,0.0,43.513341876,52.539744,13.4580332391,0.0,4.83426,8.62377323913
 09/07  24:00:00,118.153546614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  01:00:00,118.146276938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  02:00:00,118.140603329,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  03:00:00,118.135089968,0.0,0.0,0.0,43.513341876,52.539744,13.4489333998,0.0,4.83426,8.61467339977
 09/08  04:00:00,120.613175033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  05:00:00,120.232051964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  06:00:00,517.771487255,73.754960376,328.188392972,0.0,43.513341876,53.238744,55.3430946476,50.4888346476,4.83426,0.02
 09/08  07:00:00,653.884633029,73.4617758216,296.684806875,0.0,220.879908,53.238744,37.754665967,15.4611458145,4.83426,17.4592601524
 09/08  08:00:00,972.340030744,78.2149036468,516.724786477,0.0,220.879908,145.652643033,53.6843465753,0.00464947692437,36.25695,17.4227470984
 09/08  09:00:00,1005.64854809,80.6678028034,546.545579094,0.0,220.879908,145.652643033,53.6794132487,0.0,36.25695,17.4224632487
 09/08  10:00:00,1022.54695403,83.880856426,554.056140717,0.0,220.879908,151.653867033,57.0643002155,0.0,48.3426,8.72170021547
 09/08  11:00:00,1053.87493563,87.4062951252,580.901616197,0.0,220.879908,151.653867033,65.7649325323,0.0,48.3426,17.4223325323
 09/08  12:00:00,1071.50495327,89.8733423046,596.650369625,0.0,220.879908,151.653867033,65.764842675,0.0,48.3426,17.422242675
 09/08  13:00:00,1068.86958482,93.5946303904,596.277174566,0.0,220.879908,145.652643033,32.9039051723,0.0120040964143,24.1713,8.72060107593
 09/08  14:00:00,1071.82749995,95.2552100854,597.783020906,0.0,220.879908,145.652643033,41.593414758,0.0,24.1713,17.422114758
 09/08  15:00:00,1066.53635415,95.8662123135,599.976263635,0.0,220.879908,137.835547516,22.2760046971,0.0197196272946,4.83426,17.4220250699
 09/08  16:00:00,1097.82926246,89.0207514303,643.198143471,0.0,220.879908,133.019064,31.2442178294,0.0,4.83426,26.4099578294
 09/08  17:00:00,1001.16911753,83.1164666896,632.689013641,0.0,220.879908,53.238744,31.2437623654,0.0,4.83426,26.4095023654
 09/08  18:00:00,983.796713467,80.8339121072,617.720931504,0.0,220.879908,53.238744,31.3183408408,0.0,4.83426,26.4840808408
 09/08  19:00:00,959.368828535,78.406241925,581.000054356,0.0,220.879908,53.238744,13.5107415299,0.00850509977418,4.83426,8.66797643016
 09/08  20:00:00,932.231311618,76.94079099,552.733456744,0.0,220.879908,53.238744,13.4937374543,0.0,4.83426,8.65947745433
 09/08  21:00:00,118.093364195,0.0,0.0,0.0,43.513341876,52.539744,13.4937687471,0.0,4.83426,8.65950874708
 09/08  22:00:00,118.152417332,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  23:00:00,119.050397224,0.0,0.0,0.0,43.513341876,52.539744,13.4595988552,0.0,4.83426,8.62533885524
 09/08  24:00:00,118.138869845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  01:00:00,118.115986617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  02:00:00,118.108858676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  03:00:00,118.103237292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  04:00:00,118.582067749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  05:00:00,118.522749721,0.0,0.0,0.0,43.513341876,52.539744,13.443627705,0.0,4.83426,8.60936770501
 09/09  06:00:00,109.557541698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  07:00:00,100.486589403,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  08:00:00,100.533264386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  09:00:00,100.622892511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  10:00:00,100.68153594,0.0,0.0,0.0,43.513341876,52.539744,22.1922728273,0.0,4.83426,17.3580128273
 09/09  11:00:00,231.349380423,1.36887215204,127.094857033,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  12:00:00,415.987827968,3.836369417,307.820742935,0.0,43.513341876,52.539744,13.4751176227,0.0,4.83426,8.64085762268
 09/09  13:00:00,439.215052015,8.85676829361,325.705996574,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  14:00:00,433.87693276,9.28670011914,319.99593102,0.0,43.513341876,52.539744,13.4697613787,0.0,4.83426,8.63550137873
 09/09  15:00:00,457.398034783,9.55374833942,342.904250108,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  16:00:00,408.91890597,7.69804623591,297.011108366,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  17:00:00,420.450535188,4.26882573207,311.770423946,0.0,43.513341876,52.539744,13.4436972344,0.0,4.83426,8.60943723442
 09/09  18:00:00,373.173486885,3.8206153159,265.515937099,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  19:00:00,212.772823687,1.29983586504,94.4000990667,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  20:00:00,118.757173708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  21:00:00,118.482924012,0.0,0.0,0.0,43.513341876,52.539744,22.3335051845,0.0,4.83426,17.4992451845
 09/09  22:00:00,118.092357442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  23:00:00,118.940229112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  24:00:00,118.085938622,0.0,0.0,0.0,43.513341876,52.539744,13.4435780819,0.0,4.83426,8.60931808194
 09/10  01:00:00,118.046713706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  02:00:00,117.998481818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  03:00:00,117.962859629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  04:00:00,118.368550029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  05:00:00,118.296176402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  06:00:00,109.341563882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  07:00:00,100.350207383,0.0,0.0,0.0,43.513341876,52.539744,13.4436567773,0.0,4.83426,8.60939677725
 09/10  08:00:00,100.473243767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  09:00:00,100.56737601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  10:00:00,100.623499167,0.0,0.0,0.0,43.513341876,52.539744,13.521754628,0.0,4.83426,8.687494628
 09/10  11:00:00,248.397270643,1.94755787514,143.182722977,0.0,43.513341876,52.539744,13.4748963371,0.0,4.83426,8.64063633708
 09/10  12:00:00,404.14427746,8.31832479551,291.528313274,0.0,43.513341876,52.539744,13.4752337025,0.0,4.83426,8.64097370247
 09/10  13:00:00,456.328353798,8.63592767065,342.846214848,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  14:00:00,496.56531846,10.1827356538,381.115147804,0.0,43.513341876,52.539744,13.4696473334,0.0,4.83426,8.63538733344
 09/10  15:00:00,497.225104244,11.4025427446,380.598963797,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  16:00:00,498.360020024,9.75844875266,383.498687623,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  17:00:00,450.671372664,6.02392524801,340.013495489,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  18:00:00,416.94804281,4.29781145595,308.220891867,0.0,43.513341876,52.539744,13.4436973261,0.0,4.83426,8.60943732611
 09/10  19:00:00,231.410597446,1.68316229652,112.393002472,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  20:00:00,199.053278419,1.08635885842,78.1278720552,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  21:00:00,118.475653946,0.0,0.0,0.0,43.513341876,52.539744,22.3330265373,0.0,4.83426,17.4987665373
 09/10  22:00:00,118.049006303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  23:00:00,118.880966376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  24:00:00,118.014513134,0.0,0.0,0.0,43.513341876,52.539744,13.443658198,0.0,4.83426,8.60939819802
 09/11  01:00:00,118.030360183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  02:00:00,118.058679671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  03:00:00,118.068632053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  04:00:00,118.54990246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  05:00:00,118.515807351,0.0,0.0,0.0,43.513341876,52.539744,13.4490669633,0.0,4.83426,8.61480696333
 09/11  06:00:00,351.983478015,73.5668586744,164.932579806,0.0,43.513341876,53.238744,118.412400281,113.558140281,4.83426,0.02
 09/11  07:00:00,511.561581885,73.444695615,155.758220212,0.0,220.879908,53.238744,64.8143223774,42.5202649727,4.83426,17.4597974047
 09/11  08:00:00,808.93329531,77.1878937659,355.692913316,0.0,220.879908,145.652643033,53.686122403,0.00532418400545,36.25695,17.423848219
 09/11  09:00:00,1022.34728932,79.7366603938,565.44234063,0.0,220.879908,145.652643033,44.9793292636,0.0,36.25695,8.72237926361
 09/11  10:00:00,1068.8100349,83.2050553927,601.589900943,0.0,220.879908,151.653867033,65.7676102191,0.0,48.3426,17.4250102191
 09/11  11:00:00,1083.81570683,87.0226335852,611.202456919,0.0,220.879908,151.653867033,65.7665703527,0.0,48.3426,17.4239703527
 09/11  12:00:00,1085.1951634,90.5255363702,609.517007242,0.0,220.879908,151.653867033,57.0641285146,0.0,48.3426,8.72152851463
 09/11  13:00:00,1077.87903217,92.9127223192,605.524406827,0.0,220.879908,145.652643033,41.6074513747,0.0118673042317,24.1713,17.4242840705
 09/11  14:00:00,1081.79065862,95.7735563715,606.274468508,0.0,220.879908,145.652643033,41.595538474,0.0,24.1713,17.424238474
 09/11  15:00:00,1076.44101965,97.9483272189,606.524280716,0.0,220.879908,137.835547516,22.2662273136,0.00761379923073,4.83426,17.4243535144
 09/11  16:00:00,1100.58491915,91.5125825588,642.776358889,0.0,220.879908,133.019064,31.2464618596,0.0,4.83426,26.4122018596
 09/11  17:00:00,999.490883504,84.6987401795,629.30551952,0.0,220.879908,53.238744,31.2443556945,0.0,4.83426,26.4100956945
 09/11  18:00:00,983.301949674,81.3607459816,616.792604552,0.0,220.879908,53.238744,31.3235974443,0.0,4.83426,26.4893374443
 09/11  19:00:00,975.16737195,78.6213807313,593.502512853,0.0,220.879908,53.238744,13.5026530209,0.0,4.83426,8.66839302088
 09/11  20:00:00,953.104533757,77.1897252078,573.138499535,0.0,220.879908,53.238744,13.4939925256,0.0,4.83426,8.65973252562
 09/11  21:00:00,118.473289577,0.0,0.0,0.0,43.513341876,52.539744,13.4940581711,0.0,4.83426,8.65979817112
 09/11  22:00:00,118.136513368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  23:00:00,119.039767143,0.0,0.0,0.0,43.513341876,52.539744,13.4595586972,0.0,4.83426,8.62529869718
 09/11  24:00:00,118.136050543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  01:00:00,118.097376813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  02:00:00,118.05994062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  03:00:00,118.040961294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  04:00:00,120.331549424,0.0,0.0,0.0,43.513341876,52.539744,13.4489658484,0.0,4.83426,8.61470584837
 09/12  05:00:00,119.984270158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  06:00:00,376.205945191,73.5153462799,188.207159059,0.0,43.513341876,53.238744,223.357647617,218.503387617,4.83426,0.02
 09/12  07:00:00,468.57372383,73.4219140833,112.854558871,0.0,220.879908,53.238744,188.678742747,166.381197202,4.83426,17.4632855446
 09/12  08:00:00,615.720932531,76.6595752713,163.762569224,0.0,220.879908,145.652643033,77.2107730566,23.5276818816,36.25695,17.426141175
 09/12  09:00:00,680.479293004,78.872087727,225.977734498,0.0,220.879908,145.652643033,49.3321595028,0.0,36.25695,13.0752095028
 09/12  10:00:00,792.612816035,81.9037817953,328.945914899,0.0,220.879908,151.653867033,61.4122921498,0.0,48.3426,13.0696921498
 09/12  11:00:00,923.828889953,85.2076835613,455.877298158,0.0,220.879908,151.653867033,65.7680192524,0.0,48.3426,17.4254192524
 09/12  12:00:00,1032.77523062,88.4688209331,562.050480999,0.0,220.879908,151.653867033,65.766456964,0.0,48.3426,17.423856964
 09/12  13:00:00,1027.19610413,89.9343493318,560.984504426,0.0,220.879908,145.652643033,32.9032107088,0.0103925904633,24.1713,8.7215181183
 09/12  14:00:00,1025.2729623,91.0516460595,558.045846119,0.0,220.879908,145.652643033,41.5954206242,0.0,24.1713,17.4241206242
 09/12  15:00:00,1020.8760431,91.2587182363,560.814664761,0.0,220.879908,137.835547516,22.2706036347,0.0120394481446,4.83426,17.4243041866
 09/12  16:00:00,970.312719832,83.9678392831,523.006867918,0.0,220.879908,133.019064,31.2512143468,0.0,4.83426,26.4169543468
 09/12  17:00:00,760.511845322,78.6830995407,398.428425592,0.0,220.879908,53.238744,31.2517845501,0.0,4.83426,26.4175245501
 09/12  18:00:00,740.761186817,77.1725749478,380.041289737,0.0,220.879908,53.238744,31.3231972858,0.0,4.83426,26.4889372858
 09/12  19:00:00,725.426982758,76.2249645221,347.757399584,0.0,220.879908,53.238744,13.5023633623,0.0,4.83426,8.6681033623
 09/12  20:00:00,704.423046638,75.6411151814,327.347937155,0.0,220.879908,53.238744,15.1052168123,1.61025416346,4.83426,8.66070264886
 09/12  21:00:00,118.026964966,0.0,0.0,0.0,43.513341876,52.539744,13.4950515927,0.0,4.83426,8.66079159274
 09/12  22:00:00,118.098496678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  23:00:00,119.020869375,0.0,0.0,0.0,43.513341876,52.539744,13.4597772907,0.0,4.83426,8.62551729074
 09/12  24:00:00,118.133785691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  01:00:00,118.128432394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  02:00:00,118.105757603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  03:00:00,118.106018815,0.0,0.0,0.0,43.513341876,52.539744,13.4491078918,0.0,4.83426,8.61484789175
 09/13  04:00:00,118.60892356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  05:00:00,118.573809465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  06:00:00,568.710649509,73.7257286543,379.306068752,0.0,43.513341876,53.238744,59.2309819602,54.3767219602,4.83426,0.02
 09/13  07:00:00,729.094930885,73.4307887268,371.446155937,0.0,220.879908,53.238744,64.6746191632,42.3781808563,4.83426,17.4621783068
 09/13  08:00:00,970.091339192,77.2140312424,515.298125804,0.0,220.879908,145.652643033,53.6821596872,0.0,36.25695,17.4252096872
 09/13  09:00:00,991.355887955,78.2250675399,534.856333761,0.0,220.879908,145.652643033,53.6804660879,0.0,36.25695,17.4235160879
 09/13  10:00:00,992.30688483,78.8272814758,528.834484755,0.0,220.879908,151.653867033,65.7668647383,0.0,48.3426,17.4242647383
 09/13  11:00:00,989.586736961,79.3510068054,524.480084081,0.0,220.879908,151.653867033,57.0653049351,0.0,48.3426,8.72270493506
 09/13  12:00:00,988.702339445,79.8137767211,523.542470922,0.0,220.879908,151.653867033,65.7672375403,0.0,48.3426,17.4246375403
 09/13  13:00:00,975.199433326,80.0210668481,515.520644853,0.0,220.879908,145.652643033,41.6036234731,0.00742977864771,24.1713,17.4248936944
 09/13  14:00:00,974.943055249,80.0382974906,515.245938432,0.0,220.879908,145.652643033,32.8933409295,0.0,24.1713,8.72204092945
 09/13  15:00:00,978.971877207,80.0184756047,527.119672533,0.0,220.879908,137.835547516,22.266013436,0.00627986271519,4.83426,17.4254735733
 09/13  16:00:00,1012.85852804,76.7942656472,569.44799085,0.0,220.879908,133.019064,31.2494868106,0.0,4.83426,26.4152268106
 09/13  17:00:00,927.883384001,74.7435280915,566.648993497,0.0,220.879908,53.238744,31.2510658512,0.0,4.83426,26.4168058512
 09/13  18:00:00,931.530205008,74.4001248699,570.677668577,0.0,220.879908,53.238744,40.1506817267,0.0,4.83426,35.3164217267
 09/13  19:00:00,949.612110725,74.3216166464,570.43633699,0.0,220.879908,53.238744,13.5023752176,0.0,4.83426,8.66811521762
 09/13  20:00:00,950.04206924,74.2599483776,570.979893297,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/13  21:00:00,118.526287647,0.0,0.0,0.0,43.513341876,52.539744,13.4952556363,0.0,4.83426,8.66099563629
 09/13  22:00:00,118.194989144,0.0,0.0,0.0,43.513341876,52.539744,13.466015387,0.0,4.83426,8.63175538702
 09/13  23:00:00,119.053416223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  24:00:00,118.185481703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  01:00:00,118.182899895,0.0,0.0,0.0,43.513341876,52.539744,13.4491122596,0.0,4.83426,8.61485225956
 09/14  02:00:00,118.18038727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  03:00:00,118.176889038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  04:00:00,118.710701263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  05:00:00,118.682283359,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  06:00:00,734.41168451,73.8494551122,541.697745108,0.0,43.513341876,53.238744,13.5170461587,0.0679231880909,4.83426,8.6148629706
 09/14  07:00:00,905.133469222,73.4135315601,544.338201811,0.0,220.879908,53.238744,22.2983490554,0.0,4.83426,17.4640890554
 09/14  08:00:00,994.568622778,77.5160897211,535.93090462,0.0,220.879908,145.652643033,44.9851114209,0.00481828653149,36.25695,8.72334313434
 09/14  09:00:00,1023.01254992,79.5067163851,561.111009541,0.0,220.879908,145.652643033,53.6824931844,0.0,36.25695,17.4255431844
 09/14  10:00:00,1050.72786661,81.3248647275,580.412301056,0.0,220.879908,151.653867033,65.7684681441,0.0,48.3426,17.4258681441
 09/14  11:00:00,1086.47993724,82.8263789838,613.56399744,0.0,220.879908,151.653867033,65.7687817416,0.0,48.3426,17.4261817416
 09/14  12:00:00,1097.10832195,84.3860914401,623.330081255,0.0,220.879908,151.653867033,57.0663256979,0.0,48.3426,8.72372569795
 09/14  13:00:00,1066.67670276,85.0794916252,598.315555641,0.0,220.879908,145.652643033,41.6085973937,0.0122439823862,24.1713,17.4250534114
 09/14  14:00:00,1058.62595888,86.5242214688,588.857342724,0.0,220.879908,145.652643033,41.59627783,0.0,24.1713,17.42497783
 09/14  15:00:00,1061.87126138,85.8404264379,600.733548572,0.0,220.879908,137.835547516,22.2672567942,0.00768545266219,4.83426,17.4253113415
 09/14  16:00:00,1104.94986104,79.2816951531,656.014560833,0.0,220.879908,133.019064,31.2486871213,0.0,4.83426,26.4144271213
 09/14  17:00:00,1003.90363152,76.3897451694,638.158248749,0.0,220.879908,53.238744,31.2490636235,0.0,4.83426,26.4148036235
 09/14  18:00:00,994.982863405,75.8488907511,629.965843734,0.0,220.879908,53.238744,31.3294050819,0.0,4.83426,26.4951450819
 09/14  19:00:00,1005.74514803,75.5736007607,622.674375116,0.0,220.879908,53.238744,13.5032089971,0.0,4.83426,8.66894899708
 09/14  20:00:00,997.283124708,75.3690558464,614.931383653,0.0,220.879908,53.238744,13.4945312049,0.0,4.83426,8.66027120485
 09/14  21:00:00,118.679372553,0.0,0.0,0.0,43.513341876,52.539744,13.494645746,0.0,4.83426,8.66038574603
 09/14  22:00:00,118.318057546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  23:00:00,119.143540221,0.0,0.0,0.0,43.513341876,52.539744,13.4599473281,0.0,4.83426,8.62568732807
 09/14  24:00:00,118.281783893,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  01:00:00,118.275395669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  02:00:00,118.270950963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  03:00:00,118.26687637,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  04:00:00,120.891726628,0.0,0.0,0.0,43.513341876,52.539744,13.4490666175,0.0,4.83426,8.61480661752
 09/15  05:00:00,120.498507587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  06:00:00,728.525126999,74.2956876519,532.819650929,0.0,43.513341876,53.238744,4.86469593947,0.0104359394737,4.83426,0.02
 09/15  07:00:00,902.659659683,73.4839974706,541.126263559,0.0,220.879908,53.238744,22.3005443922,0.0,4.83426,17.4662843922
 09/15  08:00:00,979.983479387,78.8715861775,520.451685227,0.0,220.879908,145.652643033,53.6839338754,0.0,36.25695,17.4269838754
