Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/15  09:00:00,990.396986977,80.3451529441,528.625121768,0.0,220.879908,145.652643033,53.6834278285,0.0,36.25695,17.4264778285
 09/15  10:00:00,1012.10868457,81.5900087779,542.522223781,0.0,220.879908,151.653867033,57.0665018064,0.0,48.3426,8.72390180643
 09/15  11:00:00,1033.06191188,83.1221762924,560.868519756,0.0,220.879908,151.653867033,65.7696909135,0.0,48.3426,17.4270909135
 09/15  12:00:00,1044.39425632,85.5582865129,570.381340519,0.0,220.879908,151.653867033,65.768087103,0.0,48.3426,17.425487103
 09/15  13:00:00,1035.28291413,87.0017816516,565.776100472,0.0,220.879908,145.652643033,41.6091350273,0.011961509459,24.1713,17.4258735179
 09/15  14:00:00,1036.36213248,87.7432793328,566.53907422,0.0,220.879908,145.652643033,32.8948749344,0.0,24.1713,8.72357493445
 09/15  15:00:00,1048.71619139,87.631560742,587.410532059,0.0,220.879908,137.835547516,22.2797537502,0.019020767753,4.83426,17.4264729824
 09/15  16:00:00,1081.36732713,80.5974906729,632.758092012,0.0,220.879908,133.019064,31.2527469341,0.0,4.83426,26.4184869341
 09/15  17:00:00,978.565966236,77.1758445016,613.520099523,0.0,220.879908,53.238744,31.2503463034,0.0,4.83426,26.4160863034
 09/15  18:00:00,980.680691963,76.6345635149,616.238620447,0.0,220.879908,53.238744,31.3297993671,0.0,4.83426,26.4955393671
 09/15  19:00:00,983.683435939,76.1705660773,602.079091581,0.0,220.879908,53.238744,13.5034187317,0.0,4.83426,8.66915873175
 09/15  20:00:00,975.258999264,75.6746449862,594.247178599,0.0,220.879908,53.238744,13.4951349668,0.0,4.83426,8.66087496675
 09/15  21:00:00,118.250237859,0.0,0.0,0.0,43.513341876,52.539744,13.4953200761,0.0,4.83426,8.66106007614
 09/15  22:00:00,118.266269926,0.0,0.0,0.0,43.513341876,52.539744,13.4678230255,0.0,4.83426,8.63356302546
 09/15  23:00:00,119.11996106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  24:00:00,118.25314918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  01:00:00,118.245159677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  02:00:00,118.221598809,0.0,0.0,0.0,43.513341876,52.539744,13.4436745651,0.0,4.83426,8.60941456508
 09/16  03:00:00,118.203822276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  04:00:00,118.7126585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  05:00:00,118.675442084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  06:00:00,109.719384175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  07:00:00,100.617742806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  08:00:00,100.638898753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  09:00:00,100.694066296,0.0,0.0,0.0,43.513341876,52.539744,13.4491747267,0.0,4.83426,8.61491472665
 09/16  10:00:00,276.521743743,3.64540004094,170.559117822,0.0,43.513341876,52.539744,13.52578026,0.0,4.83426,8.69152026004
 09/16  11:00:00,488.959620083,9.15955590409,373.646015109,0.0,43.513341876,52.539744,13.4758287766,0.0,4.83426,8.64156877663
 09/16  12:00:00,573.882532761,9.72373293525,458.068370191,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  13:00:00,534.926023184,11.5022194276,417.940617687,0.0,43.513341876,52.539744,13.4704335121,0.0,4.83426,8.63617351208
 09/16  14:00:00,583.41153493,11.4847559712,465.988051193,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  15:00:00,525.563432007,11.8898643446,408.42387292,0.0,43.513341876,52.539744,13.4703848434,0.0,4.83426,8.63612484336
 09/16  16:00:00,572.442099332,10.4595023674,456.265883051,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  17:00:00,493.566149546,8.75398302677,379.955034564,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  18:00:00,478.410440794,4.65090860771,368.863728578,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  19:00:00,348.300727507,2.97135133616,223.563542828,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  20:00:00,200.968778773,1.15440171715,79.9454611712,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  21:00:00,118.496152807,0.0,0.0,0.0,43.513341876,52.539744,31.0811163235,0.0,4.83426,26.2468563235
 09/16  22:00:00,118.104438712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  23:00:00,118.951491825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  24:00:00,118.077946325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  01:00:00,118.042540154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  02:00:00,118.024887583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  03:00:00,118.020304957,0.0,0.0,0.0,43.513341876,52.539744,13.4437987819,0.0,4.83426,8.60953878194
 09/17  04:00:00,118.457772428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  05:00:00,118.407067924,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  06:00:00,112.472515672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  07:00:00,100.474417525,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  08:00:00,100.562626241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  09:00:00,100.677286847,0.0,0.0,0.0,43.513341876,52.539744,13.4491148471,0.0,4.83426,8.6148548471
 09/17  10:00:00,100.73284233,0.0,0.0,0.0,43.513341876,52.539744,13.5258532101,0.0,4.83426,8.69159321012
 09/17  11:00:00,378.523597646,3.70917955754,270.065608205,0.0,43.513341876,52.539744,13.47600324,0.0,4.83426,8.64174324004
 09/17  12:00:00,486.92476821,8.8645452891,373.131437529,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  13:00:00,472.586550025,10.8945364353,356.964289914,0.0,43.513341876,52.539744,13.4746739868,0.0,4.83426,8.64041398682
 09/17  14:00:00,527.171006268,12.1229006708,409.739099935,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  15:00:00,481.41847668,9.63646491313,366.945169885,0.0,43.513341876,52.539744,13.4703021329,0.0,4.83426,8.63604213287
 09/17  16:00:00,517.614131049,10.0849636847,402.363406602,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  17:00:00,430.164054273,4.23766677816,321.673209418,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  18:00:00,426.899462709,4.38073258739,315.205902798,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  19:00:00,226.487123927,1.57072383116,104.744314494,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  20:00:00,272.638858992,2.19230113032,149.70038556,0.0,43.513341876,52.539744,9.38909629405,0.0,4.83426,4.55483629405
 09/17  21:00:00,118.516893727,0.0,0.0,0.0,43.513341876,52.539744,26.4663646218,0.0,4.83426,21.6321046218
 09/17  22:00:00,118.119720476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  23:00:00,118.962419464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  24:00:00,118.094791403,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  01:00:00,118.080021568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  02:00:00,118.077494014,0.0,0.0,0.0,43.513341876,52.539744,13.4491008821,0.0,4.83426,8.61484088212
 09/18  03:00:00,118.092826356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  04:00:00,118.597478504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  05:00:00,118.563489929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  06:00:00,398.513031616,73.7466475704,207.807802466,0.0,43.513341876,53.238744,68.1381419316,54.6889715863,4.83426,8.61491034534
 09/18  07:00:00,523.225015492,73.5140832601,166.961302474,0.0,220.879908,53.238744,67.0022408909,44.702099989,4.83426,17.4658809018
 09/18  08:00:00,688.616401576,77.546915733,235.672425472,0.0,220.879908,145.652643033,53.8213812161,0.0,36.25695,17.5644312161
 09/18  09:00:00,763.641866903,79.075206591,309.224567861,0.0,220.879908,145.652643033,71.6573056448,0.0,36.25695,35.4003556448
 09/18  10:00:00,891.482477955,81.3950023732,427.86357144,0.0,220.879908,151.653867033,83.7771040977,0.0,48.3426,35.4345040977
 09/18  11:00:00,1047.44434511,84.5275069366,579.057426872,0.0,220.879908,151.653867033,83.8778889726,0.0,48.3426,35.5352889726
 09/18  12:00:00,1057.80308817,86.0680867812,588.575422186,0.0,220.879908,151.653867033,83.9624218982,0.0,48.3426,35.6198218982
 09/18  13:00:00,1038.79448432,86.6461650402,574.50342297,0.0,220.879908,145.652643033,59.84950801,0.0118043417165,24.1713,35.6664036683
 09/18  14:00:00,1028.54875835,86.4241553159,563.890360951,0.0,220.879908,145.652643033,59.5832967745,0.0,24.1713,35.4119967745
 09/18  15:00:00,1017.49796263,86.4981592999,560.261974218,0.0,220.879908,137.835547516,40.300351015,0.00918394433132,4.83426,35.4569070707
 09/18  16:00:00,1043.67721737,79.9583666351,598.316682298,0.0,220.879908,133.019064,31.2748874061,0.0120523054667,4.83426,26.4285751007
 09/18  17:00:00,966.53324434,76.706995274,604.837634832,0.0,220.879908,53.238744,31.2637119705,0.0,4.83426,26.4294519705
 09/18  18:00:00,878.023803765,76.0728160723,514.845826853,0.0,220.879908,53.238744,31.3336283907,0.0,4.83426,26.4993683907
 09/18  19:00:00,741.874686247,75.5525577862,364.36690274,0.0,220.879908,53.238744,13.5026893451,0.0,4.83426,8.66842934514
 09/18  20:00:00,694.392755243,75.187615585,317.426797473,0.0,220.879908,53.238744,13.4958038321,0.0,4.83426,8.6615438321
 09/18  21:00:00,118.455288827,0.0,0.0,0.0,43.513341876,52.539744,13.494031593,0.0,4.83426,8.659771593
 09/18  22:00:00,118.154527199,0.0,0.0,0.0,43.513341876,52.539744,13.4665470107,0.0,4.83426,8.63228701073
 09/18  23:00:00,119.072637761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  24:00:00,118.184813211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  01:00:00,118.185994101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  02:00:00,118.193892086,0.0,0.0,0.0,43.513341876,52.539744,13.4492614821,0.0,4.83426,8.61500148207
 09/19  03:00:00,118.2261598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  04:00:00,120.878835169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  05:00:00,120.524872971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  06:00:00,743.48014432,74.1405498657,545.435746363,0.0,43.513341876,53.238744,13.4493471741,0.0,4.83426,8.61508717406
 09/19  07:00:00,926.003236946,73.5060872593,563.702671932,0.0,220.879908,53.238744,22.3008296095,0.0,4.83426,17.4665696095
 09/19  08:00:00,1036.1377625,78.8823047498,575.302532258,0.0,220.879908,145.652643033,53.8224008539,0.0,36.25695,17.5654508539
 09/19  09:00:00,1044.82990735,81.581237782,580.82974854,0.0,220.879908,145.652643033,71.6604326355,0.0,36.25695,35.4034826355
 09/19  10:00:00,1088.34590399,84.8427077053,614.569736802,0.0,220.879908,151.653867033,83.7806005167,0.0,48.3426,35.4380005168
 09/19  11:00:00,1133.17231809,89.7386050364,653.262049259,0.0,220.879908,151.653867033,83.8817217965,0.0,48.3426,35.5391217965
 09/19  12:00:00,1139.24378682,90.9217101466,659.148260446,0.0,220.879908,151.653867033,83.9638439651,0.0,48.3426,35.6212439651
 09/19  13:00:00,1115.27942198,94.5470131006,637.784541353,0.0,220.879908,145.652643033,59.8548851402,0.0121875059737,24.1713,35.6713976342
 09/19  14:00:00,1108.09396054,96.1683971605,629.048102148,0.0,220.879908,145.652643033,59.5881486748,0.0,24.1713,35.4168486748
 09/19  15:00:00,1116.92244893,97.2305075863,644.590713372,0.0,220.879908,137.835547516,40.3121609843,0.0186870465306,4.83426,35.4592139377
 09/19  16:00:00,1139.18823709,90.7295682738,679.439354211,0.0,220.879908,133.019064,31.2782206201,0.0115978232903,4.83426,26.4323627968
 09/19  17:00:00,1021.44082516,83.7215500452,649.267773731,0.0,220.879908,53.238744,31.2626771583,0.0,4.83426,26.4284171583
 09/19  18:00:00,1006.43596682,80.6975824777,634.461981725,0.0,220.879908,53.238744,31.3375062741,0.0,4.83426,26.5032462741
 09/19  19:00:00,1015.51566146,78.6956887127,630.487695792,0.0,220.879908,53.238744,13.5039794363,0.0,4.83426,8.66971943628
 09/19  20:00:00,1000.48820625,77.6036027017,616.59594868,0.0,220.879908,53.238744,13.4956786263,0.0,4.83426,8.66141862632
 09/19  21:00:00,118.297613531,0.0,0.0,0.0,43.513341876,52.539744,13.4959349382,0.0,4.83426,8.66167493819
 09/19  22:00:00,118.313724939,0.0,0.0,0.0,43.513341876,52.539744,13.4682156414,0.0,4.83426,8.63395564139
 09/19  23:00:00,119.166373573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  24:00:00,118.297977281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  01:00:00,118.272681168,0.0,0.0,0.0,43.513341876,52.539744,13.449300352,0.0,4.83426,8.61504035195
 09/20  02:00:00,118.235563581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  03:00:00,118.198687624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  04:00:00,118.683754389,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  05:00:00,118.646493032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  06:00:00,733.370326057,74.2373232661,538.369367359,0.0,43.513341876,53.238744,15.5903699746,2.1411702733,4.83426,8.61493970129
 09/20  07:00:00,915.026144884,73.6110864875,554.998344965,0.0,220.879908,53.238744,22.3026175457,0.0,4.83426,17.4683575457
 09/20  08:00:00,1002.8075151,79.9468280473,543.325977443,0.0,220.879908,145.652643033,53.8244615796,0.0,36.25695,17.5675115796
 09/20  09:00:00,1004.1114394,83.1779843804,541.1395515,0.0,220.879908,145.652643033,71.6630356421,0.0,36.25695,35.4060856421
 09/20  10:00:00,1038.80012287,87.5732610965,565.036438349,0.0,220.879908,151.653867033,83.7856320581,0.0,48.3426,35.4430320581
 09/20  11:00:00,1076.55746744,92.1385377201,596.598579925,0.0,220.879908,151.653867033,83.8895515243,0.0,48.3426,35.5469515243
 09/20  12:00:00,1108.52885636,95.6190341382,625.49077239,0.0,220.879908,151.653867033,83.9673737956,0.0,48.3426,35.6247737956
 09/20  13:00:00,1113.1184917,98.2825661684,633.372776617,0.0,220.879908,145.652643033,68.7658791979,0.0118566089486,24.1713,44.582722589
 09/20  14:00:00,1114.38375951,100.707881701,632.131229887,0.0,220.879908,145.652643033,50.7398243259,0.0,24.1713,26.5685243259
 09/20  15:00:00,1120.45751102,102.765638041,643.891644816,0.0,220.879908,137.835547516,40.3168437159,0.0187339607233,4.83426,35.4638497552
 09/20  16:00:00,1142.87686118,96.5951465494,677.843214274,0.0,220.879908,133.019064,31.2758024588,0.0113996715618,4.83426,26.4301427873
 09/20  17:00:00,1026.1202062,88.5676489064,649.58362251,0.0,220.879908,53.238744,31.2652471933,0.0,4.83426,26.4309871933
 09/20  18:00:00,997.07512237,83.76743141,623.080730649,0.0,220.879908,53.238744,40.1688914814,0.0,4.83426,35.3346314814
 09/20  19:00:00,997.236085393,80.6286197927,611.258141801,0.0,220.879908,53.238744,13.5044719627,0.0,4.83426,8.67021196271
 09/20  20:00:00,983.745639549,78.8002097717,599.825096441,0.0,220.879908,53.238744,13.4954898753,0.0,4.83426,8.66122987531
 09/20  21:00:00,255.60227204,1.08838092227,134.745046714,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  22:00:00,118.23856914,0.0,0.0,0.0,43.513341876,52.539744,13.4686551181,0.0,4.83426,8.63439511809
 09/20  23:00:00,119.098342999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  24:00:00,118.185054786,0.0,0.0,0.0,43.513341876,52.539744,13.4492800332,0.0,4.83426,8.61502003315
 09/21  01:00:00,118.144987075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  02:00:00,118.124949625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  03:00:00,118.098501828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  04:00:00,118.530285544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  05:00:00,118.45550649,0.0,0.0,0.0,43.513341876,52.539744,13.4494124904,0.0,4.83426,8.61515249038
 09/21  06:00:00,224.676997712,73.6611607813,37.5752507503,0.0,43.513341876,53.238744,348.731690912,343.877430912,4.83426,0.02
 09/21  07:00:00,424.366604347,73.4364415432,70.2964592033,0.0,220.879908,53.238744,280.455025831,258.152320942,4.83426,17.4684448895
 09/21  08:00:00,599.536728826,77.7054601888,146.946905377,0.0,220.879908,145.652643033,86.8678926834,24.2698895286,36.25695,26.3410531548
 09/21  09:00:00,758.78189349,80.5095257659,302.785703894,0.0,220.879908,145.652643033,62.8187578433,0.0,36.25695,26.5618078433
 09/21  10:00:00,893.653906517,83.9314164593,428.004591776,0.0,220.879908,151.653867033,83.7892717007,0.0,48.3426,35.4466717007
 09/21  11:00:00,1032.16779076,87.7363711225,561.370050276,0.0,220.879908,151.653867033,83.8950880128,0.0,48.3426,35.5524880128
 09/21  12:00:00,1055.7417187,91.0394902324,582.119048586,0.0,220.879908,151.653867033,83.9684385125,0.0,48.3426,35.6258385125
 09/21  13:00:00,1060.81752523,93.7106590159,590.271382329,0.0,220.879908,145.652643033,68.7760285981,0.0116187144934,24.1713,44.5931098836
 09/21  14:00:00,1065.91373509,96.2023155842,592.375661076,0.0,220.879908,145.652643033,59.5884949998,0.0,24.1713,35.4171949998
 09/21  15:00:00,1069.78932431,98.4715613064,601.451207391,0.0,220.879908,137.835547516,31.4580692836,0.0186861630056,4.83426,26.6051231206
 09/21  16:00:00,1090.51158569,92.1152103195,633.613228013,0.0,220.879908,133.019064,32.7450322122,0.0110705008457,4.83426,27.8997017114
 09/21  17:00:00,991.567342409,85.10877736,622.015283698,0.0,220.879908,53.238744,38.603757171,0.0,4.83426,33.769497171
 09/21  18:00:00,895.068743524,80.968144287,527.698271562,0.0,220.879908,53.238744,31.3452669985,0.0,4.83426,26.5110069985
 09/21  19:00:00,767.076695856,78.0251563339,387.335433458,0.0,220.879908,53.238744,13.7445960856,0.242164397891,4.83426,8.66817168772
 09/21  20:00:00,638.460778545,76.6500629222,260.559766373,0.0,220.879908,53.238744,23.3647154812,9.86860436407,4.83426,8.66185111711
 09/21  21:00:00,118.34086862,0.0,0.0,0.0,43.513341876,52.539744,13.4963585023,0.0,4.83426,8.66209850232
 09/21  22:00:00,118.054301625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  23:00:00,119.00091154,0.0,0.0,0.0,43.513341876,52.539744,13.4602551157,0.0,4.83426,8.62599511574
 09/21  24:00:00,118.094408845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  01:00:00,118.077082647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  02:00:00,118.035000901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  03:00:00,118.038546216,0.0,0.0,0.0,43.513341876,52.539744,13.4493839777,0.0,4.83426,8.61512397767
 09/22  04:00:00,120.402622039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  05:00:00,120.087776824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  06:00:00,338.005710324,73.5229654017,147.070684522,0.0,43.513341876,53.238744,118.487115921,113.632855921,4.83426,0.02
 09/22  07:00:00,514.07780353,73.4387646079,158.119206594,0.0,220.879908,53.238744,116.533094015,94.2277975285,4.83426,17.4710364862
 09/22  08:00:00,697.824104284,76.699710717,245.351478874,0.0,220.879908,145.652643033,69.1018281019,6.50278098686,36.25695,26.3420971151
 09/22  09:00:00,859.419130856,77.8561611765,404.687588943,0.0,220.879908,145.652643033,71.9391360274,0.271862869543,36.25695,35.4103231578
 09/22  10:00:00,1005.42140253,79.0581512031,542.502526971,0.0,220.879908,151.653867033,74.9311619861,0.0,48.3426,26.5885619861
 09/22  11:00:00,1005.96048387,80.39135867,540.154647531,0.0,220.879908,151.653867033,83.8971782108,0.0,48.3426,35.5545782108
 09/22  12:00:00,1008.62308614,81.215008226,542.715174111,0.0,220.879908,151.653867033,92.8819673062,0.0,48.3426,44.5393673062
 09/22  13:00:00,1008.55625896,82.7623980026,547.645716265,0.0,220.879908,145.652643033,59.8673698791,0.0154791157476,24.1713,35.6805907633
 09/22  14:00:00,1011.31631459,83.3863104554,549.931376459,0.0,220.879908,145.652643033,59.5952971946,0.0,24.1713,35.4239971946
 09/22  15:00:00,1016.40319722,84.0368757349,562.243756923,0.0,220.879908,137.835547516,40.3164856388,0.0114381545315,4.83426,35.4707874843
 09/22  16:00:00,1049.74554304,78.4286062279,606.531436684,0.0,220.879908,133.019064,31.2843186363,0.0116522050131,4.83426,26.4384064313
 09/22  17:00:00,938.119458637,75.8161720343,577.542057961,0.0,220.879908,53.238744,31.2672860146,0.0,4.83426,26.4330260146
 09/22  18:00:00,895.373959155,75.2826142014,529.493965182,0.0,220.879908,53.238744,31.3454150803,0.0,4.83426,26.5111550803
 09/22  19:00:00,853.488566588,74.9557871786,476.255711815,0.0,220.879908,53.238744,13.504929517,0.0,4.83426,8.67066951701
 09/22  20:00:00,766.481407642,74.6873916369,389.945588466,0.0,220.879908,53.238744,13.496659859,0.0,4.83426,8.66239985903
 09/22  21:00:00,118.082520146,0.0,0.0,0.0,43.513341876,52.539744,13.4966952937,0.0,4.83426,8.66243529373
 09/22  22:00:00,118.16003592,0.0,0.0,0.0,43.513341876,52.539744,13.4684569906,0.0,4.83426,8.63419699056
 09/22  23:00:00,119.067154588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  24:00:00,118.197646883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  01:00:00,118.190303088,0.0,0.0,0.0,43.513341876,52.539744,13.4438632715,0.0,4.83426,8.60960327153
 09/23  02:00:00,118.185166692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  03:00:00,118.199354607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  04:00:00,118.755920038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  05:00:00,118.736164584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  06:00:00,112.764316661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  07:00:00,100.653827542,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  08:00:00,100.64989262,0.0,0.0,0.0,43.513341876,52.539744,13.4439560333,0.0,4.83426,8.60969603331
 09/23  09:00:00,100.666208059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  10:00:00,100.635283135,0.0,0.0,0.0,43.513341876,52.539744,13.5273322161,0.0,4.83426,8.69307221609
 09/23  11:00:00,101.382611924,0.0,0.0,0.0,43.513341876,52.539744,13.4762047848,0.0,4.83426,8.64194478481
 09/23  12:00:00,100.492236966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  13:00:00,100.575501043,0.0,0.0,0.0,43.513341876,52.539744,13.4706841281,0.0,4.83426,8.63642412812
 09/23  14:00:00,100.652187475,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  15:00:00,249.029039109,1.30121025866,145.200808799,0.0,43.513341876,52.539744,13.4711398699,0.0,4.83426,8.63687986993
 09/23  16:00:00,332.048331256,2.20712567947,226.626226042,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  17:00:00,255.373651115,1.62518477982,151.459952788,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  18:00:00,188.115324562,0.933230309063,79.8088133023,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  19:00:00,118.819671103,0.0,0.0,0.0,43.513341876,52.539744,13.4438674368,0.0,4.83426,8.60960743679
 09/23  20:00:00,118.765500984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  21:00:00,118.489086939,0.0,0.0,0.0,43.513341876,52.539744,22.3461065693,0.0,4.83426,17.5118465693
 09/23  22:00:00,118.09237064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  23:00:00,118.915948409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  24:00:00,118.037884093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  01:00:00,118.003743592,0.0,0.0,0.0,43.513341876,52.539744,13.4439532586,0.0,4.83426,8.60969325859
 09/24  02:00:00,117.987297317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  03:00:00,117.948203395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  04:00:00,118.365271021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  05:00:00,118.309968093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  06:00:00,112.362824499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  07:00:00,100.344361371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  08:00:00,100.428709593,0.0,0.0,0.0,43.513341876,52.539744,13.4494345539,0.0,4.83426,8.61517455389
 09/24  09:00:00,100.544343135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  10:00:00,100.592950794,0.0,0.0,0.0,43.513341876,52.539744,13.5270790049,0.0,4.83426,8.69281900489
 09/24  11:00:00,101.390346793,0.0,0.0,0.0,43.513341876,52.539744,13.4766342147,0.0,4.83426,8.6423742147
 09/24  12:00:00,380.744947973,3.81752308534,272.986302579,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  13:00:00,384.528284691,3.93384207002,276.522287872,0.0,43.513341876,52.539744,13.4768275013,0.0,4.83426,8.64256750131
 09/24  14:00:00,439.769815746,4.6081596283,330.427720409,0.0,43.513341876,52.539744,13.47127274,0.0,4.83426,8.63701274002
 09/24  15:00:00,422.288715975,4.37195554111,313.390753936,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  16:00:00,439.063935321,4.51442732687,330.003189754,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  17:00:00,398.607498542,4.1222712069,290.335081911,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  18:00:00,287.223093755,2.64915709536,175.893271596,0.0,43.513341876,52.539744,13.4439654378,0.0,4.83426,8.60970543778
 09/24  19:00:00,118.71211226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  20:00:00,118.651897634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  21:00:00,118.394821738,0.0,0.0,0.0,43.513341876,52.539744,22.3478724107,0.0,4.83426,17.5136124107
 09/24  22:00:00,118.009253836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  23:00:00,118.855288961,0.0,0.0,0.0,43.513341876,52.539744,13.4439391892,0.0,4.83426,8.60967918915
 09/24  24:00:00,118.007873833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  01:00:00,118.037973462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  02:00:00,118.049318031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  03:00:00,118.02898348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  04:00:00,118.511428334,0.0,0.0,0.0,43.513341876,52.539744,13.4494924799,0.0,4.83426,8.6152324799
 09/25  05:00:00,118.49477796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  06:00:00,427.213979457,73.4578549902,236.640913923,0.0,43.513341876,53.238744,139.439188482,134.584928482,4.83426,0.02
 09/25  07:00:00,611.966221591,73.415921377,255.384565765,0.0,220.879908,53.238744,100.878691533,78.5695486117,4.83426,17.4748829213
 09/25  08:00:00,897.006428163,75.9046961349,444.234941603,0.0,220.879908,145.652643033,62.6071097331,0.0,36.25695,26.3501597331
 09/25  09:00:00,1005.0501178,77.5499481752,549.049868431,0.0,220.879908,145.652643033,70.0617126833,0.0,36.25695,33.8047626833
 09/25  10:00:00,1031.37421524,79.5760482826,566.765544936,0.0,220.879908,151.653867033,76.5646778242,0.0,48.3426,28.2220778242
 09/25  11:00:00,1055.808999,83.5777007488,586.580459418,0.0,220.879908,151.653867033,83.9063675508,0.0,48.3426,35.5637675508
 09/25  12:00:00,1058.64461886,86.0805305884,587.960536321,0.0,220.879908,151.653867033,92.896769588,0.0,48.3426,44.554169588
 09/25  13:00:00,1038.98309537,89.1997500207,570.597387433,0.0,220.879908,145.652643033,59.8769542626,0.0118116854771,24.1713,35.6938425771
 09/25  14:00:00,1044.25627195,88.291882412,576.3099505,0.0,220.879908,145.652643033,59.6074038423,0.0,24.1713,35.4361038423
 09/25  15:00:00,1048.17296156,91.8316674045,584.421761803,0.0,220.879908,137.835547516,40.3177940583,0.0,4.83426,35.4835340583
 09/25  16:00:00,1074.52388111,85.7921388512,622.210080258,0.0,220.879908,133.019064,31.2861713855,0.0113662300345,4.83426,26.4405451555
 09/25  17:00:00,968.729597632,80.1084082063,602.442563252,0.0,220.879908,53.238744,31.2730588757,0.0,4.83426,26.4387988757
 09/25  18:00:00,960.784184998,77.9979317738,590.96934828,0.0,220.879908,53.238744,40.1855303513,0.0,4.83426,35.3512703513
 09/25  19:00:00,960.22580408,76.6346882852,579.661805826,0.0,220.879908,53.238744,13.5046073904,0.0,4.83426,8.67034739041
 09/25  20:00:00,955.3286869,75.9336525978,575.653851576,0.0,220.879908,53.238744,13.4967443805,0.0,4.83426,8.66248438051
 09/25  21:00:00,118.511347692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  22:00:00,118.190841073,0.0,0.0,0.0,43.513341876,52.539744,13.4690381347,0.0,4.83426,8.63477813472
 09/25  23:00:00,119.084621945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  24:00:00,118.188131434,0.0,0.0,0.0,43.513341876,52.539744,13.4495303209,0.0,4.83426,8.61527032095
 09/26  01:00:00,118.168589343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  02:00:00,118.145827318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  03:00:00,118.109996188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  04:00:00,120.436897744,0.0,0.0,0.0,43.513341876,52.539744,13.4494887501,0.0,4.83426,8.61522875013
 09/26  05:00:00,120.089537447,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  06:00:00,384.184794821,73.6794096672,192.965155038,0.0,43.513341876,53.238744,134.193632775,129.339372775,4.83426,0.02
 09/26  07:00:00,450.402920422,73.4182875769,94.9560776019,0.0,220.879908,53.238744,158.425681269,136.116626004,4.83426,17.4747952651
 09/26  08:00:00,587.724491106,76.7764731515,135.805558827,0.0,220.879908,145.652643033,113.470599464,50.8636705939,36.25695,26.3499788704
 09/26  09:00:00,698.93782781,77.6748985185,245.187803562,0.0,220.879908,145.652643033,85.3339992079,22.5025933561,36.25695,26.5744558517
 09/26  10:00:00,788.40863021,78.2271585792,327.71765299,0.0,220.879908,151.653867033,86.7888984402,2.98364950291,48.3426,35.4626489373
 09/26  11:00:00,835.868347013,79.1811534178,373.134399639,0.0,220.879908,151.653867033,83.9111101289,0.0,48.3426,35.5685101289
 09/26  12:00:00,952.844396523,79.8873867367,489.752422016,0.0,220.879908,151.653867033,92.9012754618,0.0,48.3426,44.5586754618
 09/26  13:00:00,999.620359769,80.5488905012,541.310568925,0.0,220.879908,145.652643033,59.8778830499,0.00634087083002,24.1713,35.7002421791
 09/26  14:00:00,997.513006853,81.2933664984,538.112649609,0.0,220.879908,145.652643033,59.6110650916,0.0,24.1713,35.4397650916
 09/26  15:00:00,994.911676214,82.0106581801,542.241343536,0.0,220.879908,137.835547516,40.327367965,0.00543684013409,4.83426,35.4876711248
 09/26  16:00:00,1016.22521372,77.682198593,573.111364243,0.0,220.879908,133.019064,31.2872550859,0.0116384265225,4.83426,26.4413566593
 09/26  17:00:00,922.984894108,75.333308873,562.411672258,0.0,220.879908,53.238744,31.2791994718,0.0,4.83426,26.4449394718
 09/26  18:00:00,902.42033644,74.8710323265,536.739341851,0.0,220.879908,53.238744,40.1902788461,0.0,4.83426,35.3560188461
 09/26  19:00:00,833.442703141,74.5709811167,456.501958571,0.0,220.879908,53.238744,13.5052020018,0.0,4.83426,8.67094200183
 09/26  20:00:00,793.725283968,74.2773396728,417.212790076,0.0,220.879908,53.238744,20.2808832228,6.78354369252,4.83426,8.66307953029
 09/26  21:00:00,118.043442332,0.0,0.0,0.0,43.513341876,52.539744,13.4966448004,0.0,4.83426,8.66238480037
 09/26  22:00:00,118.103961498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  23:00:00,119.005087653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  24:00:00,118.121633015,0.0,0.0,0.0,43.513341876,52.539744,13.4494701308,0.0,4.83426,8.61521013077
 09/27  01:00:00,118.11560823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  02:00:00,118.111368983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  03:00:00,118.125543499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  04:00:00,118.653173847,0.0,0.0,0.0,43.513341876,52.539744,13.4494450799,0.0,4.83426,8.61518507989
 09/27  05:00:00,118.632589256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  06:00:00,744.56665498,73.5510101571,546.932179051,0.0,43.513341876,53.238744,5.52215779838,0.667897798379,4.83426,0.02
 09/27  07:00:00,904.577197081,73.4140982842,543.823202784,0.0,220.879908,53.238744,22.3110222816,0.0,4.83426,17.4767622816
 09/27  08:00:00,985.900850105,77.2430389989,527.868376058,0.0,220.879908,145.652643033,62.6159773321,0.00482147809183,36.25695,26.354205854
 09/27  09:00:00,997.069079713,78.6543332376,537.180718339,0.0,220.879908,145.652643033,71.6865516503,0.0,36.25695,35.4296016503
 09/27  10:00:00,1028.64432582,79.8755580557,561.178207413,0.0,220.879908,151.653867033,74.9474484773,0.0,48.3426,26.6048484773
 09/27  11:00:00,1052.27401917,80.8176736349,583.241469749,0.0,220.879908,151.653867033,92.8023302537,0.0,48.3426,44.4597302537
 09/27  12:00:00,1050.61287763,82.7008911814,580.098237744,0.0,220.879908,151.653867033,83.9993079154,0.0,48.3426,35.6567079154
 09/27  13:00:00,1017.28745052,82.6885444239,552.793047168,0.0,220.879908,145.652643033,65.9949626092,0.0122864564049,24.1713,41.8113761528
 09/27  14:00:00,1021.72913867,82.3715160251,557.440438018,0.0,220.879908,145.652643033,53.5484595458,0.0,24.1713,29.3771595458
 09/27  15:00:00,1042.65183326,82.876139075,585.60755475,0.0,220.879908,137.835547516,40.3272548314,0.00719777191958,4.83426,35.4857970594
 09/27  16:00:00,1092.5597725,79.2658422444,644.842389869,0.0,220.879908,133.019064,31.2908813863,0.0112284219748,4.83426,26.4453929643
 09/27  17:00:00,986.660924024,76.3129672664,622.347346537,0.0,220.879908,53.238744,31.2825824149,0.0,4.83426,26.4483224149
 09/27  18:00:00,986.217046483,75.8098356234,616.597113718,0.0,220.879908,53.238744,40.1949899742,0.0,4.83426,35.3607299742
 09/27  19:00:00,984.613210673,75.447683104,603.104022179,0.0,220.879908,53.238744,13.5056262881,0.0,4.83426,8.6713662881
 09/27  20:00:00,978.224088263,75.1613483474,597.52682761,0.0,220.879908,53.238744,13.4968626675,0.0,4.83426,8.6626026675
 09/27  21:00:00,118.636115544,0.0,0.0,0.0,43.513341876,52.539744,13.4972238192,0.0,4.83426,8.66296381921
 09/27  22:00:00,118.285255626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  23:00:00,119.140902725,0.0,0.0,0.0,43.513341876,52.539744,13.4605860891,0.0,4.83426,8.62632608914
 09/27  24:00:00,118.279267042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  01:00:00,118.272963833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  02:00:00,118.268594482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  03:00:00,118.264689484,0.0,0.0,0.0,43.513341876,52.539744,13.4496301598,0.0,4.83426,8.61537015983
 09/28  04:00:00,118.793671586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  05:00:00,118.729758719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  06:00:00,739.275409001,74.1416259222,540.336638707,0.0,43.513341876,53.238744,4.8742417684,0.019981768404,4.83426,0.02
 09/28  07:00:00,906.740233157,73.4266788776,546.641912252,0.0,220.879908,53.238744,22.3120114289,0.0,4.83426,17.4777514289
 09/28  08:00:00,981.682938245,78.5015529132,523.745894851,0.0,220.879908,145.652643033,62.6107459118,0.0,36.25695,26.3537959118
 09/28  09:00:00,976.509258037,79.1567425453,517.730790973,0.0,220.879908,145.652643033,71.6877350413,0.0,36.25695,35.4307850413
 09/28  10:00:00,982.158166612,79.4006471898,517.101654438,0.0,220.879908,151.653867033,83.811903116,0.0,48.3426,35.469303116
 09/28  11:00:00,988.08795825,79.7651081623,521.78806835,0.0,220.879908,151.653867033,83.9192937522,0.0,48.3426,35.5766937522
 09/28  12:00:00,990.841273264,80.3147408945,524.690298628,0.0,220.879908,151.653867033,84.0018116239,0.0,48.3426,35.6592116239
 09/28  13:00:00,977.465831802,80.5429302494,517.553762471,0.0,220.879908,145.652643033,68.814662865,0.0179331780576,24.1713,44.6254296869
 09/28  14:00:00,983.074055461,80.9271000115,523.463346678,0.0,220.879908,145.652643033,59.6160997356,0.0,24.1713,35.4447997356
 09/28  15:00:00,983.272689309,81.5546370656,531.478705155,0.0,220.879908,137.835547516,31.4604101794,0.00435130766444,4.83426,26.6217988717
 09/28  16:00:00,884.049600194,76.9772345864,443.02894524,0.0,220.879908,133.019064,40.7203855636,0.627980032507,4.83426,35.2581455311
 09/28  17:00:00,565.446172697,74.5975828324,207.995296478,0.0,220.879908,53.238744,56.1693418078,24.8869470815,4.83426,26.4481347263
 09/28  18:00:00,457.45563692,74.1486425304,92.0944416466,0.0,220.879908,53.238744,83.4197612619,52.0594061727,4.83426,26.5260950892
 09/28  19:00:00,447.388198897,73.9523484373,72.8267407209,0.0,220.879908,53.238744,70.4612820219,56.9553273896,4.83426,8.67169463225
 09/28  20:00:00,451.539461968,73.8295166331,77.1952207963,0.0,220.879908,53.238744,81.908901761,68.4114277288,4.83426,8.66321403223
 09/28  21:00:00,118.214256821,0.0,0.0,0.0,43.513341876,52.539744,13.4973963176,0.0,4.83426,8.6631363176
 09/28  22:00:00,117.944348767,0.0,0.0,0.0,43.513341876,52.539744,13.4691707276,0.0,4.83426,8.63491072755
 09/28  23:00:00,118.856792305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  24:00:00,117.955705189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  01:00:00,117.932636337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  02:00:00,117.931205328,0.0,0.0,0.0,43.513341876,52.539744,13.4495987124,0.0,4.83426,8.61533871242
 09/29  03:00:00,117.938466369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  04:00:00,120.09580581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  05:00:00,119.734107725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  06:00:00,190.029152331,73.4113172616,0.00512334605559,0.0,43.513341876,53.238744,505.890479305,492.440878235,4.83426,8.61534107027
 09/29  07:00:00,352.059413638,73.4113172616,0.0,0.0,220.879908,53.238744,417.742043381,395.429696572,4.83426,17.4780868092
 09/29  08:00:00,469.689301469,74.3602749831,22.4109233082,0.0,220.879908,145.652643033,266.754764036,212.921038529,36.25695,17.5767755072
 09/29  09:00:00,490.083197029,74.8744709585,41.096297893,0.0,220.879908,145.652643033,222.817260258,151.122904491,36.25695,35.4374057671
 09/29  10:00:00,508.781465214,75.207765108,53.2705153163,0.0,220.879908,151.653867033,237.870657053,154.052157378,48.3426,35.4758996742
 09/29  11:00:00,493.319689993,75.6440211137,36.3109873054,0.0,220.879908,151.653867033,228.431783363,144.507960147,48.3426,35.5812232169
 09/29  12:00:00,550.105272839,77.8227087413,90.9983371279,0.0,220.879908,151.653867033,150.652699994,57.7359298752,48.3426,44.5741701185
 09/29  13:00:00,674.553047088,80.1833145686,218.864871673,0.0,220.879908,145.652643033,59.9754317823,0.0913780592258,24.1713,35.7127537231
 09/29  14:00:00,689.316076463,79.4812122072,234.748492488,0.0,220.879908,145.652643033,59.7378273504,0.118558151586,24.1713,35.4479691988
 09/29  15:00:00,662.940953383,80.1997681346,215.644651613,0.0,220.879908,137.835547516,46.8716140746,6.53781562543,4.83426,35.4995384492
 09/29  16:00:00,659.050973184,76.8828013258,219.815992065,0.0,220.879908,133.019064,34.0735585936,2.7889525395,4.83426,26.4503460541
 09/29  17:00:00,548.072516327,74.6657765252,190.147516897,0.0,220.879908,53.238744,36.5488926581,5.26222322606,4.83426,26.4524094321
 09/29  18:00:00,479.94759395,74.1299360872,113.734739147,0.0,220.879908,53.238744,79.2482656222,39.0459506828,4.83426,35.3680549394
 09/29  19:00:00,427.017375024,73.7938931411,52.7431182329,0.0,220.879908,53.238744,85.3937268981,71.8873711457,4.83426,8.67209575239
 09/29  20:00:00,403.298706388,73.6370506526,29.4948328234,0.0,220.879908,53.238744,105.736476269,92.2390440197,4.83426,8.66317224943
 09/29  21:00:00,117.793522861,0.0,0.0,0.0,43.513341876,52.539744,13.4978390211,0.0,4.83426,8.6635790211
 09/29  22:00:00,117.865880182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  23:00:00,118.805768908,0.0,0.0,0.0,43.513341876,52.539744,13.4608605683,0.0,4.83426,8.6266005683
 09/29  24:00:00,117.891863181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  01:00:00,117.892472896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  02:00:00,117.868481264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  03:00:00,117.850094227,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  04:00:00,118.260450947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  05:00:00,118.218244399,0.0,0.0,0.0,43.513341876,52.539744,13.4440995858,0.0,4.83426,8.6098395858
 09/30  06:00:00,115.254474799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  07:00:00,100.212071174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  08:00:00,100.277318717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  09:00:00,100.354126158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  10:00:00,100.390895157,0.0,0.0,0.0,43.513341876,52.539744,22.2037067866,0.0,4.83426,17.3694467866
 09/30  11:00:00,101.225228015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  12:00:00,100.374578304,0.0,0.0,0.0,43.513341876,52.539744,13.4775818815,0.0,4.83426,8.64332188148
 09/30  13:00:00,100.476126325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  14:00:00,100.530443782,0.0,0.0,0.0,43.513341876,52.539744,13.471538033,0.0,4.83426,8.63727803297
 09/30  15:00:00,100.497687699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  16:00:00,100.281791325,0.0,0.0,0.0,43.513341876,52.539744,13.4440359991,0.0,4.83426,8.6097759991
 09/30  17:00:00,100.260063351,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  18:00:00,109.126325101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  19:00:00,118.440966956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  20:00:00,118.415059223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  21:00:00,118.176562389,0.0,0.0,0.0,43.513341876,52.539744,31.1022886002,0.0,4.83426,26.2680286002
 09/30  22:00:00,117.823479931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  23:00:00,118.716876658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  24:00:00,117.828835217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  01:00:00,117.829732931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  02:00:00,117.830098927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  03:00:00,117.830865067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  04:00:00,118.269397945,0.0,0.0,0.0,43.513341876,52.539744,13.4441731342,0.0,4.83426,8.60991313424
 10/01  05:00:00,118.20065055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  06:00:00,115.201918956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  07:00:00,100.155136475,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  08:00:00,100.29271304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  09:00:00,100.414149205,0.0,0.0,0.0,43.513341876,52.539744,13.4497075445,0.0,4.83426,8.61544754453
 10/01  10:00:00,100.432364191,0.0,0.0,0.0,43.513341876,52.539744,13.5296551553,0.0,4.83426,8.6953951553
 10/01  11:00:00,101.286222259,0.0,0.0,0.0,43.513341876,52.539744,6.65670219591,0.0,4.83426,1.82244219591
 10/01  12:00:00,121.327709942,0.698710262433,19.235545823,0.0,43.513341876,52.539744,11.6740745889,0.0,4.83426,6.83981458888
 10/01  13:00:00,288.014009002,3.1711212362,180.283835831,0.0,43.513341876,52.539744,13.4778370719,0.0,4.83426,8.64357707195
 10/01  14:00:00,338.639251552,3.57972905478,229.997011965,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  15:00:00,348.781398002,3.58128004571,240.082833255,0.0,43.513341876,52.539744,13.4720571682,0.0,4.83426,8.63779716824
 10/01  16:00:00,315.276122814,3.07201559408,207.903100223,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  17:00:00,257.504142726,2.29311447231,151.930031108,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  18:00:00,170.503348264,0.933230309063,59.1368230705,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  19:00:00,118.707409582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  20:00:00,118.629038775,0.0,0.0,0.0,43.513341876,52.539744,13.4427596856,0.0,4.83426,8.60849968556
 10/01  21:00:00,118.370594252,0.0,0.0,0.0,43.513341876,52.539744,22.3549437958,0.0,4.83426,17.5206837958
 10/01  22:00:00,117.996222218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  23:00:00,118.805664061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  24:00:00,117.929008019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  01:00:00,117.910129135,0.0,0.0,0.0,43.513341876,52.539744,13.4497281356,0.0,4.83426,8.6154681356
 10/02  02:00:00,117.876930219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  03:00:00,117.842663095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  04:00:00,118.240453904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  05:00:00,118.192252196,0.0,0.0,0.0,43.513341876,52.539744,13.4497911514,0.0,4.83426,8.61553115137
 10/02  06:00:00,189.31417744,73.4113172616,0.00267947659411,0.0,43.513341876,53.238744,710.977735655,706.123475655,4.83426,0.02
 10/02  07:00:00,352.016773572,73.4113172616,0.0,0.0,220.879908,53.238744,569.492434273,547.178748132,4.83426,17.4794261412
 10/02  08:00:00,519.415837848,73.8551545915,71.8776324666,0.0,220.879908,145.652643033,251.549129682,188.928313923,36.25695,26.3638657598
 10/02  09:00:00,554.939570946,75.0121154505,104.678618335,0.0,220.879908,145.652643033,153.608413611,89.9732054591,36.25695,27.3782581516
 10/02  10:00:00,657.807573414,77.3661178174,198.531001078,0.0,220.879908,151.653867033,98.996463292,15.9528982961,48.3426,34.7009649959
 10/02  11:00:00,833.832919621,80.54692074,369.478114143,0.0,220.879908,151.653867033,92.8431695065,0.010715535513,48.3426,44.489853971
 10/02  12:00:00,955.680258534,83.4944852224,489.0890056,0.0,220.879908,151.653867033,84.0200158772,0.0,48.3426,35.6774158772
 10/02  13:00:00,1024.51571421,85.5048368047,562.358389321,0.0,220.879908,145.652643033,68.8427537569,0.0177319371185,24.1713,44.6537218198
 10/02  14:00:00,1039.56111159,87.4241416107,575.768052366,0.0,220.879908,145.652643033,59.62995263,0.0,24.1713,35.45865263
 10/02  15:00:00,1046.39545365,89.237826141,588.113555814,0.0,220.879908,137.835547516,31.4732114845,0.00489975151155,4.83426,26.634051733
 10/02  16:00:00,1060.18610454,83.4904047181,612.660492615,0.0,220.879908,133.019064,40.1208791732,0.0141436479898,4.83426,35.2724755252
 10/02  17:00:00,914.587795462,77.8517248704,552.720826916,0.0,220.879908,53.238744,31.2937993691,0.0,4.83426,26.4595393691
 10/02  18:00:00,789.833110914,76.0541217791,421.128280109,0.0,220.879908,53.238744,31.3740687708,0.0,4.83426,26.5398087708
 10/02  19:00:00,686.122731262,75.0741201795,309.271470891,0.0,220.879908,53.238744,13.5067651587,0.0,4.83426,8.67250515872
 10/02  20:00:00,662.379814433,74.5604210473,286.075226985,0.0,220.879908,53.238744,13.4983964972,0.0,4.83426,8.66413649716
 10/02  21:00:00,118.384597434,0.0,0.0,0.0,43.513341876,52.539744,13.498534863,0.0,4.83426,8.66427486301
 10/02  22:00:00,118.085632515,0.0,0.0,0.0,43.513341876,52.539744,13.469767419,0.0,4.83426,8.63550741899
 10/02  23:00:00,118.984793746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  24:00:00,118.0886359,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
