Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/03  01:00:00,118.063549138,0.0,0.0,0.0,43.513341876,52.539744,13.4498687529,0.0,4.83426,8.61560875292
 10/03  02:00:00,118.044693474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  03:00:00,118.032124591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  04:00:00,120.368654651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  05:00:00,119.989355266,0.0,0.0,0.0,43.513341876,52.539744,13.4499500667,0.0,4.83426,8.61569006673
 10/03  06:00:00,389.269770676,73.4113172616,195.047861852,0.0,43.513341876,53.238744,221.620078989,216.765818989,4.83426,0.02
 10/03  07:00:00,576.681520016,73.4113172616,220.2792101,0.0,220.879908,53.238744,169.905135382,147.590056617,4.83426,17.4808187654
 10/03  08:00:00,790.934809626,75.0115577897,339.534202505,0.0,220.879908,145.652643033,71.9822921516,9.36071713904,36.25695,26.3646250126
 10/03  09:00:00,946.80131439,76.9780944575,492.449264075,0.0,220.879908,145.652643033,71.7080723954,0.0,36.25695,35.4511223954
 10/03  10:00:00,1016.37096649,77.9195630111,554.717121964,0.0,220.879908,151.653867033,74.965493533,0.0,48.3426,26.622893533
 10/03  11:00:00,1023.04996438,79.5754197379,558.657552968,0.0,220.879908,151.653867033,92.8333456149,0.0,48.3426,44.4907456149
 10/03  12:00:00,1040.60046153,82.8669925622,573.318311554,0.0,220.879908,151.653867033,84.0273071058,0.0,48.3426,35.6847071058
 10/03  13:00:00,1044.32346545,87.0329488598,578.81522114,0.0,220.879908,145.652643033,68.8393600019,0.0113610364461,24.1713,44.6566989654
 10/03  14:00:00,1034.96882463,89.5898529745,567.182806998,0.0,220.879908,145.652643033,59.6368203224,0.0,24.1713,35.4655203224
 10/03  15:00:00,1042.74664091,91.3974522503,580.883076069,0.0,220.879908,137.835547516,40.3501887969,0.00474122111761,4.83426,35.5111875758
 10/03  16:00:00,1061.8818582,84.0899566448,613.210405731,0.0,220.879908,133.019064,31.3115800866,0.0144332910213,4.83426,26.4628867956
 10/03  17:00:00,884.632062534,78.0871815394,522.635720713,0.0,220.879908,53.238744,31.2970821319,0.0,4.83426,26.4628221319
 10/03  18:00:00,720.210491497,76.0843985715,351.753489388,0.0,220.879908,53.238744,40.2148816769,0.0,4.83426,35.3806216769
 10/03  19:00:00,610.07110858,75.0828509241,234.089724459,0.0,220.879908,53.238744,19.7925891984,6.2855429513,4.83426,8.67278624713
 10/03  20:00:00,544.346845196,74.4913910545,169.260230463,0.0,220.879908,53.238744,41.3294915698,27.8315249244,4.83426,8.66370664539
 10/03  21:00:00,117.935666332,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  22:00:00,117.993046048,0.0,0.0,0.0,43.513341876,52.539744,13.4697137679,0.0,4.83426,8.63545376791
 10/03  23:00:00,118.902150013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  24:00:00,118.019557981,0.0,0.0,0.0,43.513341876,52.539744,13.4498706787,0.0,4.83426,8.61561067868
 10/04  01:00:00,118.009196587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  02:00:00,117.998824102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  03:00:00,118.008364726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  04:00:00,118.460972473,0.0,0.0,0.0,43.513341876,52.539744,13.449984435,0.0,4.83426,8.61572443502
 10/04  05:00:00,118.409061213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  06:00:00,302.99856719,73.4113172616,110.449922179,0.0,43.513341876,53.238744,241.996292795,237.142032795,4.83426,0.02
 10/04  07:00:00,548.247405924,73.4113172616,192.252235115,0.0,220.879908,53.238744,204.18017369,181.861796258,4.83426,17.4841174316
 10/04  08:00:00,764.252193251,74.6886184216,313.377845896,0.0,220.879908,145.652643033,118.476281384,55.8529509509,36.25695,26.3663804329
 10/04  09:00:00,947.818651365,75.688699347,494.52196895,0.0,220.879908,145.652643033,75.5167805988,3.80471004471,36.25695,35.4551205541
 10/04  10:00:00,1002.81775923,76.2962762166,542.278811925,0.0,220.879908,151.653867033,83.8348597169,0.0,48.3426,35.4922597169
 10/04  11:00:00,1005.41897659,77.0288270876,543.030332886,0.0,220.879908,151.653867033,83.9577012241,0.0105843584395,48.3426,35.6045168656
 10/04  12:00:00,1005.36731276,77.5870807998,543.158271376,0.0,220.879908,151.653867033,84.027498467,0.0,48.3426,35.684898467
 10/04  13:00:00,995.721507683,78.084731201,539.178159892,0.0,220.879908,145.652643033,68.8449589465,0.00843199873661,24.1713,44.6652269478
 10/04  14:00:00,997.130780283,78.3493649194,540.707025246,0.0,220.879908,145.652643033,59.6384887463,0.0,24.1713,35.4671887463
 10/04  15:00:00,860.976776564,78.1427003082,413.949850633,0.0,220.879908,137.835547516,52.2620361622,11.910070392,4.83426,35.5177057702
 10/04  16:00:00,575.609603251,75.0222958532,138.20324973,0.0,220.879908,133.019064,50.9279865501,19.6277847045,4.83426,26.4659418457
 10/04  17:00:00,408.05016167,73.5964079466,52.7388136422,0.0,220.879908,53.238744,98.2425435453,66.9449348933,4.83426,26.463348652
 10/04  18:00:00,374.254321305,73.5154428333,9.33790671882,0.0,220.879908,53.238744,159.102725407,118.884110825,4.83426,35.3843545824
 10/04  19:00:00,370.319345231,73.4686417946,0.0,0.0,220.879908,53.238744,209.924311949,196.417261035,4.83426,8.67279091388
 10/04  20:00:00,370.242369974,73.433559279,0.0,0.0,220.879908,53.238744,245.238123323,231.739888445,4.83426,8.66397487792
 10/04  21:00:00,118.066779321,0.0,0.0,0.0,43.513341876,52.539744,13.4987539221,0.0,4.83426,8.66449392214
 10/04  22:00:00,117.810420434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  23:00:00,118.740748168,0.0,0.0,0.0,43.513341876,52.539744,13.4614273603,0.0,4.83426,8.62716736029
 10/04  24:00:00,117.807027613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  01:00:00,117.792491675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  02:00:00,117.785630704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  03:00:00,117.773953718,0.0,0.0,0.0,43.513341876,52.539744,13.4498219137,0.0,4.83426,8.61556191366
 10/05  04:00:00,118.184815126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  05:00:00,118.145440976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  06:00:00,189.506142376,73.4113172616,0.00302763841881,0.0,43.513341876,53.238744,990.450380688,985.596120688,4.83426,0.02
 10/05  07:00:00,352.210660163,73.4113172616,0.0,0.0,220.879908,53.238744,879.18920822,856.871235087,4.83426,17.4837131331
 10/05  08:00:00,444.639025643,73.4329596117,0.00222454145676,0.0,220.879908,145.652643033,717.503941051,654.877315265,36.25695,26.3696757855
 10/05  09:00:00,444.893732672,73.6537508794,0.00270400828993,0.0,220.879908,145.652643033,670.869448212,599.15235439,36.25695,35.4601438218
 10/05  10:00:00,451.047806254,73.8299389191,0.00209901169368,0.0,220.879908,151.653867033,621.764633641,537.922688635,48.3426,35.4993450059
 10/05  11:00:00,452.124254387,74.0353782769,0.0,0.0,220.879908,151.653867033,499.538092025,415.591401653,48.3426,35.6040903721
 10/05  12:00:00,451.363302655,74.2058027675,0.0,0.0,220.879908,151.653867033,472.400124632,379.451277115,48.3426,44.6062475166
 10/05  13:00:00,445.647290971,74.4481611697,0.0,0.0,220.879908,145.652643033,466.876383776,406.9637957,24.1713,35.7412880763
 10/05  14:00:00,445.894357381,74.6947744003,0.0,0.0,220.879908,145.652643033,464.513382289,404.868293999,24.1713,35.4737882901
 10/05  15:00:00,438.188118705,74.8679681579,0.0,0.0,220.879908,137.835547516,346.395562365,306.04098854,4.83426,35.5203138253
 10/05  16:00:00,431.693313403,73.4523982992,0.0,0.0,220.879908,133.019064,232.535008924,192.415300786,4.83426,35.2854481381
 10/05  17:00:00,351.861566576,73.4113172616,0.0,0.0,220.879908,53.238744,330.465822823,299.164612197,4.83426,26.4669506253
 10/05  18:00:00,363.820995176,73.4113172616,0.0,0.0,220.879908,53.238744,337.456933094,306.075956043,4.83426,26.546717051
 10/05  19:00:00,370.229501415,73.4113172616,0.0,0.0,220.879908,53.238744,376.15971412,362.652737729,4.83426,8.67271639121
 10/05  20:00:00,370.217718802,73.4113172616,0.0,0.0,220.879908,53.238744,424.103460148,410.604873239,4.83426,8.66432690941
 10/05  21:00:00,117.937216035,0.0,0.0,0.0,43.513341876,52.539744,13.4991393633,0.0,4.83426,8.66487936325
 10/05  22:00:00,117.686231959,0.0,0.0,0.0,43.513341876,52.539744,13.4698034591,0.0,4.83426,8.63554345913
 10/05  23:00:00,118.674565195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  24:00:00,117.710731135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  01:00:00,117.72332701,0.0,0.0,0.0,43.513341876,52.539744,13.4500397771,0.0,4.83426,8.61577977712
 10/06  02:00:00,117.713350958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  03:00:00,117.68595641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  04:00:00,119.777886368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  05:00:00,119.434269307,0.0,0.0,0.0,43.513341876,52.539744,13.4499112493,0.0,4.83426,8.61565124935
 10/06  06:00:00,193.834489812,73.4113172616,0.0021601113467,0.0,43.513341876,53.238744,1339.68774772,1334.83348772,4.83426,0.02
 10/06  07:00:00,352.468002008,73.4113172616,0.0,0.0,220.879908,53.238744,1014.97560843,992.657306684,4.83426,17.4840417493
 10/06  08:00:00,444.56047971,73.4113172616,0.00293768719873,0.0,220.879908,145.652643033,635.068365273,572.439876088,36.25695,26.3715391854
 10/06  09:00:00,444.67044312,73.5505107802,0.00319478212522,0.0,220.879908,145.652643033,442.915793611,371.194391524,36.25695,35.464452087
 10/06  10:00:00,463.343821694,74.150914985,10.5480714384,0.0,220.879908,151.653867033,331.01202083,247.171442109,48.3426,35.4979787207
 10/06  11:00:00,523.808499227,75.6283284647,65.1948981927,0.0,220.879908,151.653867033,193.704734227,109.751328492,48.3426,35.610805735
 10/06  12:00:00,609.917856306,77.6350079722,149.691017834,0.0,220.879908,151.653867033,122.303019956,38.2668208403,48.3426,35.6935991154
 10/06  13:00:00,675.990942458,78.9275873595,220.220477512,0.0,220.879908,145.652643033,71.8147143064,2.96521353882,24.1713,44.6782007676
 10/06  14:00:00,713.220220373,77.7330996267,258.896365636,0.0,220.879908,145.652643033,59.6471449438,0.0,24.1713,35.4758449438
 10/06  15:00:00,724.260331035,78.1840195778,277.343806281,0.0,220.879908,137.835547516,41.6224642073,1.26053546091,4.83426,35.5276687464
 10/06  16:00:00,635.562182557,75.0455525932,196.583031542,0.0,220.879908,133.019064,39.3715556606,8.06838730821,4.83426,26.4689083524
 10/06  17:00:00,480.536665936,73.7389136641,122.987734109,0.0,220.879908,53.238744,60.8436699726,29.5389155686,4.83426,26.470494404
 10/06  18:00:00,451.751420798,73.5260740105,82.9254219806,0.0,220.879908,53.238744,99.1055197754,58.8752652343,4.83426,35.3959945411
 10/06  19:00:00,401.932970545,73.4573953547,29.4574844573,0.0,220.879908,53.238744,114.991478411,101.484237572,4.83426,8.67298083908
 10/06  20:00:00,369.747468673,73.4234549433,0.0,0.0,220.879908,53.238744,202.300646651,188.802084966,4.83426,8.66430168509
 10/06  21:00:00,117.658588118,0.0,0.0,0.0,43.513341876,52.539744,13.4991324852,0.0,4.83426,8.6648724852
 10/06  22:00:00,117.724025331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  23:00:00,118.70110082,0.0,0.0,0.0,43.513341876,52.539744,13.4612972749,0.0,4.83426,8.6270372749
 10/06  24:00:00,117.747508751,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  01:00:00,117.73392209,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  02:00:00,117.692698637,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  03:00:00,117.667531852,0.0,0.0,0.0,43.513341876,52.539744,13.4442791346,0.0,4.83426,8.61001913461
 10/07  04:00:00,118.08821998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  05:00:00,118.052756523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  06:00:00,118.049731015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  07:00:00,100.003150255,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  08:00:00,100.051753347,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  09:00:00,100.120537174,0.0,0.0,0.0,43.513341876,52.539744,13.4499029338,0.0,4.83426,8.61564293383
 10/07  10:00:00,100.126390758,0.0,0.0,0.0,43.513341876,52.539744,13.5321095578,0.0,4.83426,8.69784955784
 10/07  11:00:00,101.021748318,0.0,0.0,0.0,43.513341876,52.539744,13.4785161894,0.0,4.83426,8.64425618937
 10/07  12:00:00,100.120541816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  13:00:00,100.187927244,0.0,0.0,0.0,43.513341876,52.539744,13.4728810121,0.0,4.83426,8.63862101207
 10/07  14:00:00,100.237766866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  15:00:00,100.237277321,0.0,0.0,0.0,43.513341876,52.539744,13.4724029571,0.0,4.83426,8.63814295706
 10/07  16:00:00,100.034862334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  17:00:00,100.010992618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  18:00:00,111.906879846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  19:00:00,118.251050105,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  20:00:00,118.197418759,0.0,0.0,0.0,43.513341876,52.539744,13.4443539864,0.0,4.83426,8.61009398638
 10/07  21:00:00,117.97319905,0.0,0.0,0.0,43.513341876,52.539744,22.3638813485,0.0,4.83426,17.5296213485
 10/07  22:00:00,117.62623157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  23:00:00,118.56055825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  24:00:00,117.593595736,0.0,0.0,0.0,43.513341876,52.539744,13.4443555671,0.0,4.83426,8.61009556709
 10/08  01:00:00,117.588285672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  02:00:00,117.583070226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  03:00:00,117.565068317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  04:00:00,117.978849857,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  05:00:00,117.946004104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  06:00:00,117.970152253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  07:00:00,99.9542135892,0.0,0.0,0.0,43.513341876,52.539744,13.444375985,0.0,4.83426,8.61011598497
 10/08  08:00:00,100.052865688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  09:00:00,100.166973318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  10:00:00,100.21374126,0.0,0.0,0.0,43.513341876,52.539744,13.5315149621,0.0,4.83426,8.69725496205
 10/08  11:00:00,101.090591826,0.0,0.0,0.0,43.513341876,52.539744,13.4788680709,0.0,4.83426,8.64460807093
 10/08  12:00:00,100.252113148,0.0,0.0,0.0,43.513341876,52.539744,13.4786176643,0.0,4.83426,8.6443576643
 10/08  13:00:00,100.339073904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  14:00:00,100.360921658,0.0,0.0,0.0,43.513341876,52.539744,13.4725299465,0.0,4.83426,8.63826994652
 10/08  15:00:00,100.335536772,0.0,0.0,0.0,43.513341876,52.539744,13.4727162658,0.0,4.83426,8.63845626578
 10/08  16:00:00,100.135107932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  17:00:00,100.11870328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  18:00:00,112.039001633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  19:00:00,118.44840775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  20:00:00,118.40966286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  21:00:00,118.188952844,0.0,0.0,0.0,43.513341876,52.539744,31.1182573976,0.0,4.83426,26.2839973976
 10/08  22:00:00,117.835936423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  23:00:00,118.711889695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  24:00:00,117.857760172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  01:00:00,117.881374615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  02:00:00,117.893796489,0.0,0.0,0.0,43.513341876,52.539744,13.4442653122,0.0,4.83426,8.61000531216
 10/09  03:00:00,117.886290287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  04:00:00,118.337416112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  05:00:00,118.305720914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  06:00:00,118.345410657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  07:00:00,100.284721237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  08:00:00,100.289522971,0.0,0.0,0.0,43.513341876,52.539744,13.4500626364,0.0,4.83426,8.61580263636
 10/09  09:00:00,100.316205504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  10:00:00,100.342869704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  11:00:00,101.228991447,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  12:00:00,100.425357093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  13:00:00,100.525448652,0.0,0.0,0.0,43.513341876,52.539744,13.4499906124,0.0,4.83426,8.61573061236
 10/09  14:00:00,100.560891168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  15:00:00,100.53864676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  16:00:00,100.332650893,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  17:00:00,100.305109416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  18:00:00,112.220816978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  19:00:00,118.658926128,0.0,0.0,0.0,43.513341876,52.539744,13.4444092191,0.0,4.83426,8.61014921914
 10/09  20:00:00,118.595752649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  21:00:00,118.312863474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  22:00:00,117.957443042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  23:00:00,118.808444344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  24:00:00,117.938701118,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  01:00:00,117.944892647,0.0,0.0,0.0,43.513341876,52.539744,13.4501184077,0.0,4.83426,8.61585840768
 10/10  02:00:00,117.958395053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  03:00:00,117.959819532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  04:00:00,120.357608152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  05:00:00,119.98494981,0.0,0.0,0.0,43.513341876,52.539744,13.4500723878,0.0,4.83426,8.61581238782
 10/10  06:00:00,383.419211773,73.4113172616,186.18129757,0.0,43.513341876,53.238744,223.714514606,218.860254606,4.83426,0.02
 10/10  07:00:00,608.736602881,73.4113172616,252.460425929,0.0,220.879908,53.238744,190.993595562,168.670411319,4.83426,17.4889242425
 10/10  08:00:00,770.728071948,73.7593313922,320.779498883,0.0,220.879908,145.652643033,112.514374816,49.8755993738,36.25695,26.381825442
 10/10  09:00:00,845.988719208,74.2430799149,394.581915007,0.0,220.879908,145.652643033,91.3236143717,19.5861226706,36.25695,35.4805417011
 10/10  10:00:00,896.281144678,74.7236237006,438.006124041,0.0,220.879908,151.653867033,87.8433718557,3.9813864745,48.3426,35.5193853812
 10/10  11:00:00,946.29943654,75.1115827243,486.469950369,0.0,220.879908,151.653867033,83.9740349886,0.0,48.3426,35.6314349886
 10/10  12:00:00,955.806631175,75.4444115732,496.625749568,0.0,220.879908,151.653867033,92.9805885709,0.0,48.3426,44.6379885709
 10/10  13:00:00,973.757895653,75.5222843031,520.247757057,0.0,220.879908,145.652643033,59.9610339065,0.0215747065293,24.1713,35.7681591999
 10/10  14:00:00,999.567205773,75.7734582915,545.504615997,0.0,220.879908,145.652643033,59.665817419,0.0,24.1713,35.494517419
 10/10  15:00:00,993.824016472,76.2197642033,547.084363248,0.0,220.879908,137.835547516,40.3792719494,0.0,4.83426,35.5450119494
 10/10  16:00:00,981.30812297,74.0710426832,542.068099276,0.0,220.879908,133.019064,40.1472397665,0.0132216630319,4.83426,35.2997581035
 10/10  17:00:00,846.300552387,73.4786264623,487.775351398,0.0,220.879908,53.238744,31.3177540035,0.0,4.83426,26.4834940035
 10/10  18:00:00,889.01296202,73.4631638593,515.391993323,0.0,220.879908,53.238744,40.2437008017,0.0,4.83426,35.4094408017
 10/10  19:00:00,924.703722498,73.449179683,547.967556754,0.0,220.879908,53.238744,13.5081050281,0.0,4.83426,8.67384502811
 10/10  20:00:00,924.859718829,73.4463085318,548.148607596,0.0,220.879908,53.238744,17.5417973749,4.04162024123,4.83426,8.66591713365
 10/10  21:00:00,118.060733434,0.0,0.0,0.0,43.513341876,52.539744,13.4997614076,0.0,4.83426,8.66550140762
 10/10  22:00:00,118.098904701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  23:00:00,118.98724261,0.0,0.0,0.0,43.513341876,52.539744,13.4616407811,0.0,4.83426,8.62738078109
 10/10  24:00:00,118.104976012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  01:00:00,118.095396901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  02:00:00,118.107411746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  03:00:00,118.092802112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  04:00:00,118.570420638,0.0,0.0,0.0,43.513341876,52.539744,13.4500938767,0.0,4.83426,8.61583387669
 10/11  05:00:00,118.518608848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  06:00:00,595.534189357,73.4113172616,397.19034402,0.0,43.513341876,53.238744,101.774811713,96.9205517128,4.83426,0.02
 10/11  07:00:00,741.964674986,73.4113172616,384.302719827,0.0,220.879908,53.238744,69.3718748737,47.0461731433,4.83426,17.4914417304
 10/11  08:00:00,939.873589121,74.5691885276,487.932496558,0.0,220.879908,145.652643033,62.6446596403,0.00492195755164,36.25695,26.3827876827
 10/11  09:00:00,1014.88723108,76.6361565248,560.325252,0.0,220.879908,145.652643033,71.7419564518,0.0,36.25695,35.4850064518
 10/11  10:00:00,1027.82219993,79.2902119754,565.06544905,0.0,220.879908,151.653867033,83.8703655059,0.0,48.3426,35.5277655059
 10/11  11:00:00,987.430229388,82.7213151713,521.235084429,0.0,220.879908,151.653867033,83.9768478418,0.0,48.3426,35.6342478418
 10/11  12:00:00,1034.31341672,85.6774554755,566.251913676,0.0,220.879908,151.653867033,92.991000582,0.0,48.3426,44.648400582
 10/11  13:00:00,1029.71617785,87.4573396958,564.838640769,0.0,220.879908,145.652643033,68.9015265178,0.0161249594236,24.1713,44.7141015584
 10/11  14:00:00,1031.05831064,89.388445481,563.211308842,0.0,220.879908,145.652643033,59.6682052983,0.0,24.1713,35.4969052983
 10/11  15:00:00,1033.98451222,91.0776107624,571.669022157,0.0,220.879908,137.835547516,40.3876682456,0.00607723709266,4.83426,35.5473310085
 10/11  16:00:00,977.989573085,84.5803717738,530.19822453,0.0,220.879908,133.019064,31.3295955231,0.0132611728816,4.83426,26.4820743503
 10/11  17:00:00,738.632398424,78.1100310153,378.376664831,0.0,220.879908,53.238744,31.3206533161,0.0,4.83426,26.4863933161
 10/11  18:00:00,580.618815243,75.8244126352,207.582348935,0.0,220.879908,53.238744,68.3973739604,28.1426048403,4.83426,35.4205091201
 10/11  19:00:00,421.570674603,74.7034874747,45.6153929721,0.0,220.879908,53.238744,91.1289361859,77.619562087,4.83426,8.67511409889
 10/11  20:00:00,400.862186151,74.1361581104,25.5778679908,0.0,220.879908,53.238744,106.12347639,92.6239073772,4.83426,8.6653090124
 10/11  21:00:00,118.127720072,0.0,0.0,0.0,43.513341876,52.539744,13.5002657146,0.0,4.83426,8.66600571462
 10/11  22:00:00,117.870371197,0.0,0.0,0.0,43.513341876,52.539744,13.4705857867,0.0,4.83426,8.63632578669
 10/11  23:00:00,118.826176631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  24:00:00,117.895076361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  01:00:00,117.841193364,0.0,0.0,0.0,43.513341876,52.539744,13.4501483108,0.0,4.83426,8.61588831075
 10/12  02:00:00,117.817573864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  03:00:00,117.816794653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  04:00:00,118.231261566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  05:00:00,118.187975652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  06:00:00,192.499878031,73.4113172616,0.00340572161097,0.0,43.513341876,53.238744,912.680351416,899.229982648,4.83426,8.61610876851
 10/12  07:00:00,352.193052425,73.4113172616,0.0,0.0,220.879908,53.238744,811.679424096,789.352800161,4.83426,17.4923639359
 10/12  08:00:00,444.863568601,73.766879034,0.0024646571895,0.0,220.879908,145.652643033,497.923739104,435.282231521,36.25695,26.3845575832
 10/12  09:00:00,454.733837067,74.8418455227,7.50860439375,0.0,220.879908,145.652643033,311.336305241,239.588646829,36.25695,35.4907084115
 10/12  10:00:00,498.057372517,76.7360617137,41.2901056616,0.0,220.879908,151.653867033,236.277134917,152.407310726,48.3426,35.5272241908
 10/12  11:00:00,585.305900927,79.518964603,124.774511488,0.0,220.879908,151.653867033,135.646029304,51.6625262336,48.3426,35.6409030706
 10/12  12:00:00,709.030807961,82.1879428123,246.341848399,0.0,220.879908,151.653867033,95.3185167108,2.32425856763,48.3426,44.6516581432
 10/12  13:00:00,793.486658705,84.3840404957,334.454137436,0.0,220.879908,145.652643033,62.6533469408,0.0217297530663,24.1713,38.4603171877
 10/12  14:00:00,809.475915093,85.8589720128,349.080289349,0.0,220.879908,145.652643033,57.5314358908,0.519278479951,24.1713,32.8408574109
 10/12  15:00:00,821.105038116,87.0663186169,367.292795482,0.0,220.879908,137.835547516,53.4665987798,4.19233412312,4.83426,44.4400046567
 10/12  16:00:00,767.12044682,80.83092892,324.666131816,0.0,220.879908,133.019064,33.9771549639,2.65556120631,4.83426,26.4873337576
 10/12  17:00:00,574.200890967,76.1822391277,216.395901672,0.0,220.879908,53.238744,39.7505058211,8.43172818236,4.83426,26.4845176388
 10/12  18:00:00,499.332836818,74.8825977796,128.236245657,0.0,220.879908,53.238744,83.2113378634,42.9584591478,4.83426,35.4186187156
 10/12  19:00:00,435.730435387,74.2285056309,62.2016502422,0.0,220.879908,53.238744,89.8660617553,76.3572682164,4.83426,8.67453353898
 10/12  20:00:00,387.637058033,73.8716911783,15.8401907217,0.0,220.879908,53.238744,129.850056047,116.350147118,4.83426,8.66564892953
 10/12  21:00:00,118.070265305,0.0,0.0,0.0,43.513341876,52.539744,13.5006262074,0.0,4.83426,8.66636620738
 10/12  22:00:00,117.819677947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  23:00:00,118.765710616,0.0,0.0,0.0,43.513341876,52.539744,13.461968179,0.0,4.83426,8.62770817899
 10/12  24:00:00,117.824118595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  01:00:00,117.829931661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  02:00:00,117.850398342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  03:00:00,117.841223283,0.0,0.0,0.0,43.513341876,52.539744,13.450403034,0.0,4.83426,8.616143034
 10/13  04:00:00,119.927728807,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  05:00:00,119.575411619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  06:00:00,193.084148006,73.4113172616,0.00313539149045,0.0,43.513341876,53.238744,791.17010668,786.31584668,4.83426,0.02
 10/13  07:00:00,352.097202331,73.4113172616,0.0,0.0,220.879908,53.238744,694.040182883,662.976942456,4.83426,26.2289804266
 10/13  08:00:00,450.121065697,73.7621682309,4.75257493438,0.0,220.879908,145.652643033,388.437622006,334.583892477,36.25695,17.5967795292
 10/13  09:00:00,513.108406312,74.8836528232,63.6575418042,0.0,220.879908,145.652643033,186.339400362,114.585468199,36.25695,35.4969821631
 10/13  10:00:00,634.450174663,76.7220506419,176.59563862,0.0,220.879908,151.653867033,95.6747529687,11.798595504,48.3426,35.5335574646
 10/13  11:00:00,762.948343119,79.5793341115,300.931253391,0.0,220.879908,151.653867033,92.9051980063,0.0100630872938,48.3426,44.552534919
 10/13  12:00:00,875.563768077,81.5240077093,412.233007449,0.0,220.879908,151.653867033,84.0731479516,0.0,48.3426,35.7305479516
 10/13  13:00:00,944.39843331,82.8515730559,485.434432815,0.0,220.879908,145.652643033,68.9081507184,0.00762610223482,24.1713,44.7292246162
 10/13  14:00:00,1011.7293073,84.7897377791,550.723386548,0.0,220.879908,145.652643033,59.6752790722,0.0,24.1713,35.5039790722
 10/13  15:00:00,1030.95991957,84.4812356554,577.707434554,0.0,220.879908,137.835547516,40.3970288924,0.00609209116352,4.83426,35.5566768012
 10/13  16:00:00,1030.1619634,79.0715604602,587.184549717,0.0,220.879908,133.019064,40.1590809482,0.011952555369,4.83426,35.3128683928
 10/13  17:00:00,901.442702635,75.7071629245,541.428170596,0.0,220.879908,53.238744,31.3260284638,0.0,4.83426,26.4917684638
 10/13  18:00:00,841.185674334,74.830271062,467.186603157,0.0,220.879908,53.238744,40.257543458,0.0,4.83426,35.423283458
 10/13  19:00:00,751.947220511,74.3442503678,375.845961863,0.0,220.879908,53.238744,13.509326876,0.0,4.83426,8.67506687599
 10/13  20:00:00,698.868561824,74.0684900105,323.247313348,0.0,220.879908,53.238744,13.5002972213,0.0,4.83426,8.66603722133
 10/13  21:00:00,118.032012668,0.0,0.0,0.0,43.513341876,52.539744,13.4999543157,0.0,4.83426,8.66569431566
 10/13  22:00:00,118.093017724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  23:00:00,118.996416294,0.0,0.0,0.0,43.513341876,52.539744,13.4621144656,0.0,4.83426,8.62785446564
 10/13  24:00:00,118.096572612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  01:00:00,118.0810991,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  02:00:00,118.057210994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  03:00:00,118.021062638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  04:00:00,118.477248344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  05:00:00,118.395113826,0.0,0.0,0.0,43.513341876,52.539744,13.4443495319,0.0,4.83426,8.61008953195
 10/14  06:00:00,118.379663918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  07:00:00,100.275713319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  08:00:00,100.232858192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  09:00:00,100.24293469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  10:00:00,100.234191268,0.0,0.0,0.0,43.513341876,52.539744,22.2131084737,0.0,4.83426,17.3788484737
 10/14  11:00:00,101.092271236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  12:00:00,100.213047706,0.0,0.0,0.0,43.513341876,52.539744,13.4793269775,0.0,4.83426,8.64506697748
 10/14  13:00:00,207.93348421,1.97619762067,103.956247161,0.0,43.513341876,52.539744,13.4739226903,0.0,4.83426,8.63966269028
 10/14  14:00:00,228.642937377,2.19415847042,124.171714563,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  15:00:00,185.263775829,1.38706028684,82.2528282943,0.0,43.513341876,52.539744,13.4728216563,0.0,4.83426,8.63856165629
 10/14  16:00:00,153.119989808,0.871728172703,51.2981038503,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  17:00:00,100.060122606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  18:00:00,114.951610968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  19:00:00,118.339539966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  20:00:00,118.28419627,0.0,0.0,0.0,43.513341876,52.539744,13.4445113383,0.0,4.83426,8.61025133834
 10/14  21:00:00,118.06246147,0.0,0.0,0.0,43.513341876,52.539744,22.3730197438,0.0,4.83426,17.5387597438
 10/14  22:00:00,117.705417031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  23:00:00,118.604422602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  24:00:00,117.633569472,0.0,0.0,0.0,43.513341876,52.539744,13.4445089702,0.0,4.83426,8.61024897018
 10/15  01:00:00,117.611633341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  02:00:00,117.594232468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  03:00:00,117.583240383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  04:00:00,118.005721678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  05:00:00,117.972316391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  06:00:00,117.995920669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  07:00:00,99.9421969163,0.0,0.0,0.0,43.513341876,52.539744,13.4444872192,0.0,4.83426,8.61022721918
 10/15  08:00:00,99.9953700924,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  09:00:00,100.096521532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  10:00:00,100.140487169,0.0,0.0,0.0,43.513341876,52.539744,22.2142622997,0.0,4.83426,17.3800022997
 10/15  11:00:00,101.006425841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  12:00:00,100.134297047,0.0,0.0,0.0,43.513341876,52.539744,13.4795800413,0.0,4.83426,8.64532004126
 10/15  13:00:00,100.238020174,0.0,0.0,0.0,43.513341876,52.539744,13.4794991142,0.0,4.83426,8.64523911416
 10/15  14:00:00,100.292176292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  15:00:00,100.279326388,0.0,0.0,0.0,43.513341876,52.539744,13.4739770439,0.0,4.83426,8.63971704394
 10/15  16:00:00,100.057590679,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  17:00:00,100.019848589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  18:00:00,114.905225445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  19:00:00,118.283875128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  20:00:00,118.230166109,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  21:00:00,117.99942868,0.0,0.0,0.0,43.513341876,52.539744,31.1339549375,0.0,4.83426,26.2996949375
 10/15  22:00:00,117.679164504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  23:00:00,118.591036492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  24:00:00,117.681635405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  01:00:00,117.676954452,0.0,0.0,0.0,43.513341876,52.539744,13.4496735441,0.0,4.83426,8.6154135441
 10/16  02:00:00,117.664873382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  03:00:00,117.656111234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  04:00:00,118.069859089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  05:00:00,118.033194329,0.0,0.0,0.0,43.513341876,52.539744,13.4503823704,0.0,4.83426,8.61612237045
 10/16  06:00:00,192.779176396,73.4113172616,0.0,0.0,43.513341876,53.238744,1190.01229332,1185.15803332,4.83426,0.02
 10/16  07:00:00,355.290642037,73.4113172616,0.0,0.0,220.879908,53.238744,961.987857708,939.656311434,4.83426,17.4972862745
 10/16  08:00:00,444.536732196,73.4327925986,0.00427684853585,0.0,220.879908,145.652643033,580.690885782,518.040235406,36.25695,26.3937003761
 10/16  09:00:00,487.573960229,73.6342577766,41.8524910448,0.0,220.879908,145.652643033,364.609552014,292.846070313,36.25695,35.5065317011
 10/16  10:00:00,521.569976771,73.7841776617,67.6148656721,0.0,220.879908,151.653867033,259.448664922,175.558175724,48.3426,35.5478891975
 10/16  11:00:00,554.035512213,74.4262017915,98.2840060776,0.0,220.879908,151.653867033,150.734879892,66.7343419799,48.3426,35.6579379122
 10/16  12:00:00,634.180016409,76.2754578246,176.887333032,0.0,220.879908,151.653867033,103.340966325,10.3147343324,48.3426,44.6836319926
 10/16  13:00:00,714.985396634,78.0823699489,261.026896108,0.0,220.879908,145.652643033,68.9382717259,0.0214043486938,24.1713,44.7455673772
 10/16  14:00:00,800.462096717,79.4045039786,344.726551363,0.0,220.879908,145.652643033,59.6921758257,0.0,24.1713,35.5208758257
 10/16  15:00:00,866.992394338,79.0454376363,419.12520377,0.0,220.879908,137.835547516,40.4074721811,0.0,4.83426,35.5732121811
 10/16  16:00:00,816.177517891,75.8996384456,376.807733678,0.0,220.879908,133.019064,40.1724475343,0.0121376541292,4.83426,35.3260498802
 10/16  17:00:00,615.884435645,74.1780424412,258.483382468,0.0,220.879908,53.238744,33.0589100403,1.72386317172,4.83426,26.5007868686
 10/16  18:00:00,542.138907693,73.7511961369,170.78957085,0.0,220.879908,53.238744,81.2102235115,40.9410024374,4.83426,35.4349610741
 10/16  19:00:00,480.443476506,73.5260927626,106.265580755,0.0,220.879908,53.238744,84.6188574415,71.1089513009,4.83426,8.67564614051
 10/16  20:00:00,459.52891034,73.46905986,85.6368785907,0.0,220.879908,53.238744,107.53736169,94.0365137988,4.83426,8.66658789103
 10/16  21:00:00,118.155896665,0.0,0.0,0.0,43.513341876,52.539744,13.4999688108,0.0,4.83426,8.66570881077
 10/16  22:00:00,117.923993906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  23:00:00,118.916370677,0.0,0.0,0.0,43.513341876,52.539744,13.4623906259,0.0,4.83426,8.62813062595
 10/16  24:00:00,117.98729151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  01:00:00,117.942571416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  02:00:00,117.938273782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  03:00:00,117.934329565,0.0,0.0,0.0,43.513341876,52.539744,13.4506406939,0.0,4.83426,8.61638069387
 10/17  04:00:00,120.187092129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  05:00:00,119.768040088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  06:00:00,193.024512213,73.4113172616,0.00308322019488,0.0,43.513341876,53.238744,437.572412701,432.718152701,4.83426,0.02
 10/17  07:00:00,355.055689241,73.4113172616,0.0,0.0,220.879908,53.238744,413.626812644,382.553286491,4.83426,26.2392661534
 10/17  08:00:00,509.74424994,73.7442967828,61.9728675585,0.0,220.879908,145.652643033,251.060323749,197.198012134,36.25695,17.6053616146
 10/17  09:00:00,695.651196397,74.9112578149,244.452580469,0.0,220.879908,145.652643033,127.384159791,55.6094151392,36.25695,35.5177946516
 10/17  10:00:00,910.381977843,77.1407540802,450.029347943,0.0,220.879908,151.653867033,91.8065261429,0.0,48.3426,43.4639261429
 10/17  11:00:00,1015.78932516,79.627062289,551.690169635,0.0,220.879908,151.653867033,84.9941824324,0.0108879282098,48.3426,36.6406945042
 10/17  12:00:00,1044.54989115,80.5551522629,579.625302523,0.0,220.879908,151.653867033,93.0328052255,0.0,48.3426,44.6902052254
 10/17  13:00:00,1027.5809575,80.7122196715,568.549652198,0.0,220.879908,145.652643033,68.9455740142,0.0211498489326,24.1713,44.7531241653
 10/17  14:00:00,1009.57297711,80.9397187989,550.676392153,0.0,220.879908,145.652643033,59.707069187,0.0140696813225,24.1713,35.5216995057
 10/17  15:00:00,1005.37491261,80.3012912206,554.855038754,0.0,220.879908,137.835547516,40.4166247014,0.00710671498761,4.83426,35.5752579864
 10/17  16:00:00,1021.73085538,76.3159718954,580.745513915,0.0,220.879908,133.019064,31.3488742524,0.0124798586912,4.83426,26.5021343937
 10/17  17:00:00,844.701288698,74.3378677624,485.919501335,0.0,220.879908,53.238744,38.2389211523,0.0,4.83426,33.4046611523
 10/17  18:00:00,799.486801929,74.0009181752,423.306584854,0.0,220.879908,53.238744,33.3479842747,0.0,4.83426,28.5137242747
 10/17  19:00:00,736.605473373,73.6888007075,360.979871522,0.0,220.879908,53.238744,22.7194603619,9.20887499227,4.83426,8.67632536965
 10/17  20:00:00,711.802098746,73.5795241317,336.368758386,0.0,220.879908,53.238744,48.7949701273,35.2940972067,4.83426,8.66661292064
 10/17  21:00:00,117.986285993,0.0,0.0,0.0,43.513341876,52.539744,13.5017771691,0.0,4.83426,8.66751716913
 10/17  22:00:00,118.038931031,0.0,0.0,0.0,43.513341876,52.539744,13.4714146761,0.0,4.83426,8.63715467612
 10/17  23:00:00,118.943048523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  24:00:00,118.032010461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  01:00:00,118.010387303,0.0,0.0,0.0,43.513341876,52.539744,13.4505128759,0.0,4.83426,8.61625287587
 10/18  02:00:00,118.004101883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  03:00:00,117.980797339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  04:00:00,118.38226757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  05:00:00,118.292321059,0.0,0.0,0.0,43.513341876,52.539744,13.4506397931,0.0,4.83426,8.61637979314
 10/18  06:00:00,192.291006795,73.4113172616,0.00397265656647,0.0,43.513341876,53.238744,532.256733699,527.402473699,4.83426,0.02
 10/18  07:00:00,355.007998352,73.4113172616,0.0,0.0,220.879908,53.238744,543.854295288,521.519146647,4.83426,17.5008886404
 10/18  08:00:00,444.935477852,73.8560618798,0.00234925226497,0.0,220.879908,145.652643033,441.847247013,379.192566645,36.25695,26.3977303681
 10/18  09:00:00,445.899499183,74.7535291112,0.00305700717821,0.0,220.879908,145.652643033,402.850894084,331.074700089,36.25695,35.5192439943
 10/18  10:00:00,452.759694168,75.6074466501,0.00219697528326,0.0,220.879908,151.653867033,350.086655195,266.187639274,48.3426,35.5564159204
 10/18  11:00:00,507.128238997,77.0120839193,50.7307165053,0.0,220.879908,151.653867033,287.487542834,194.563663616,48.3426,44.5812792181
 10/18  12:00:00,511.429681571,79.0332642587,50.73479992,0.0,220.879908,151.653867033,241.502931466,157.400217608,48.3426,35.7601138579
 10/18  13:00:00,496.839706987,80.992728436,41.0321274126,0.0,220.879908,145.652643033,257.148494075,188.215471121,24.1713,44.7617229545
 10/18  14:00:00,483.899122402,82.1397766034,28.2525525044,0.0,220.879908,145.652643033,267.883386463,208.184238326,24.1713,35.5278481372
 10/18  15:00:00,513.341247775,82.5173133979,64.9213115245,0.0,220.879908,137.835547516,162.412475665,115.140516377,4.83426,42.4376992882
 10/18  16:00:00,534.658581368,77.4267210989,96.3197053598,0.0,220.879908,133.019064,57.7681042709,24.4102095055,4.83426,28.5236347654
 10/18  17:00:00,417.715219367,74.4527529332,62.3454749844,0.0,220.879908,53.238744,100.483305694,69.1447968407,4.83426,26.504248853
 10/18  18:00:00,376.70542359,73.8774955476,6.1003695164,0.0,220.879908,53.238744,187.23104717,146.950747681,4.83426,35.446039489
 10/18  19:00:00,370.330241028,73.5592022617,0.0,0.0,220.879908,53.238744,318.699222239,305.188477142,4.83426,8.67648509618
 10/18  20:00:00,370.226139755,73.457027544,0.0,0.0,220.879908,53.238744,404.900546796,391.398564976,4.83426,8.66772181962
 10/18  21:00:00,117.921761381,0.0,0.0,0.0,43.513341876,52.539744,13.501750214,0.0,4.83426,8.66749021404
 10/18  22:00:00,117.689642672,0.0,0.0,0.0,43.513341876,52.539744,13.4714829027,0.0,4.83426,8.63722290273
 10/18  23:00:00,118.696610785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  24:00:00,117.72862476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  01:00:00,117.715301775,0.0,0.0,0.0,43.513341876,52.539744,13.4506871469,0.0,4.83426,8.61642714686
 10/19  02:00:00,117.699517638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  03:00:00,117.680671772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  04:00:00,118.079439192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  05:00:00,118.021428845,0.0,0.0,0.0,43.513341876,52.539744,13.4505528168,0.0,4.83426,8.61629281683
 10/19  06:00:00,194.245919295,73.4113172616,0.00248747896335,0.0,43.513341876,53.238744,1591.54493326,1586.69067326,4.83426,0.02
 10/19  07:00:00,356.826991716,73.4113172616,0.0,0.0,220.879908,53.238744,1226.77478313,1204.44127285,4.83426,17.4992502862
 10/19  08:00:00,446.050694431,73.4173136367,0.00174940455411,0.0,220.879908,145.652643033,1059.76078229,997.100622123,36.25695,26.4032101693
 10/19  09:00:00,445.533260448,73.6923424629,0.00256464504731,0.0,220.879908,145.652643033,869.857232198,798.081070364,36.25695,35.5192118337
 10/19  10:00:00,451.672043444,74.3519419205,0.00166701635358,0.0,220.879908,151.653867033,682.755967947,598.851051242,48.3426,35.5623167042
 10/19  11:00:00,454.00848688,75.9012977717,0.0,0.0,220.879908,151.653867033,508.72549002,415.798714999,48.3426,44.5841750211
 10/19  12:00:00,454.640346167,77.5269248846,0.0,0.0,220.879908,151.653867033,385.31086194,301.205494955,48.3426,35.7627669848
 10/19  13:00:00,449.854475154,78.7244687386,0.0,0.0,220.879908,145.652643033,360.279819112,291.342155668,24.1713,44.7663634433
 10/19  14:00:00,450.338058266,79.2217570373,0.0,0.0,220.879908,145.652643033,345.959103458,286.2569816,24.1713,35.5308218586
 10/19  15:00:00,442.530036285,79.2691989249,0.0,0.0,220.879908,137.835547516,275.058136241,234.639445818,4.83426,35.5844304229
 10/19  16:00:00,433.495882426,75.2493073547,0.0,0.0,220.879908,133.019064,212.433729107,172.259976118,4.83426,35.3394929889
 10/19  17:00:00,352.265147255,73.8182078359,0.0,0.0,220.879908,53.238744,303.132039466,271.790905555,4.83426,26.5068739104
 10/19  18:00:00,369.912175315,73.5372752096,0.0,0.0,220.879908,53.238744,320.764477656,280.479868912,4.83426,35.4503487448
 10/19  19:00:00,370.262142441,73.4604006035,0.0,0.0,220.879908,53.238744,352.323522003,338.812487996,4.83426,8.67677400743
 10/19  20:00:00,370.244236595,73.4232485263,0.0,0.0,220.879908,53.238744,453.612673226,440.110410112,4.83426,8.66800311396
 10/19  21:00:00,117.937127037,0.0,0.0,0.0,43.513341876,52.539744,13.502054228,0.0,4.83426,8.66779422797
 10/19  22:00:00,117.708000838,0.0,0.0,0.0,43.513341876,52.539744,13.4717002549,0.0,4.83426,8.63744025492
 10/19  23:00:00,118.703898372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  24:00:00,117.784439508,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  01:00:00,117.807283841,0.0,0.0,0.0,43.513341876,52.539744,13.4505686853,0.0,4.83426,8.61630868532
 10/20  02:00:00,117.802416789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  03:00:00,117.797734205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  04:00:00,119.913444942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  05:00:00,119.621742999,0.0,0.0,0.0,43.513341876,52.539744,13.4507395745,0.0,4.83426,8.61647957454
 10/20  06:00:00,193.003718284,73.4113172616,0.00237210861854,0.0,43.513341876,53.238744,560.084599549,555.230339549,4.83426,0.02
 10/20  07:00:00,355.035270028,73.4113172616,0.0,0.0,220.879908,53.238744,505.4402505,483.104646632,4.83426,17.5013438678
 10/20  08:00:00,444.58201898,73.4808327227,0.00274579282237,0.0,220.879908,145.652643033,432.599319327,369.941279474,36.25695,26.4010898532
 10/20  09:00:00,444.81722066,73.6560884713,0.00337360165543,0.0,220.879908,145.652643033,433.959997829,362.17792992,36.25695,35.5251179086
 10/20  10:00:00,451.0121784,73.8382109472,0.00260989203088,0.0,220.879908,151.653867033,394.08779194,310.176257532,48.3426,35.5689344086
 10/20  11:00:00,452.070147866,73.9923489998,0.0,0.0,220.879908,151.653867033,334.244437688,241.308826573,48.3426,44.5930111152
 10/20  12:00:00,451.381096598,74.193895689,0.0,0.0,220.879908,151.653867033,319.80342611,235.689880136,48.3426,35.770945974
 10/20  13:00:00,445.638607329,74.4145860185,0.0,0.0,220.879908,145.652643033,326.434009524,257.490563271,24.1713,44.7721462534
 10/20  14:00:00,445.806892778,74.5921176469,0.0,0.0,220.879908,145.652643033,315.955302823,256.245310108,24.1713,35.5386927143
 10/20  15:00:00,438.059182615,74.7106315161,0.0,0.0,220.879908,137.835547516,256.212508582,206.897902975,4.83426,44.4803456072
