Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/20  16:00:00,431.737714607,73.4571575837,0.0,0.0,220.879908,133.019064,118.385574357,87.0364566184,4.83426,26.5148577389
 10/20  17:00:00,351.899764257,73.4113172616,0.0,0.0,220.879908,53.238744,233.651327062,202.305614841,4.83426,26.5114522206
 10/20  18:00:00,369.831187503,73.4113172616,0.0,0.0,220.879908,53.238744,279.608843621,239.319207308,4.83426,35.4553763127
 10/20  19:00:00,369.803710744,73.4113172616,0.0,0.0,220.879908,53.238744,258.956260225,245.444921334,4.83426,8.67707889185
 10/20  20:00:00,369.805185233,73.4113172616,0.0,0.0,220.879908,53.238744,317.152002301,303.65040945,4.83426,8.6673328513
 10/20  21:00:00,117.700839512,0.0,0.0,0.0,43.513341876,52.539744,13.5025304201,0.0,4.83426,8.66827042015
 10/20  22:00:00,117.786178265,0.0,0.0,0.0,43.513341876,52.539744,13.4719556718,0.0,4.83426,8.63769567185
 10/20  23:00:00,118.74347774,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  24:00:00,117.819248774,0.0,0.0,0.0,43.513341876,52.539744,13.4505948566,0.0,4.83426,8.61633485656
 10/21  01:00:00,117.800393433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  02:00:00,117.784739324,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  03:00:00,117.764851176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  04:00:00,118.173255616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  05:00:00,118.120865238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  06:00:00,118.135284688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  07:00:00,103.080026242,0.0,0.0,0.0,43.513341876,52.539744,13.4447334975,0.0,4.83426,8.61047349749
 10/21  08:00:00,100.120890444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  09:00:00,100.187938222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  10:00:00,100.235009951,0.0,0.0,0.0,43.513341876,52.539744,13.5362794929,0.0,4.83426,8.70201949291
 10/21  11:00:00,101.083556325,0.0,0.0,0.0,43.513341876,52.539744,13.4811068089,0.0,4.83426,8.64684680885
 10/21  12:00:00,100.242380786,0.0,0.0,0.0,43.513341876,52.539744,13.4792193056,0.0,4.83426,8.64495930558
 10/21  13:00:00,100.340700795,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  14:00:00,100.382641688,0.0,0.0,0.0,43.513341876,52.539744,13.4745422712,0.0,4.83426,8.64028227115
 10/21  15:00:00,118.0687955,0.693565033477,16.4322188875,0.0,43.513341876,52.539744,13.47497486,0.0,4.83426,8.64071486004
 10/21  16:00:00,135.959184154,0.725269474961,34.1761095775,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  17:00:00,100.090768805,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  18:00:00,117.945811664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  19:00:00,118.316210711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  20:00:00,118.252882198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  21:00:00,118.033862382,0.0,0.0,0.0,43.513341876,52.539744,31.1468356017,0.0,4.83426,26.3125756017
 10/21  22:00:00,117.683998999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  23:00:00,118.597535187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  24:00:00,117.665800716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  01:00:00,117.635815033,0.0,0.0,0.0,43.513341876,52.539744,13.4447331577,0.0,4.83426,8.61047315769
 10/22  02:00:00,117.624822637,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  03:00:00,117.637334393,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  04:00:00,118.072376383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  05:00:00,118.031808098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  06:00:00,118.060397543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  07:00:00,103.006321204,0.0,0.0,0.0,43.513341876,52.539744,13.4446603691,0.0,4.83426,8.61040036914
 10/22  08:00:00,100.077884189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  09:00:00,100.199072339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  10:00:00,100.274727754,0.0,0.0,0.0,43.513341876,52.539744,22.2192328721,0.0,4.83426,17.3849728721
 10/22  11:00:00,101.110744421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  12:00:00,100.238200235,0.0,0.0,0.0,43.513341876,52.539744,13.4807375754,0.0,4.83426,8.64647757537
 10/22  13:00:00,100.307732817,0.0,0.0,0.0,43.513341876,52.539744,13.4808375699,0.0,4.83426,8.64657756987
 10/22  14:00:00,100.347655997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  15:00:00,100.336219492,0.0,0.0,0.0,43.513341876,52.539744,13.474680051,0.0,4.83426,8.64042005103
 10/22  16:00:00,100.116155988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  17:00:00,100.079358389,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  18:00:00,117.968968658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  19:00:00,118.398678282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  20:00:00,118.367837513,0.0,0.0,0.0,43.513341876,52.539744,13.4447884035,0.0,4.83426,8.61052840353
 10/22  21:00:00,118.131066924,0.0,0.0,0.0,43.513341876,52.539744,22.3848623798,0.0,4.83426,17.5506023798
 10/22  22:00:00,117.774646377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  23:00:00,118.651448643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  24:00:00,117.753115964,0.0,0.0,0.0,43.513341876,52.539744,13.4446887346,0.0,4.83426,8.61042873456
 10/23  01:00:00,117.733670748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  02:00:00,117.721303835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  03:00:00,117.711897587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  04:00:00,118.130965314,0.0,0.0,0.0,43.513341876,52.539744,13.4509335602,0.0,4.83426,8.61667356024
 10/23  05:00:00,118.092068774,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  06:00:00,192.470739849,73.4113172616,0.0,0.0,43.513341876,53.238744,940.984155259,936.129895259,4.83426,0.02
 10/23  07:00:00,355.130482714,73.4113172616,0.0,0.0,220.879908,53.238744,820.613769362,798.272613303,4.83426,17.506896059
 10/23  08:00:00,444.545187396,73.4153899917,0.00269919274474,0.0,220.879908,145.652643033,644.188561637,581.518430645,36.25695,26.4131809916
 10/23  09:00:00,444.786004852,73.6348740699,0.00348424117923,0.0,220.879908,145.652643033,538.206838784,466.409496091,36.25695,35.5403926928
 10/23  10:00:00,451.445520388,74.3128355425,0.00230271209907,0.0,220.879908,151.653867033,414.86487448,322.052179917,48.3426,44.4700945632
 10/23  11:00:00,453.050075286,75.026353428,0.0,0.0,220.879908,151.653867033,345.018290024,260.979178821,48.3426,35.6965112027
 10/23  12:00:00,452.431984766,75.3144301409,0.0,0.0,220.879908,151.653867033,334.758175948,241.688419888,48.3426,44.7271560598
 10/23  13:00:00,446.811888205,75.663423982,0.0,0.0,220.879908,145.652643033,304.6331564,235.662978352,24.1713,44.7988780483
 10/23  14:00:00,446.434841513,75.2990209768,0.0,0.0,220.879908,145.652643033,340.413650016,280.690168005,24.1713,35.552182011
 10/23  15:00:00,438.425600679,75.1383212693,0.0,0.0,220.879908,137.835547516,354.773738095,314.334246491,4.83426,35.605231604
 10/23  16:00:00,431.829699331,73.6156546654,0.0,0.0,220.879908,133.019064,263.722257072,223.533240173,4.83426,35.3547568991
 10/23  17:00:00,354.836176907,73.4113172616,0.0,0.0,220.879908,53.238744,383.929979141,352.57511601,4.83426,26.5206031311
 10/23  18:00:00,369.841513336,73.4113172616,0.0,0.0,220.879908,53.238744,506.442502527,466.13974346,4.83426,35.4684990664
 10/23  19:00:00,370.319543361,73.4113172616,0.0,0.0,220.879908,53.238744,573.323581355,559.811454957,4.83426,8.67786639792
 10/23  20:00:00,370.258753027,73.4113172616,0.0,0.0,220.879908,53.238744,544.159485804,530.656163569,4.83426,8.66906223566
 10/23  21:00:00,117.86689311,0.0,0.0,0.0,43.513341876,52.539744,13.5032067811,0.0,4.83426,8.66894678107
 10/23  22:00:00,117.639392205,0.0,0.0,0.0,43.513341876,52.539744,13.4711368877,0.0,4.83426,8.63687688772
 10/23  23:00:00,118.652094842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  24:00:00,117.68641976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  01:00:00,117.690558026,0.0,0.0,0.0,43.513341876,52.539744,13.4508633831,0.0,4.83426,8.6166033831
 10/24  02:00:00,117.67753813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  03:00:00,117.664750923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  04:00:00,119.777522458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  05:00:00,119.457021618,0.0,0.0,0.0,43.513341876,52.539744,13.4508391046,0.0,4.83426,8.61657910457
 10/24  06:00:00,193.41198155,73.4113172616,0.0015939648649,0.0,43.513341876,53.238744,1130.81756185,1125.96330185,4.83426,0.02
 10/24  07:00:00,358.325784269,73.4113172616,0.0,0.0,220.879908,53.238744,997.427994968,975.085933675,4.83426,17.5078012921
 10/24  08:00:00,444.624996876,73.412274444,0.0021212601563,0.0,220.879908,145.652643033,746.466638136,683.796893674,36.25695,26.412794462
 10/24  09:00:00,444.752614694,73.6080325515,0.00311725752219,0.0,220.879908,145.652643033,557.573401929,485.774827793,36.25695,35.5416241368
 10/24  10:00:00,451.292912707,74.1648183717,0.00207069054241,0.0,220.879908,151.653867033,441.650258114,357.725645578,48.3426,35.5820125356
 10/24  11:00:00,453.232282341,75.1922379517,0.0,0.0,220.879908,151.653867033,337.328162701,244.360563979,48.3426,44.6249987227
 10/24  12:00:00,453.337515369,76.2102655999,0.0,0.0,220.879908,151.653867033,302.823929646,209.746437014,48.3426,44.7348926313
 10/24  13:00:00,446.688768985,75.530716521,0.0,0.0,220.879908,145.652643033,305.813462977,236.834439999,24.1713,44.8077229779
 10/24  14:00:00,502.532020623,75.7093167553,52.5513961877,0.0,220.879908,145.652643033,258.36157679,198.635300882,24.1713,35.5549759079
 10/24  15:00:00,457.803347591,75.8226850073,16.487456458,0.0,220.879908,137.835547516,199.540644665,159.093082435,4.83426,35.6133022294
 10/24  16:00:00,432.143988327,73.9308119015,0.0,0.0,220.879908,133.019064,117.279997072,77.0888741753,4.83426,35.3568628968
 10/24  17:00:00,354.834139769,73.4352120011,0.0,0.0,220.879908,53.238744,256.163531879,224.806191387,4.83426,26.5230804915
 10/24  18:00:00,369.775061464,73.4113172616,0.0,0.0,220.879908,53.238744,383.347912722,343.03872235,4.83426,35.4749303724
 10/24  19:00:00,369.905142453,73.4113172616,0.0,0.0,220.879908,53.238744,569.071552933,555.559456975,4.83426,8.67783595854
 10/24  20:00:00,369.896958136,73.4113172616,0.0,0.0,220.879908,53.238744,571.401107034,557.897837871,4.83426,8.66900916245
 10/24  21:00:00,117.554360693,0.0,0.0,0.0,43.513341876,52.539744,13.5031782397,0.0,4.83426,8.66891823968
 10/24  22:00:00,117.640249183,0.0,0.0,0.0,43.513341876,52.539744,13.4723800813,0.0,4.83426,8.63812008126
 10/24  23:00:00,118.664947393,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  24:00:00,117.713098306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  01:00:00,117.725452578,0.0,0.0,0.0,43.513341876,52.539744,13.4509740212,0.0,4.83426,8.61671402119
 10/25  02:00:00,117.709103754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  03:00:00,117.69368487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  04:00:00,118.109844602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  05:00:00,118.065504122,0.0,0.0,0.0,43.513341876,52.539744,13.4509715084,0.0,4.83426,8.61671150836
 10/25  06:00:00,192.787493234,73.4113172616,0.00183289548302,0.0,43.513341876,53.238744,1136.49844848,1131.64418848,4.83426,0.02
 10/25  07:00:00,358.310018483,73.4113172616,0.0,0.0,220.879908,53.238744,971.83608927,949.493037896,4.83426,17.5087913738
 10/25  08:00:00,444.571910355,73.4157019568,0.00208872285259,0.0,220.879908,145.652643033,685.972867585,623.300828242,36.25695,26.4150893431
 10/25  09:00:00,444.773837774,73.6335018704,0.00262160468452,0.0,220.879908,145.652643033,568.312809862,496.508729503,36.25695,35.5471303593
 10/25  10:00:00,451.250163958,74.1152672553,0.00182862761159,0.0,220.879908,151.653867033,522.120005953,438.190123334,48.3426,35.5872826184
 10/25  11:00:00,453.420711327,75.387384113,0.0,0.0,220.879908,151.653867033,369.538256324,276.562777911,48.3426,44.6328784131
 10/25  12:00:00,454.286471885,77.1815010607,0.0,0.0,220.879908,151.653867033,300.056867794,206.970606358,48.3426,44.7436614353
 10/25  13:00:00,469.024035311,78.5379616643,17.0087751208,0.0,220.879908,145.652643033,265.213532232,196.230588249,24.1713,44.8116439831
 10/25  14:00:00,513.957457695,80.0013469337,60.2317336561,0.0,220.879908,145.652643033,199.667666063,139.935398757,24.1713,35.5609673064
 10/25  15:00:00,548.126373519,80.6160450126,101.522808903,0.0,220.879908,137.835547516,131.111504802,90.6610711108,4.83426,35.6161736914
 10/25  16:00:00,526.391361207,76.3666464828,89.1760042996,0.0,220.879908,133.019064,66.8876554177,26.6917239905,4.83426,35.3616714272
 10/25  17:00:00,395.026008462,74.1027872728,37.9255638993,0.0,220.879908,53.238744,122.63090482,91.2717756823,4.83426,26.5248691382
 10/25  18:00:00,369.994664399,73.6534174591,0.0,0.0,220.879908,53.238744,179.638285923,139.329379142,4.83426,35.4746467815
 10/25  19:00:00,370.230024453,73.483891434,0.0,0.0,220.879908,53.238744,199.726406614,186.214301299,4.83426,8.67784531436
 10/25  20:00:00,370.143109964,73.4354675416,0.0,0.0,220.879908,53.238744,284.184988829,270.681541414,4.83426,8.66918741499
 10/25  21:00:00,117.921818612,0.0,0.0,0.0,43.513341876,52.539744,13.5033910388,0.0,4.83426,8.66913103881
 10/25  22:00:00,117.684471495,0.0,0.0,0.0,43.513341876,52.539744,13.4723747555,0.0,4.83426,8.63811475546
 10/25  23:00:00,118.699711248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  24:00:00,117.769212244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  01:00:00,117.781409882,0.0,0.0,0.0,43.513341876,52.539744,13.4510416839,0.0,4.83426,8.61678168391
 10/26  02:00:00,117.764693129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  03:00:00,117.749452194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  04:00:00,118.172332288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  05:00:00,118.126486473,0.0,0.0,0.0,43.513341876,52.539744,13.4510625716,0.0,4.83426,8.61680257159
 10/26  06:00:00,192.514586905,73.4113172616,0.00218452727892,0.0,43.513341876,53.238744,969.286360581,964.432100581,4.83426,0.02
 10/26  07:00:00,358.186246515,73.4113172616,0.0,0.0,220.879908,53.238744,877.221620495,854.877416122,4.83426,17.5099443727
 10/26  08:00:00,444.595425225,73.4760408007,0.00236711419972,0.0,220.879908,145.652643033,614.701460702,552.025667441,36.25695,26.4188432615
 10/26  09:00:00,444.995187918,73.8673774053,0.00350112947064,0.0,220.879908,145.652643033,446.20688204,374.39531145,36.25695,35.5546205899
 10/26  10:00:00,451.997472067,74.8566133089,0.00222256206382,0.0,220.879908,151.653867033,376.420869926,283.592848076,48.3426,44.4854218503
 10/26  11:00:00,507.765762881,76.6833273559,48.5550371443,0.0,220.879908,151.653867033,238.880731231,154.82234126,48.3426,35.7157899705
 10/26  12:00:00,577.070296328,78.6705731454,115.71790364,0.0,220.879908,151.653867033,176.93293511,83.8396970037,48.3426,44.750638106
 10/26  13:00:00,635.806609629,80.5123624105,178.857898818,0.0,220.879908,145.652643033,108.231863835,39.2388398213,24.1713,44.8217240142
 10/26  14:00:00,673.149743236,81.9925636217,216.32729808,0.0,220.879908,145.652643033,64.7449433864,5.01007395429,24.1713,35.5635694321
 10/26  15:00:00,729.285779993,82.2292480034,280.404490586,0.0,220.879908,137.835547516,54.7791804735,5.41990986576,4.83426,44.5250106077
 10/26  16:00:00,696.950984715,77.5196954056,257.909385118,0.0,220.879908,133.019064,35.8743982805,4.50945662829,4.83426,26.5306816523
 10/26  17:00:00,544.832260428,74.6145779866,185.702659943,0.0,220.879908,53.238744,52.8042455815,12.6009344586,4.83426,35.3690511229
 10/26  18:00:00,500.52681439,74.0317953566,127.282063147,0.0,220.879908,53.238744,73.0290423301,38.5713460754,4.83426,29.6234362548
 10/26  19:00:00,459.893839707,73.7429402589,86.7451842619,0.0,220.879908,53.238744,81.5026934364,62.2718549426,4.83426,14.3965784939
 10/26  20:00:00,435.309796174,73.5864714813,62.4624757727,0.0,220.879908,53.238744,94.7293502131,81.225565814,4.83426,8.66952439904
 10/26  21:00:00,118.108193588,0.0,0.0,0.0,43.513341876,52.539744,13.5037432387,0.0,4.83426,8.66948323868
 10/26  22:00:00,117.845417262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  23:00:00,118.80406828,0.0,0.0,0.0,43.513341876,52.539744,13.4632417026,0.0,4.83426,8.6289817026
 10/26  24:00:00,117.882087281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  01:00:00,117.874694348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  02:00:00,117.855580644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  03:00:00,117.812008917,0.0,0.0,0.0,43.513341876,52.539744,13.4509916946,0.0,4.83426,8.61673169462
 10/27  04:00:00,119.905493688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  05:00:00,119.562809284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  06:00:00,193.057553388,73.4113172616,0.00243469299173,0.0,43.513341876,53.238744,807.948118517,803.093858517,4.83426,0.02
 10/27  07:00:00,358.105617472,73.4113172616,0.0,0.0,220.879908,53.238744,814.014225846,782.923740286,4.83426,26.25622556
 10/27  08:00:00,444.723891975,73.5879029803,0.00209380161053,0.0,220.879908,145.652643033,643.738630457,581.062556792,36.25695,26.4191236656
 10/27  09:00:00,445.350334534,74.2377995926,0.0032098877485,0.0,220.879908,145.652643033,422.885112062,351.066708565,36.25695,35.5614534973
 10/27  10:00:00,496.349787326,75.6808296794,41.168869913,0.0,220.879908,151.653867033,266.622401182,182.680452271,48.3426,35.5993489113
 10/27  11:00:00,529.4638783,77.4562507982,71.3360791189,0.0,220.879908,151.653867033,203.769436927,110.785122168,48.3426,44.6417147594
 10/27  12:00:00,546.132008125,78.121460166,88.2079574534,0.0,220.879908,151.653867033,197.853455107,104.754106161,48.3426,44.7567489466
 10/27  13:00:00,537.356407164,77.3337114697,86.2162907429,0.0,220.879908,145.652643033,188.930215369,119.933071326,24.1713,44.8258440433
 10/27  14:00:00,524.907715154,77.8778812922,73.3403818972,0.0,220.879908,145.652643033,205.920511216,146.176103729,24.1713,35.5731074877
 10/27  15:00:00,474.461597855,77.1873646695,32.0428869303,0.0,220.879908,137.835547516,193.699696838,153.239491836,4.83426,35.625945002
 10/27  16:00:00,432.876627918,74.6639114583,0.0,0.0,220.879908,133.019064,112.675431957,72.4703953082,4.83426,35.3707766493
 10/27  17:00:00,354.971426988,73.5755966378,0.0,0.0,220.879908,53.238744,210.069175905,178.702950893,4.83426,26.5319650123
 10/27  18:00:00,369.798171401,73.4536073721,0.0,0.0,220.879908,53.238744,294.660923324,254.337304656,4.83426,35.4893586686
 10/27  19:00:00,369.759525865,73.4170323815,0.0,0.0,220.879908,53.238744,359.168207421,345.655007275,4.83426,8.678940146
 10/27  20:00:00,369.801143214,73.4113172616,0.0,0.0,220.879908,53.238744,460.406971897,446.902613971,4.83426,8.67009792637
 10/27  21:00:00,117.576127439,0.0,0.0,0.0,43.513341876,52.539744,13.5043381253,0.0,4.83426,8.67007812525
 10/27  22:00:00,117.659531457,0.0,0.0,0.0,43.513341876,52.539744,13.4726236997,0.0,4.83426,8.63836369971
 10/27  23:00:00,118.683304144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  24:00:00,117.702904534,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  01:00:00,117.692370088,0.0,0.0,0.0,43.513341876,52.539744,13.4448762935,0.0,4.83426,8.6106162935
 10/28  02:00:00,117.672685053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  03:00:00,117.642846895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  04:00:00,118.041697516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  05:00:00,117.997309005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  06:00:00,118.006654489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  07:00:00,105.933211588,0.0,0.0,0.0,43.513341876,52.539744,13.4449268773,0.0,4.83426,8.6106668773
 10/28  08:00:00,100.006770038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  09:00:00,100.093752859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  10:00:00,100.132938799,0.0,0.0,0.0,43.513341876,52.539744,13.5404897116,0.0,4.83426,8.7062297116
 10/28  11:00:00,101.000218145,0.0,0.0,0.0,43.513341876,52.539744,13.4821448851,0.0,4.83426,8.64788488506
 10/28  12:00:00,100.110115334,0.0,0.0,0.0,43.513341876,52.539744,13.4824081394,0.0,4.83426,8.64814813944
 10/28  13:00:00,100.216418814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  14:00:00,100.271270942,0.0,0.0,0.0,43.513341876,52.539744,13.475778665,0.0,4.83426,8.64151866499
 10/28  15:00:00,100.278011738,0.0,0.0,0.0,43.513341876,52.539744,13.4758200293,0.0,4.83426,8.64156002934
 10/28  16:00:00,100.069716799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  17:00:00,103.01910783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  18:00:00,117.904115263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  19:00:00,118.307661391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  20:00:00,118.263388984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  21:00:00,118.045528552,0.0,0.0,0.0,43.513341876,52.539744,31.1647352118,0.0,4.83426,26.3304752118
 10/28  22:00:00,117.708684794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  23:00:00,118.61078604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  24:00:00,117.688390708,0.0,0.0,0.0,43.513341876,52.539744,13.4433365486,0.0,4.83426,8.60907654855
 10/29  01:00:00,117.662045612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  02:00:00,117.661186387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  03:00:00,117.653707693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  04:00:00,118.06887131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  05:00:00,118.037253036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  06:00:00,118.0753899,0.0,0.0,0.0,43.513341876,52.539744,13.4449379395,0.0,4.83426,8.61067793949
 10/29  07:00:00,106.007505629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  08:00:00,100.069131071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  09:00:00,100.179447519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  10:00:00,100.258372233,0.0,0.0,0.0,43.513341876,52.539744,22.2279753462,0.0,4.83426,17.3937153462
 10/29  11:00:00,101.163453142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  12:00:00,100.35035461,0.0,0.0,0.0,43.513341876,52.539744,13.4821248329,0.0,4.83426,8.64786483287
 10/29  13:00:00,100.498525254,0.0,0.0,0.0,43.513341876,52.539744,13.4824145901,0.0,4.83426,8.64815459012
 10/29  14:00:00,141.805861273,1.58689215855,38.6644930739,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  15:00:00,209.397391863,2.18512296525,105.296076467,0.0,43.513341876,52.539744,13.4761571996,0.0,4.83426,8.64189719961
 10/29  16:00:00,205.338069597,1.76570054358,102.124700198,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  17:00:00,130.374135804,0.461302980502,26.385579111,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  18:00:00,118.068628762,0.0,0.0,0.0,43.513341876,52.539744,13.4450108948,0.0,4.83426,8.61075089478
 10/29  19:00:00,118.463291614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  20:00:00,118.388862447,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  21:00:00,118.112386062,0.0,0.0,0.0,43.513341876,52.539744,24.680427912,0.0,4.83426,19.846167912
 10/29  22:00:00,117.746014993,0.0,0.0,0.0,43.513341876,52.539744,11.2036875066,0.0,4.83426,6.36942750661
 10/29  23:00:00,118.627684476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  24:00:00,117.727950647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  01:00:00,117.730753234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  02:00:00,117.725768407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  03:00:00,117.726590048,0.0,0.0,0.0,43.513341876,52.539744,13.4513669331,0.0,4.83426,8.61710693305
 10/30  04:00:00,118.184907238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  05:00:00,118.17155434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  06:00:00,192.3569992,73.4113172616,0.0,0.0,43.513341876,53.238744,643.16219513,629.711014053,4.83426,8.61692107705
 10/30  07:00:00,358.045666346,73.4113172616,0.0,0.0,220.879908,53.238744,549.516210119,527.164744493,4.83426,17.5172056262
 10/30  08:00:00,444.57000244,73.4689231295,0.00306076467791,0.0,220.879908,145.652643033,410.95345228,348.264511056,36.25695,26.4319912238
 10/30  09:00:00,538.954576401,73.6172739364,92.164633464,0.0,220.879908,145.652643033,334.241523564,262.41090314,36.25695,35.5736704245
 10/30  10:00:00,539.006898394,73.7318965458,84.4155456115,0.0,220.879908,151.653867033,276.90850215,192.95326097,48.3426,35.6126411802
 10/30  11:00:00,566.225710871,73.8830811184,110.096859047,0.0,220.879908,151.653867033,197.158408667,104.152322315,48.3426,44.6634863521
 10/30  12:00:00,606.373935066,74.1988499532,150.419125167,0.0,220.879908,151.653867033,146.248567108,53.1282948995,48.3426,44.7776722088
 10/30  13:00:00,653.645098332,74.8983197094,202.606252958,0.0,220.879908,145.652643033,78.9887747885,9.96686705797,24.1713,44.8506077306
 10/30  14:00:00,740.550765134,75.4183518413,288.530150251,0.0,220.879908,145.652643033,59.7539237479,0.0,24.1713,35.5826237479
 10/30  15:00:00,809.673873503,77.125384178,363.663837696,0.0,220.879908,137.835547516,49.3813147037,0.0,4.83426,44.5470547037
 10/30  16:00:00,716.933864392,74.9201148161,278.782952947,0.0,220.879908,133.019064,34.7713044002,3.39322538691,4.83426,26.5438190133
 10/30  17:00:00,552.655657175,73.6894363358,193.080527433,0.0,220.879908,53.238744,57.0605995438,16.8408021963,4.83426,35.3855373475
 10/30  18:00:00,477.854565253,73.4715013423,104.371147372,0.0,220.879908,53.238744,106.978172025,66.6397127971,4.83426,35.5041992281
 10/30  19:00:00,407.709453264,73.4289658086,34.3975304442,0.0,220.879908,53.238744,108.553124826,95.0401002093,4.83426,8.67876461645
 10/30  20:00:00,382.775157633,73.4122337469,11.0995729,0.0,220.879908,53.238744,152.819785374,139.315451476,4.83426,8.67007389851
 10/30  21:00:00,118.116991959,0.0,0.0,0.0,43.513341876,52.539744,13.5043875998,0.0,4.83426,8.67012759977
 10/30  22:00:00,117.885752585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  23:00:00,118.810898497,0.0,0.0,0.0,43.513341876,52.539744,13.4637183171,0.0,4.83426,8.6294583171
 10/30  24:00:00,117.915304343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  01:00:00,117.924914235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  02:00:00,117.927755577,0.0,0.0,0.0,43.513341876,52.539744,13.4513134438,0.0,4.83426,8.61705344378
 10/31  03:00:00,117.924232319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  04:00:00,120.177685351,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  05:00:00,119.79670733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  06:00:00,236.388599796,73.4113172616,40.502017725,0.0,43.513341876,53.238744,400.624965794,387.175176001,4.83426,8.61552979296
 10/31  07:00:00,408.02048947,73.4113172616,47.2873305747,0.0,220.879908,53.238744,355.571538312,333.219210169,4.83426,17.5180681426
 10/31  08:00:00,509.685035312,73.6337229022,61.593308808,0.0,220.879908,145.652643033,246.27190732,183.584552537,36.25695,26.4304047831
 10/31  09:00:00,565.376451097,74.0732177667,115.923676275,0.0,220.879908,145.652643033,190.62213296,118.790977792,36.25695,35.5742051681
 10/31  10:00:00,646.711894813,74.6828278164,189.94219599,0.0,220.879908,151.653867033,154.086908892,61.2259371416,48.3426,44.5183717505
 10/31  11:00:00,779.260001352,76.8152293035,318.829879152,0.0,220.879908,151.653867033,85.9883513996,1.90553168432,48.3426,35.7402197153
 10/31  12:00:00,950.060729268,80.243122571,486.666253867,0.0,220.879908,151.653867033,93.1301629551,0.0,48.3426,44.7875629551
 10/31  13:00:00,1029.54621313,82.6562109909,569.421884752,0.0,220.879908,145.652643033,69.0322220314,0.00938133374426,24.1713,44.8515406977
 10/31  14:00:00,1045.70133956,84.9462596057,583.169726752,0.0,220.879908,145.652643033,68.6556152237,0.0,24.1713,44.4843152237
 10/31  15:00:00,1058.25646802,85.9346955762,602.621575459,0.0,220.879908,137.835547516,40.4787977596,0.0,4.83426,35.6445377596
 10/31  16:00:00,1047.22507778,79.4119102222,603.96417313,0.0,220.879908,133.019064,40.236468035,0.0140891357475,4.83426,35.3881188993
 10/31  17:00:00,792.548625801,75.3666986805,427.912964719,0.0,220.879908,53.238744,31.3783477286,0.0,4.83426,26.5440877286
 10/31  18:00:00,703.455659764,74.5660726387,327.943654399,0.0,220.879908,53.238744,40.3433092775,0.0,4.83426,35.5090492775
 10/31  19:00:00,684.511193401,74.1953745728,309.40131415,0.0,220.879908,53.238744,13.5147329685,0.0,4.83426,8.68047296852
 10/31  20:00:00,679.047476883,74.0012037666,304.028931806,0.0,220.879908,53.238744,13.5046886274,0.0,4.83426,8.67042862738
 10/31  21:00:00,118.030344441,0.0,0.0,0.0,43.513341876,52.539744,13.5054102661,0.0,4.83426,8.67115026609
 10/31  22:00:00,118.047996209,0.0,0.0,0.0,43.513341876,52.539744,13.4732045659,0.0,4.83426,8.63894456594
 10/31  23:00:00,118.915603849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  24:00:00,117.976884649,0.0,0.0,0.0,43.513341876,52.539744,13.4512265288,0.0,4.83426,8.61696652882
 11/01  01:00:00,117.914806355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  02:00:00,117.854479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  03:00:00,117.805530581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  04:00:00,118.187529166,0.0,0.0,0.0,43.513341876,52.539744,13.4513998165,0.0,4.83426,8.61713981653
 11/01  05:00:00,118.12264305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  06:00:00,192.852985774,73.4113172616,0.0033339898684,0.0,43.513341876,53.238744,1190.51735225,1185.66309225,4.83426,0.02
 11/01  07:00:00,358.744089584,73.4113172616,0.0,0.0,220.879908,53.238744,1077.2442735,1054.89092183,4.83426,17.5190916629
 11/01  08:00:00,445.044135648,73.5561278618,0.002071325574,0.0,220.879908,145.652643033,801.421449515,737.50808021,36.25695,27.6564193054
 11/01  09:00:00,445.466967571,74.2612152955,0.00315365763975,0.0,220.879908,145.652643033,562.199953497,482.701748811,36.25695,43.2412546855
 11/01  10:00:00,452.344495453,75.1827665277,0.00193653200148,0.0,220.879908,151.653867033,470.17425946,386.207457569,48.3426,35.6242018908
 11/01  11:00:00,454.649454258,76.594411238,0.0,0.0,220.879908,151.653867033,355.826623432,262.810819341,48.3426,44.6732040914
 11/01  12:00:00,528.466989373,78.0437997387,70.9386767517,0.0,220.879908,151.653867033,258.529050374,165.393785044,48.3426,44.7926653307
 11/01  13:00:00,516.278740034,80.2432002979,62.3379992515,0.0,220.879908,145.652643033,226.020618354,156.982575064,24.1713,44.8667432898
 11/01  14:00:00,555.030725713,81.6232613917,99.5296295871,0.0,220.879908,145.652643033,176.014153559,116.247373798,24.1713,35.5954797614
 11/01  15:00:00,579.884737965,81.4110244804,132.396151365,0.0,220.879908,137.835547516,119.965905712,79.480948728,4.83426,35.6506969839
 11/01  16:00:00,533.898136591,76.3477220225,96.7084575458,0.0,220.879908,133.019064,66.292608771,26.0607516808,4.83426,35.3975970901
 11/01  17:00:00,395.105835839,74.0626346118,35.075590935,0.0,220.879908,53.238744,137.442290373,97.2140743625,4.83426,35.3939560109
 11/01  18:00:00,369.966473795,73.6290653932,0.0,0.0,220.879908,53.238744,218.018610924,177.674410494,4.83426,35.5099404302
 11/01  19:00:00,370.234990762,73.4856247398,0.0,0.0,220.879908,53.238744,263.750416862,250.235975359,4.83426,8.68018150325
 11/01  20:00:00,370.167728462,73.4492964266,0.0,0.0,220.879908,53.238744,311.023213193,297.517982698,4.83426,8.6709704951
 11/01  21:00:00,117.945042579,0.0,0.0,0.0,43.513341876,52.539744,13.5053334581,0.0,4.83426,8.67107345805
 11/01  22:00:00,117.729220568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  23:00:00,118.713293176,0.0,0.0,0.0,43.513341876,52.539744,13.4637370069,0.0,4.83426,8.62947700689
 11/01  24:00:00,117.777192772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  01:00:00,117.775636601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  02:00:00,117.761234448,0.0,0.0,0.0,43.513341876,52.539744,13.4513757425,0.0,4.83426,8.61711574254
 11/02  03:00:00,117.754325277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  04:00:00,118.150715121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  05:00:00,118.102781272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  06:00:00,192.512509392,73.4113172616,0.00217875610694,0.0,43.513341876,53.238744,971.984836664,958.533283964,4.83426,8.61729269951
 11/02  07:00:00,361.138415768,73.4113172616,0.0,0.0,220.879908,53.238744,855.358546236,833.004505992,4.83426,17.5197802439
 11/02  08:00:00,444.633863014,73.4713790876,0.00199754215865,0.0,220.879908,145.652643033,703.463732054,640.771563989,36.25695,26.435218065
 11/02  09:00:00,445.04681981,73.907490993,0.00288701552433,0.0,220.879908,145.652643033,556.434300673,484.589604545,36.25695,35.5877461281
 11/02  10:00:00,452.104688737,74.966523215,0.00185600806752,0.0,220.879908,151.653867033,500.737660519,407.863925087,48.3426,44.5311354311
 11/02  11:00:00,454.361333683,76.3101570012,0.0,0.0,220.879908,151.653867033,408.516118514,324.423890264,48.3426,35.7496282498
 11/02  12:00:00,455.230464065,78.1188967016,0.0,0.0,220.879908,151.653867033,372.098120317,278.95480683,48.3426,44.800713487
 11/02  13:00:00,450.655517214,79.5161495733,0.0,0.0,220.879908,145.652643033,374.425789777,300.662381256,24.1713,49.5921085213
 11/02  14:00:00,474.419026668,80.4877459517,20.5969455373,0.0,220.879908,145.652643033,319.385071331,255.40355862,24.1713,39.8102127108
 11/02  15:00:00,464.065004109,80.813979135,17.7015688025,0.0,220.879908,137.835547516,214.591994787,174.099046406,4.83426,35.6586883815
 11/02  16:00:00,434.432379362,76.2501061482,0.0,0.0,220.879908,133.019064,153.020170232,112.789311576,4.83426,35.3965986552
 11/02  17:00:00,358.35116984,73.9696556812,0.0,0.0,220.879908,53.238744,335.856144757,304.470649704,4.83426,26.5512350527
 11/02  18:00:00,369.917064588,73.5281780792,0.0,0.0,220.879908,53.238744,473.265066452,432.914105483,4.83426,35.5167009684
 11/02  19:00:00,370.258230402,73.4419737993,0.0,0.0,220.879908,53.238744,498.901917851,476.727202033,4.83426,17.3404558179
 11/02  20:00:00,370.242423124,73.4124662731,0.0,0.0,220.879908,53.238744,555.179726577,541.674737372,4.83426,8.67072920564
 11/02  21:00:00,117.835927415,0.0,0.0,0.0,43.513341876,52.539744,13.5051198904,0.0,4.83426,8.67085989042
 11/02  22:00:00,117.614935708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  23:00:00,118.650105132,0.0,0.0,0.0,43.513341876,52.539744,13.4642294832,0.0,4.83426,8.62996948321
 11/02  24:00:00,117.6822511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  01:00:00,117.683301752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  02:00:00,117.671213083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  03:00:00,117.664290938,0.0,0.0,0.0,43.513341876,52.539744,13.4496859335,0.0,4.83426,8.61542593347
 11/03  04:00:00,119.766377963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  05:00:00,119.42273998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  06:00:00,193.974445671,73.4113172616,0.00161394401767,0.0,43.513341876,53.238744,1360.57951474,1355.72525474,4.83426,0.02
 11/03  07:00:00,361.881286166,73.4113172616,0.0,0.0,220.879908,53.238744,1165.46274738,1134.35662615,4.83426,26.271861227
 11/03  08:00:00,444.958969532,73.4217466859,0.00169620450116,0.0,220.879908,145.652643033,888.582561896,825.884057026,36.25695,26.4415548705
 11/03  09:00:00,445.015798149,73.6907332537,0.00235488841099,0.0,220.879908,145.652643033,750.598691717,678.749888067,36.25695,35.5918536493
 11/03  10:00:00,451.557984041,74.3090289178,0.00154956210496,0.0,220.879908,151.653867033,677.399275979,593.42365357,48.3426,35.633022409
 11/03  11:00:00,453.436431544,75.2924856092,0.0,0.0,220.879908,151.653867033,590.08452068,497.049933374,48.3426,44.6919873052
 11/03  12:00:00,453.997029141,76.8041227358,0.0,0.0,220.879908,151.653867033,551.862811378,458.712943845,48.3426,44.807267533
 11/03  13:00:00,449.097658338,77.8760689171,0.0,0.0,220.879908,145.652643033,545.81331223,476.768078577,24.1713,44.8739336527
 11/03  14:00:00,449.926321107,78.7666624146,0.0,0.0,220.879908,145.652643033,492.053582626,423.382128013,24.1713,44.5001546127
 11/03  15:00:00,442.245659244,78.9388878254,0.0,0.0,220.879908,137.835547516,432.224086211,391.727793898,4.83426,35.6620323128
 11/03  16:00:00,433.54892033,75.3081490498,0.0,0.0,220.879908,133.019064,345.063879776,304.825384648,4.83426,35.4042351274
 11/03  17:00:00,358.1078687,73.6917457423,0.0,0.0,220.879908,53.238744,454.64234544,423.254207176,4.83426,26.5538782647
 11/03  18:00:00,369.898183307,73.4536165531,0.0,0.0,220.879908,53.238744,559.201487441,518.847563677,4.83426,35.5196637634
 11/03  19:00:00,369.94903568,73.4125464197,0.0,0.0,220.879908,53.238744,633.528556541,620.015237307,4.83426,8.67905923457
 11/03  20:00:00,370.142892099,73.4113172616,0.0,0.0,220.879908,53.238744,735.775999653,722.270077853,4.83426,8.67166180028
 11/03  21:00:00,117.464676069,0.0,0.0,0.0,43.513341876,52.539744,22.1569521938,0.0,4.83426,17.3226921938
 11/03  22:00:00,117.541563362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  23:00:00,118.595106594,0.0,0.0,0.0,43.513341876,52.539744,13.4640400128,0.0,4.83426,8.62978001278
 11/03  24:00:00,117.565283946,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  01:00:00,117.567107144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  02:00:00,117.567299853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  03:00:00,117.568746151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  04:00:00,117.996601336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  05:00:00,117.977248079,0.0,0.0,0.0,43.513341876,52.539744,13.4452489479,0.0,4.83426,8.6109889479
 11/04  06:00:00,117.997340453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  07:00:00,108.908661495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  08:00:00,99.9597847811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  09:00:00,100.02601847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  10:00:00,100.054613761,0.0,0.0,0.0,43.513341876,52.539744,22.2316446258,0.0,4.83426,17.3973846258
 11/04  11:00:00,100.945031385,0.0,0.0,0.0,43.513341876,52.539744,13.4837095864,0.0,4.83426,8.64944958639
 11/04  12:00:00,100.03170268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  13:00:00,100.108327354,0.0,0.0,0.0,43.513341876,52.539744,13.4767979005,0.0,4.83426,8.64253790052
 11/04  14:00:00,100.129854793,0.0,0.0,0.0,43.513341876,52.539744,13.4770262051,0.0,4.83426,8.64276620506
 11/04  15:00:00,100.102306873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  16:00:00,99.898021011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  17:00:00,105.854840796,0.0,0.0,0.0,43.513341876,52.539744,13.445189184,0.0,4.83426,8.61092918403
 11/04  18:00:00,117.778225876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  19:00:00,118.179673626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  20:00:00,118.125253199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  21:00:00,117.908559922,0.0,0.0,0.0,43.513341876,52.539744,31.1824647025,0.0,4.83426,26.3482047025
 11/04  22:00:00,117.557769159,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  23:00:00,118.484660115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  24:00:00,117.494219385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  01:00:00,117.476168218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  02:00:00,117.474323124,0.0,0.0,0.0,43.513341876,52.539744,13.4452723111,0.0,4.83426,8.61101231107
 11/05  03:00:00,150.241948076,3.05607612024,28.6360421703,0.0,43.513341876,52.539744,5.79197043603,0.937710436035,4.83426,0.02
 11/05  04:00:00,205.768588042,4.6522463071,81.64890485,0.0,43.513341876,52.539744,6.64420427177,1.78994427177,4.83426,0.02
 11/05  05:00:00,212.868390631,4.46613234821,89.0857948064,0.0,43.513341876,52.539744,6.80400486947,1.94974486947,4.83426,0.02
 11/05  06:00:00,225.175159053,5.0636995822,100.690302445,0.0,43.513341876,52.539744,8.6063002865,3.7520402865,4.83426,0.02
 11/05  07:00:00,200.439044857,4.46613234821,85.8724086792,0.0,43.513341876,52.539744,8.23969480758,3.38543480758,4.83426,0.02
 11/05  08:00:00,203.990948154,5.0636995822,97.6003023272,0.0,43.513341876,52.539744,17.7069498086,4.25659170405,4.83426,8.61609810451
 11/05  09:00:00,191.056412157,4.17000481824,85.6396590976,0.0,43.513341876,52.539744,7.14842257213,2.29416257213,4.83426,0.02
 11/05  10:00:00,122.719929683,0.905227478885,21.4973562651,0.0,43.513341876,52.539744,13.8142539364,0.271003895587,4.83426,8.70899004086
 11/05  11:00:00,100.890763557,0.0,0.0,0.0,43.513341876,52.539744,13.4836577741,0.0,4.83426,8.64939777409
 11/05  12:00:00,99.9976536526,0.0,0.0,0.0,43.513341876,52.539744,13.483290792,0.0,4.83426,8.64903079204
 11/05  13:00:00,100.091041981,0.0,0.0,0.0,43.513341876,52.539744,13.4837700031,0.0,4.83426,8.64951000313
 11/05  14:00:00,100.121864122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  15:00:00,100.094750407,0.0,0.0,0.0,43.513341876,52.539744,13.4769444539,0.0,4.83426,8.6426844539
 11/05  16:00:00,99.890764977,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  17:00:00,105.824259472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  18:00:00,117.730887581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  19:00:00,118.133753051,0.0,0.0,0.0,43.513341876,52.539744,13.4451545265,0.0,4.83426,8.61089452647
 11/05  20:00:00,118.080685915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  21:00:00,117.86723713,0.0,0.0,0.0,43.513341876,52.539744,22.4060414992,0.0,4.83426,17.5717814992
 11/05  22:00:00,117.517817716,0.0,0.0,0.0,43.513341876,52.539744,13.4452577274,0.0,4.83426,8.61099772743
 11/05  23:00:00,118.455188746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  24:00:00,178.896957345,2.47918378091,58.0937967781,0.0,43.513341876,52.539744,5.90037377622,1.04611377622,4.83426,0.02
 11/06  01:00:00,219.298534011,4.28533056336,96.1379375862,0.0,43.513341876,52.539744,7.0392428828,2.1849828828,4.83426,0.02
 11/06  02:00:00,229.954149756,5.0636995822,105.857500109,0.0,43.513341876,52.539744,8.38977671177,3.53551671177,4.83426,0.02
 11/06  03:00:00,213.408222832,4.46613234821,90.1325759816,0.0,43.513341876,52.539744,18.2826640037,4.83088708097,4.83426,8.61751692277
 11/06  04:00:00,221.533623031,5.0636995822,97.5364358822,0.0,43.513341876,52.539744,11.490955889,6.63669588897,4.83426,0.02
 11/06  05:00:00,208.103840762,4.46613234821,84.470224625,0.0,43.513341876,52.539744,12.564706649,7.71044664898,4.83426,0.02
 11/06  06:00:00,216.075601101,5.0636995822,91.7661680338,0.0,43.513341876,52.539744,15.2425023509,10.3882423509,4.83426,0.02
 11/06  07:00:00,186.11501159,73.4113172616,0.0,0.0,43.513341876,53.238744,2116.53826508,2103.08647875,4.83426,8.61752632968
 11/06  08:00:00,354.048352497,73.4113172616,0.000704406668105,0.0,220.879908,53.238744,1608.74917161,1586.3901845,4.83426,17.5247271085
 11/06  09:00:00,446.259467478,73.4113172616,0.00157729431488,0.0,220.879908,145.652643033,1226.04269917,1163.33501179,36.25695,26.4507373785
 11/06  10:00:00,445.64015068,73.4215937531,0.00200495046988,0.0,220.879908,145.652643033,1041.37119527,960.609695911,36.25695,44.5045493554
 11/06  11:00:00,451.446075927,73.6384513818,0.00135958527384,0.0,220.879908,151.653867033,946.647950319,862.655384017,48.3426,35.6499663018
 11/06  12:00:00,452.921978306,74.3737495837,0.0,0.0,220.879908,151.653867033,836.508298909,743.457773845,48.3426,44.7079250636
 11/06  13:00:00,452.407853709,75.0117379231,0.0,0.0,220.879908,151.653867033,750.930204936,657.754659455,48.3426,44.8329454811
 11/06  14:00:00,446.632451835,75.2673498386,0.0,0.0,220.879908,145.652643033,724.089232007,655.011768726,24.1713,44.9061632809
 11/06  15:00:00,446.530720316,75.1851316636,0.0,0.0,220.879908,145.652643033,717.610188042,657.820347164,24.1713,35.6185408778
 11/06  16:00:00,438.069637639,74.621606766,0.0,0.0,220.879908,137.835547516,656.190259788,606.764320359,4.83426,44.5916794292
 11/06  17:00:00,437.74408824,73.4502195105,0.0,0.0,220.879908,133.019064,516.202045963,476.672893674,4.83426,34.6948922887
 11/06  18:00:00,370.224656407,73.4113172616,0.0,0.0,220.879908,53.238744,773.164252775,741.045437602,4.83426,27.2845551735
 11/06  19:00:00,370.967750453,73.4113172616,0.0,0.0,220.879908,53.238744,940.691158632,900.325791318,4.83426,35.5311073137
 11/06  20:00:00,371.985389336,73.4113172616,0.0,0.0,220.879908,53.238744,968.7862232,955.270115177,4.83426,8.68184802309
 11/06  21:00:00,371.97208909,73.4113172616,0.0,0.0,220.879908,53.238744,1035.88903798,1022.38287271,4.83426,8.67190526919
 11/06  22:00:00,117.652404342,0.0,0.0,0.0,43.513341876,52.539744,13.5069697307,0.0,4.83426,8.67270973069
 11/06  23:00:00,117.461946515,0.0,0.0,0.0,43.513341876,52.539744,13.4741427812,0.0,4.83426,8.63988278124
 11/06  24:00:00,118.542221112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  01:00:00,117.513005605,0.0,0.0,0.0,43.513341876,52.539744,13.4516818351,0.0,4.83426,8.61742183512
 11/07  02:00:00,117.504764225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  03:00:00,142.330378775,1.08481070913,23.3781781202,0.0,43.513341876,52.539744,5.0574752058,0.203215205802,4.83426,0.02
 11/07  04:00:00,146.728759393,1.44641427883,27.3205134487,0.0,43.513341876,52.539744,13.7997879699,0.347959287931,4.83426,8.61756868194
 11/07  05:00:00,194.749560227,3.78449203776,70.1366751601,0.0,43.513341876,52.539744,5.60047154365,0.746211543647,4.83426,0.02
 11/07  06:00:00,212.843339779,4.46967379757,87.7073397482,0.0,43.513341876,52.539744,6.1380373003,1.2837773003,4.83426,0.02
 11/07  07:00:00,186.505026801,73.4113172616,0.0,0.0,43.513341876,53.238744,1905.05210437,1900.19784437,4.83426,0.02
