Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/07  08:00:00,353.935244962,73.4113172616,0.000776437233032,0.0,220.879908,53.238744,1504.23476125,1473.12200428,4.83426,26.2784969751
 11/07  09:00:00,445.120655269,73.4113172616,0.00179681104917,0.0,220.879908,145.652643033,956.982454877,894.273007485,36.25695,26.4524973917
 11/07  10:00:00,444.713454811,73.4113172616,0.00231117048619,0.0,220.879908,145.652643033,785.293985079,713.423630952,36.25695,35.6134041271
 11/07  11:00:00,450.645022844,73.4833475917,0.00173117189505,0.0,220.879908,151.653867033,667.044846562,574.141711246,48.3426,44.5605353153
 11/07  12:00:00,451.616905386,73.5284534841,0.0,0.0,220.879908,151.653867033,603.247445602,519.127192021,48.3426,35.7776535808
 11/07  13:00:00,450.703182312,73.5584011653,0.0,0.0,220.879908,151.653867033,594.973257819,501.791178791,48.3426,44.8394790273
 11/07  14:00:00,444.657017642,73.5279877307,0.0,0.0,220.879908,145.652643033,530.034772222,451.971892607,24.1713,53.8915796142
 11/07  15:00:00,444.631677357,73.5070916124,0.0,0.0,220.879908,145.652643033,527.148211188,467.348123501,24.1713,35.6287876872
 11/07  16:00:00,436.79554864,73.5205522774,0.0,0.0,220.879908,137.835547516,501.208058344,451.777935416,4.83426,44.595862928
 11/07  17:00:00,437.638727497,73.4113172616,0.0,0.0,220.879908,133.019064,418.536991044,387.132134852,4.83426,26.5705961919
 11/07  18:00:00,369.886918001,73.4113172616,0.0,0.0,220.879908,53.238744,596.593765709,556.33996961,4.83426,35.4195360988
 11/07  19:00:00,370.024182484,73.4113172616,0.0,0.0,220.879908,53.238744,696.622567623,656.250215535,4.83426,35.5380920871
 11/07  20:00:00,370.061862444,73.4113172616,0.0,0.0,220.879908,53.238744,702.916162424,689.400135061,4.83426,8.68176736307
 11/07  21:00:00,370.184003566,73.4113172616,0.0,0.0,220.879908,53.238744,766.747302149,753.240225813,4.83426,8.67281633616
 11/07  22:00:00,117.442899832,0.0,0.0,0.0,43.513341876,52.539744,13.5067823569,0.0,4.83426,8.67252235689
 11/07  23:00:00,117.530284982,0.0,0.0,0.0,43.513341876,52.539744,13.4734699814,0.0,4.83426,8.6392099814
 11/07  24:00:00,118.604314211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  01:00:00,117.628766305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  02:00:00,117.636091325,0.0,0.0,0.0,43.513341876,52.539744,13.4518464387,0.0,4.83426,8.61758643866
 11/08  03:00:00,117.617368445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  04:00:00,117.601975907,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  05:00:00,118.037724286,0.0,0.0,0.0,43.513341876,52.539744,13.4518608431,0.0,4.83426,8.61760084315
 11/08  06:00:00,117.988836607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  07:00:00,184.807566762,73.4113172616,0.0,0.0,43.513341876,53.238744,1458.48411903,1453.62985903,4.83426,0.02
 11/08  08:00:00,353.011496414,73.4113172616,0.0,0.0,220.879908,53.238744,1209.54343746,1187.17973708,4.83426,17.5294403843
 11/08  09:00:00,444.988389513,73.4113172616,0.00196083624261,0.0,220.879908,145.652643033,929.400308168,857.878662865,36.25695,35.2646953029
 11/08  10:00:00,444.731679219,73.4113172616,0.00244974940555,0.0,220.879908,145.652643033,780.25180539,708.377607406,36.25695,35.6172479831
 11/08  11:00:00,450.629959052,73.4113172616,0.00175044345864,0.0,220.879908,151.653867033,705.141873418,621.137524352,48.3426,35.6617490666
 11/08  12:00:00,451.531795961,73.4113172616,0.0,0.0,220.879908,151.653867033,643.831727269,550.761930484,48.3426,44.7271967854
 11/08  13:00:00,450.594587946,73.4113172616,0.0,0.0,220.879908,151.653867033,640.202782256,547.012645028,48.3426,44.8475372283
 11/08  14:00:00,444.631762545,73.4113172616,0.0,0.0,220.879908,145.652643033,654.580878584,576.51494671,24.1713,53.8946318737
 11/08  15:00:00,444.615321024,73.4113172616,0.0,0.0,220.879908,145.652643033,637.659704038,577.85702962,24.1713,35.6313744182
 11/08  16:00:00,436.751452757,73.411466804,0.0,0.0,220.879908,137.835547516,569.340222146,528.814870599,4.83426,35.6910915472
 11/08  17:00:00,440.708098559,73.4113172616,0.0,0.0,220.879908,133.019064,507.439865318,467.180768508,4.83426,35.4248368104
 11/08  18:00:00,369.910944818,73.4113172616,0.0,0.0,220.879908,53.238744,620.701626328,580.443491684,4.83426,35.4238746444
 11/08  19:00:00,370.001873308,73.4113172616,0.0,0.0,220.879908,53.238744,681.79579638,641.420429052,4.83426,35.5411073283
 11/08  20:00:00,370.472441379,73.4113172616,0.0,0.0,220.879908,53.238744,694.640589739,681.123457585,4.83426,8.68287215368
 11/08  21:00:00,370.57878506,73.4113172616,0.0,0.0,220.879908,53.238744,762.91412649,749.407133457,4.83426,8.67273303299
 11/08  22:00:00,117.762727884,0.0,0.0,0.0,43.513341876,52.539744,13.5072757066,0.0,4.83426,8.67301570659
 11/08  23:00:00,117.553462265,0.0,0.0,0.0,43.513341876,52.539744,13.4744244218,0.0,4.83426,8.64016442179
 11/08  24:00:00,118.611167074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  01:00:00,117.645636054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  02:00:00,117.658556575,0.0,0.0,0.0,43.513341876,52.539744,13.4519392603,0.0,4.83426,8.61767926025
 11/09  03:00:00,117.642590257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  04:00:00,117.632294136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  05:00:00,118.055429295,0.0,0.0,0.0,43.513341876,52.539744,12.7374116489,0.0,4.83426,7.90315164889
 11/09  06:00:00,118.009924002,0.0,0.0,0.0,43.513341876,52.539744,5.56800517885,0.0,4.83426,0.733745178849
 11/09  07:00:00,184.536918491,73.4113172616,0.0,0.0,43.513341876,53.238744,1392.49396168,1387.63970168,4.83426,0.02
 11/09  08:00:00,352.594037109,73.4113172616,0.0,0.0,220.879908,53.238744,1065.50848938,1043.14381339,4.83426,17.5304159882
 11/09  09:00:00,444.769639284,73.4113172616,0.00199148115238,0.0,220.879908,145.652643033,856.828990649,785.304226206,36.25695,35.2678144439
 11/09  10:00:00,444.694529021,73.4867260324,0.00275242170891,0.0,220.879908,145.652643033,670.818065097,598.93901887,36.25695,35.6220962262
 11/09  11:00:00,451.018689748,73.9025135916,0.00178044792034,0.0,220.879908,151.653867033,529.212497819,445.202727324,48.3426,35.6671704947
 11/09  12:00:00,452.663087133,74.6331197436,0.0,0.0,220.879908,151.653867033,467.828564697,374.750692741,48.3426,44.7352719553
 11/09  13:00:00,452.416758364,75.3185225215,0.0,0.0,220.879908,151.653867033,417.00241653,323.80937182,48.3426,44.85044471
 11/09  14:00:00,447.36950343,76.2407726432,0.0,0.0,220.879908,145.652643033,394.731998291,316.654205585,24.1713,53.9064927061
 11/09  15:00:00,447.625754857,76.5096750764,0.0,0.0,220.879908,145.652643033,376.009274879,316.200535676,24.1713,35.6374392037
 11/09  16:00:00,438.881520416,75.6394344512,0.0,0.0,220.879908,137.835547516,317.509984497,268.067792163,4.83426,44.6079323344
 11/09  17:00:00,440.875282048,73.7219801215,0.0,0.0,220.879908,133.019064,271.596336582,240.185398338,4.83426,26.5766782432
 11/09  18:00:00,369.902252872,73.4140714953,0.0,0.0,220.879908,53.238744,591.394430165,551.132762348,4.83426,35.4274078165
 11/09  19:00:00,370.37986397,73.4113172616,0.0,0.0,220.879908,53.238744,840.534951964,800.150683948,4.83426,35.550008016
 11/09  20:00:00,370.856815161,73.4113172616,0.0,0.0,220.879908,53.238744,774.744155638,761.226895725,4.83426,8.68299991272
 11/09  21:00:00,370.901693507,73.4113172616,0.0,0.0,220.879908,53.238744,798.029500143,784.522407836,4.83426,8.67283230672
 11/09  22:00:00,117.772707653,0.0,0.0,0.0,43.513341876,52.539744,13.5074530933,0.0,4.83426,8.67319309331
 11/09  23:00:00,117.54614331,0.0,0.0,0.0,43.513341876,52.539744,13.4743155605,0.0,4.83426,8.64005556045
 11/09  24:00:00,118.612894464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  01:00:00,117.610820907,0.0,0.0,0.0,43.513341876,52.539744,13.4519112521,0.0,4.83426,8.61765125208
 11/10  02:00:00,117.607764418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  03:00:00,117.600875553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  04:00:00,117.594044885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  05:00:00,119.710176103,0.0,0.0,0.0,43.513341876,52.539744,13.4519704663,0.0,4.83426,8.61771046635
 11/10  06:00:00,119.374165751,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  07:00:00,188.82647866,73.4113172616,0.0,0.0,43.513341876,53.238744,1466.00496207,1461.15070207,4.83426,0.02
 11/10  08:00:00,353.225458927,73.4113172616,0.0,0.0,220.879908,53.238744,1221.47439494,1190.35207621,4.83426,26.2880587289
 11/10  09:00:00,444.986063314,73.4113172616,0.00191411961242,0.0,220.879908,145.652643033,916.103338692,853.386964747,36.25695,26.4594239453
 11/10  10:00:00,444.840075037,73.4113172616,0.00245862264905,0.0,220.879908,145.652643033,839.660772793,767.77596535,36.25695,35.6278574429
 11/10  11:00:00,450.763798615,73.4113172616,0.00184017628416,0.0,220.879908,151.653867033,803.081256876,710.15793795,48.3426,44.5807189258
 11/10  12:00:00,451.666235039,73.4113172616,0.0,0.0,220.879908,151.653867033,725.263468876,639.859566911,48.3426,37.0613019644
 11/10  13:00:00,450.673035033,73.4113172616,0.0,0.0,220.879908,151.653867033,691.867760704,590.961938516,48.3426,52.5632221878
 11/10  14:00:00,444.681852636,73.4113172616,0.0,0.0,220.879908,145.652643033,650.719105741,581.61018526,24.1713,44.9376204808
 11/10  15:00:00,444.674415569,73.412416992,0.0,0.0,220.879908,145.652643033,642.108740837,582.296843147,24.1713,35.64059769
 11/10  16:00:00,436.785060057,73.4221134892,0.0,0.0,220.879908,137.835547516,538.296275882,488.84449682,4.83426,44.6175190617
 11/10  17:00:00,440.662391056,73.4113172616,0.0,0.0,220.879908,133.019064,381.283863434,341.019059658,4.83426,35.4305437767
 11/10  18:00:00,369.839334565,73.4113172616,0.0,0.0,220.879908,53.238744,450.535274618,419.121891503,4.83426,26.5791231154
 11/10  19:00:00,369.842233505,73.4113172616,0.0,0.0,220.879908,53.238744,464.571757683,424.182521051,4.83426,35.5549766321
 11/10  20:00:00,369.806383488,73.4113172616,0.0,0.0,220.879908,53.238744,453.184086324,431.003748317,4.83426,17.3460780073
 11/10  21:00:00,369.84391078,73.4113172616,0.0,0.0,220.879908,53.238744,508.852704591,495.344887815,4.83426,8.67355677635
 11/10  22:00:00,117.613629148,0.0,0.0,0.0,43.513341876,52.539744,13.5069368858,0.0,4.83426,8.6726768858
 11/10  23:00:00,117.717159685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  24:00:00,118.732381542,0.0,0.0,0.0,43.513341876,52.539744,13.4646829169,0.0,4.83426,8.6304229169
 11/11  01:00:00,117.864414468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  02:00:00,117.903629688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  03:00:00,117.932336011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  04:00:00,117.943124315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  05:00:00,118.425026298,0.0,0.0,0.0,43.513341876,52.539744,13.4454867357,0.0,4.83426,8.61122673574
 11/11  06:00:00,118.39177133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  07:00:00,112.431060333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  08:00:00,100.238312181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  09:00:00,100.166897051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  10:00:00,100.18092472,0.0,0.0,0.0,43.513341876,52.539744,13.4519900769,0.0,4.83426,8.61773007686
 11/11  11:00:00,100.16365041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  12:00:00,101.031213201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  13:00:00,100.193576968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  14:00:00,100.312618069,0.0,0.0,0.0,43.513341876,52.539744,13.4520652514,0.0,4.83426,8.61780525141
 11/11  15:00:00,100.369506102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  16:00:00,100.337192792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  17:00:00,109.067946243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  18:00:00,117.993555724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  19:00:00,117.956338155,0.0,0.0,0.0,43.513341876,52.539744,13.445490393,0.0,4.83426,8.61123039296
 11/11  20:00:00,118.360834414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  21:00:00,118.287415857,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  22:00:00,118.038165403,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  23:00:00,117.714795564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  24:00:00,118.587884998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  01:00:00,117.650602477,0.0,0.0,0.0,43.513341876,52.539744,13.4454563744,0.0,4.83426,8.61119637439
 11/12  02:00:00,117.602008426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  03:00:00,117.578522002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  04:00:00,117.576377449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  05:00:00,118.006226558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  06:00:00,117.983878648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  07:00:00,112.038908549,0.0,0.0,0.0,43.513341876,52.539744,13.4454311311,0.0,4.83426,8.61117113108
 11/12  08:00:00,99.9849072888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  09:00:00,100.036849105,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  10:00:00,100.102556307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  11:00:00,100.098159165,0.0,0.0,0.0,43.513341876,52.539744,22.2375801731,0.0,4.83426,17.4033201731
 11/12  12:00:00,100.940109493,0.0,0.0,0.0,43.513341876,52.539744,13.4850100941,0.0,4.83426,8.65075009407
 11/12  13:00:00,100.050319661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  14:00:00,100.130322487,0.0,0.0,0.0,43.513341876,52.539744,13.4848405349,0.0,4.83426,8.65058053489
 11/12  15:00:00,100.170157682,0.0,0.0,0.0,43.513341876,52.539744,13.4784533392,0.0,4.83426,8.64419333925
 11/12  16:00:00,100.136885267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  17:00:00,108.856646906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  18:00:00,117.796942569,0.0,0.0,0.0,43.513341876,52.539744,13.4455251486,0.0,4.83426,8.61126514859
 11/12  19:00:00,117.793021289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  20:00:00,118.205708809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  21:00:00,118.16576142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  22:00:00,117.961415702,0.0,0.0,0.0,43.513341876,52.539744,31.1959931875,0.0,4.83426,26.3617331875
 11/12  23:00:00,117.612118386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  24:00:00,118.526888252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  01:00:00,117.585675035,0.0,0.0,0.0,43.513341876,52.539744,13.4520705384,0.0,4.83426,8.61781053844
 11/13  02:00:00,117.57388493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  03:00:00,117.583443604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  04:00:00,117.577213965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  05:00:00,117.980645485,0.0,0.0,0.0,43.513341876,52.539744,13.4502673707,0.0,4.83426,8.61600737071
 11/13  06:00:00,117.940557632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  07:00:00,187.628070002,73.4113172616,0.0,0.0,43.513341876,53.238744,1602.28368408,1597.42942408,4.83426,0.02
 11/13  08:00:00,352.597243457,73.4113172616,0.0,0.0,220.879908,53.238744,1148.36291037,1117.23466224,4.83426,26.2939881298
 11/13  09:00:00,444.568889578,73.4113172616,0.00185467015267,0.0,220.879908,145.652643033,780.99509,718.270195982,36.25695,26.4679440182
 11/13  10:00:00,444.510473905,73.4113172616,0.00244560804241,0.0,220.879908,145.652643033,646.387992386,574.491796444,36.25695,35.6392459429
 11/13  11:00:00,450.474170983,73.4113172616,0.00161749613979,0.0,220.879908,151.653867033,579.975741594,487.034956847,48.3426,44.5981847467
 11/13  12:00:00,451.41099054,73.4113172616,0.0,0.0,220.879908,151.653867033,556.395370127,463.29434071,48.3426,44.758429417
 11/13  13:00:00,450.481441954,73.4113172616,0.0,0.0,220.879908,151.653867033,537.08685601,443.858989653,48.3426,44.8852663568
 11/13  14:00:00,444.514478791,73.4127569422,0.0,0.0,220.879908,145.652643033,501.813456028,432.682975356,24.1713,44.9591806713
 11/13  15:00:00,444.512526065,73.4145332781,0.0,0.0,220.879908,145.652643033,500.906498877,432.168968001,24.1713,44.5662308759
 11/13  16:00:00,436.659319129,73.4211647768,0.0,0.0,220.879908,137.835547516,423.087744315,382.540048116,4.83426,35.7134361997
 11/13  17:00:00,440.558488253,73.4113172616,0.0,0.0,220.879908,133.019064,307.869257859,267.587228464,4.83426,35.4477693946
 11/13  18:00:00,369.755690651,73.4113172616,0.0,0.0,220.879908,53.238744,432.901510873,392.623676696,4.83426,35.4435741772
 11/13  19:00:00,369.814161074,73.4113172616,0.0,0.0,220.879908,53.238744,525.675497379,485.271074375,4.83426,35.5701630044
 11/13  20:00:00,370.203689956,73.4113172616,0.0,0.0,220.879908,53.238744,486.184901961,472.667261489,4.83426,8.68338047205
 11/13  21:00:00,370.181681316,73.4113172616,0.0,0.0,220.879908,53.238744,511.962778311,498.454142243,4.83426,8.6743760675
 11/13  22:00:00,117.820118656,0.0,0.0,0.0,43.513341876,52.539744,13.5084788827,0.0,4.83426,8.67421888268
 11/13  23:00:00,117.57117157,0.0,0.0,0.0,43.513341876,52.539744,13.4750278799,0.0,4.83426,8.64076787992
 11/13  24:00:00,118.61644784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  01:00:00,117.638248983,0.0,0.0,0.0,43.513341876,52.539744,13.4520148708,0.0,4.83426,8.61775487084
 11/14  02:00:00,117.635596028,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  03:00:00,117.629992673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  04:00:00,117.624546047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  05:00:00,119.729541933,0.0,0.0,0.0,43.513341876,52.539744,13.4521622972,0.0,4.83426,8.61790229715
 11/14  06:00:00,119.383580224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  07:00:00,188.21922008,73.4113172616,0.0,0.0,43.513341876,53.238744,1519.01366723,1514.15940723,4.83426,0.02
 11/14  08:00:00,352.756736016,73.4113172616,0.0,0.0,220.879908,53.238744,1153.10785728,1121.97762872,4.83426,26.2959685547
 11/14  09:00:00,444.669288957,73.4113172616,0.00201699019505,0.0,220.879908,145.652643033,773.162866986,710.435170349,36.25695,26.4707466373
 11/14  10:00:00,444.541522184,73.4134235197,0.00291255580136,0.0,220.879908,145.652643033,569.827421924,497.925875943,36.25695,35.6445959807
 11/14  11:00:00,450.612754694,73.4974254052,0.00209037851052,0.0,220.879908,151.653867033,476.834189438,383.885936915,48.3426,44.6056525226
 11/14  12:00:00,451.894642676,73.8642473048,0.0,0.0,220.879908,151.653867033,363.317331994,270.207596895,48.3426,44.7671350994
 11/14  13:00:00,532.235972187,74.7984545592,77.9300985981,0.0,220.879908,151.653867033,285.862607014,192.624710544,48.3426,44.8952964701
 11/14  14:00:00,485.337661594,75.2512409679,35.2534954304,0.0,220.879908,145.652643033,274.416681823,205.281770835,24.1713,44.9636109881
 11/14  15:00:00,454.656278178,74.87196027,7.1113795693,0.0,220.879908,145.652643033,304.077849628,235.336028677,24.1713,44.5705209507
 11/14  16:00:00,437.959967097,74.679340441,0.0,0.0,220.879908,137.835547516,243.755411773,203.201758241,4.83426,35.7193935324
 11/14  17:00:00,440.692814544,73.4826970268,0.0,0.0,220.879908,133.019064,254.063614527,213.778993693,4.83426,35.4503608338
 11/14  18:00:00,369.85401602,73.4113172616,0.0,0.0,220.879908,53.238744,480.087802255,439.801307935,4.83426,35.4522343198
 11/14  19:00:00,369.887053806,73.4113172616,0.0,0.0,220.879908,53.238744,523.708689223,483.29954187,4.83426,35.5748873535
 11/14  20:00:00,369.862947433,73.4113172616,0.0,0.0,220.879908,53.238744,505.551806919,492.03405977,4.83426,8.68348714887
 11/14  21:00:00,369.83045224,73.4113172616,0.0,0.0,220.879908,53.238744,466.967078395,453.458169434,4.83426,8.67464896094
 11/14  22:00:00,117.620726001,0.0,0.0,0.0,43.513341876,52.539744,13.5087784,0.0,4.83426,8.67451840002
 11/14  23:00:00,117.696801302,0.0,0.0,0.0,43.513341876,52.539744,13.4750953123,0.0,4.83426,8.6408353123
 11/14  24:00:00,118.682916517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  01:00:00,117.752930433,0.0,0.0,0.0,43.513341876,52.539744,13.4521681532,0.0,4.83426,8.61790815321
 11/15  02:00:00,117.764407984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  03:00:00,117.768857263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  04:00:00,117.751337492,0.0,0.0,0.0,43.513341876,52.539744,13.4520299522,0.0,4.83426,8.61776995215
 11/15  05:00:00,118.165841314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  06:00:00,118.133781045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  07:00:00,186.419434925,73.4113172616,0.0,0.0,43.513341876,53.238744,796.204633494,791.350373494,4.83426,0.02
 11/15  08:00:00,352.038573519,73.4113172616,0.0,0.0,220.879908,53.238744,650.085824954,618.953748535,4.83426,26.2978164192
 11/15  09:00:00,444.547191422,73.4906818126,0.00258004086404,0.0,220.879908,145.652643033,414.949639674,352.219738357,36.25695,26.4729513172
 11/15  10:00:00,467.884898503,73.9961082153,19.102801661,0.0,220.879908,145.652643033,296.281479947,219.628641537,36.25695,40.39588841
 11/15  11:00:00,506.242919319,74.5500641076,51.590086455,0.0,220.879908,151.653867033,221.609312163,133.407326461,48.3426,39.8593857016
 11/15  12:00:00,562.21758148,76.3184274684,105.084106917,0.0,220.879908,151.653867033,163.39581632,70.2783769192,48.3426,44.7748394004
 11/15  13:00:00,593.755264884,78.2579484478,135.494847208,0.0,220.879908,151.653867033,155.890301819,62.6473002974,48.3426,44.9004015213
 11/15  14:00:00,596.705726241,79.4371244402,143.270736125,0.0,220.879908,145.652643033,161.447861007,83.3181318879,24.1713,53.9584291196
 11/15  15:00:00,581.812677244,79.8051324207,128.12467301,0.0,220.879908,145.652643033,167.348217315,107.509322566,24.1713,35.6675947496
 11/15  16:00:00,531.619303624,78.3845153509,87.4340319915,0.0,220.879908,137.835547516,169.263938579,119.779345246,4.83426,44.6503333322
 11/15  17:00:00,450.443937986,74.4012928833,8.51636801513,0.0,220.879908,133.019064,129.321825318,95.4442798361,4.83426,29.0432854815
 11/15  18:00:00,369.792220734,73.4872026594,0.0,0.0,220.879908,53.238744,305.398881483,267.560748582,4.83426,33.0038729003
 11/15  19:00:00,369.734523075,73.4286666201,0.0,0.0,220.879908,53.238744,351.420071796,311.00627633,4.83426,35.5795354663
 11/15  20:00:00,370.138434968,73.4113172616,0.0,0.0,220.879908,53.238744,393.450276746,371.266129793,4.83426,17.3498869533
 11/15  21:00:00,370.126195052,73.4113172616,0.0,0.0,220.879908,53.238744,433.347863955,419.839377474,4.83426,8.67422648105
 11/15  22:00:00,117.868639112,0.0,0.0,0.0,43.513341876,52.539744,13.508945302,0.0,4.83426,8.67468530197
 11/15  23:00:00,117.648390393,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  24:00:00,118.662087051,0.0,0.0,0.0,43.513341876,52.539744,13.4655266005,0.0,4.83426,8.63126660055
 11/16  01:00:00,117.702921308,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  02:00:00,117.703749331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  03:00:00,117.678778699,0.0,0.0,0.0,43.513341876,52.539744,13.452234228,0.0,4.83426,8.617974228
 11/16  04:00:00,117.649983808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  05:00:00,118.049654071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  06:00:00,118.018426903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  07:00:00,187.326652361,73.4113172616,0.00153876414989,0.0,43.513341876,53.238744,1442.90604171,1429.4536753,4.83426,8.61810641564
 11/16  08:00:00,352.686839419,73.4113172616,0.0,0.0,220.879908,53.238744,1087.57681161,1065.20319543,4.83426,17.539356176
 11/16  09:00:00,444.802302324,73.4823398715,0.00177904591694,0.0,220.879908,145.652643033,804.630557373,736.751287256,36.25695,31.6223201167
 11/16  10:00:00,444.984791339,73.8128953008,0.00245455663266,0.0,220.879908,145.652643033,632.488754786,556.861562457,36.25695,39.3702423289
 11/16  11:00:00,450.899660194,73.7675570641,0.0016105798957,0.0,220.879908,151.653867033,578.186254984,492.734919351,48.3426,37.1087356334
 11/16  12:00:00,451.914032742,73.8748020177,0.0,0.0,220.879908,151.653867033,504.675381169,412.962050387,48.3426,43.3707307818
 11/16  13:00:00,451.033841886,73.9095686175,0.0,0.0,220.879908,151.653867033,526.203411644,423.973756233,48.3426,53.8870554107
 11/16  14:00:00,445.181904482,74.0344224567,0.0,0.0,220.879908,145.652643033,509.086676162,439.93148352,24.1713,44.9838926419
 11/16  15:00:00,445.382327089,74.2608654857,0.0,0.0,220.879908,145.652643033,476.047927769,407.294456807,24.1713,44.5821709621
 11/16  16:00:00,437.600397055,74.3300280658,0.0,0.0,220.879908,137.835547516,423.475791028,382.909260388,4.83426,35.7322706402
 11/16  17:00:00,440.599029078,73.4153362334,0.0,0.0,220.879908,133.019064,355.969823722,315.675456868,4.83426,35.460106854
 11/16  18:00:00,369.813586882,73.4113172616,0.0,0.0,220.879908,53.238744,497.666913612,457.374694051,4.83426,35.4579595608
 11/16  19:00:00,369.844506676,73.4113172616,0.0,0.0,220.879908,53.238744,527.466868846,487.050342573,4.83426,35.5822662728
 11/16  20:00:00,370.250730914,73.4113172616,0.0,0.0,220.879908,53.238744,506.5973618,493.07807735,4.83426,8.68502444983
 11/16  21:00:00,370.233614138,73.4113172616,0.0,0.0,220.879908,53.238744,517.460062004,503.951036908,4.83426,8.6747650966
 11/16  22:00:00,117.882454269,0.0,0.0,0.0,43.513341876,52.539744,13.5095112045,0.0,4.83426,8.67525120454
 11/16  23:00:00,117.661290797,0.0,0.0,0.0,43.513341876,52.539744,13.4757519547,0.0,4.83426,8.64149195465
 11/16  24:00:00,118.665542971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  01:00:00,117.70582597,0.0,0.0,0.0,43.513341876,52.539744,13.4523250426,0.0,4.83426,8.61806504256
 11/17  02:00:00,117.698991926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  03:00:00,117.708796083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  04:00:00,117.709030128,0.0,0.0,0.0,43.513341876,52.539744,13.452228486,0.0,4.83426,8.61796848598
 11/17  05:00:00,119.815791147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  06:00:00,119.482327994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  07:00:00,187.305978858,73.4113172616,0.0,0.0,43.513341876,53.238744,1027.80032345,1022.94606345,4.83426,0.02
 11/17  08:00:00,352.182060741,73.4113172616,0.0,0.0,220.879908,53.238744,861.169420006,830.033572254,4.83426,26.3015877521
 11/17  09:00:00,444.572943114,73.4113172616,0.00231655930228,0.0,220.879908,145.652643033,704.466891931,641.731629295,36.25695,26.4783126364
 11/17  10:00:00,444.637389667,73.4113172616,0.00283246502217,0.0,220.879908,145.652643033,709.946525932,629.120377389,36.25695,44.5691985427
 11/17  11:00:00,450.654085321,73.4113172616,0.00213955997723,0.0,220.879908,151.653867033,701.482132963,617.433577633,48.3426,35.7059553303
 11/17  12:00:00,451.586817307,73.4113172616,0.0,0.0,220.879908,151.653867033,670.15274913,577.021481918,48.3426,44.7886672121
 11/17  13:00:00,450.675772443,73.4298171319,0.0,0.0,220.879908,151.653867033,662.05327548,568.799600454,48.3426,44.9110750259
 11/17  14:00:00,444.944925603,73.6545531666,0.0,0.0,220.879908,145.652643033,667.637565457,589.482791217,24.1713,53.9834742391
 11/17  15:00:00,445.053792967,73.7175715884,0.0,0.0,220.879908,145.652643033,699.78775385,639.943149187,24.1713,35.6733046636
 11/17  16:00:00,437.176745599,73.6708275976,0.0,0.0,220.879908,137.835547516,671.410402988,621.912118736,4.83426,44.6640242522
 11/17  17:00:00,440.804885015,73.4113172616,0.0,0.0,220.879908,133.019064,535.492346482,495.196222512,4.83426,35.4618639701
 11/17  18:00:00,369.981147789,73.4113172616,0.0,0.0,220.879908,53.238744,611.537479456,571.241423203,4.83426,35.4617962527
 11/17  19:00:00,369.988053376,73.4113172616,0.0,0.0,220.879908,53.238744,617.449063862,577.025019286,4.83426,35.5897845756
 11/17  20:00:00,369.958171888,73.4113172616,0.0,0.0,220.879908,53.238744,598.564133572,585.044831785,4.83426,8.68504178725
 11/17  21:00:00,369.949463546,73.4113172616,0.0,0.0,220.879908,53.238744,610.497613204,596.988759218,4.83426,8.67459398558
 11/17  22:00:00,117.547591037,0.0,0.0,0.0,43.513341876,52.539744,13.5093519946,0.0,4.83426,8.6750919946
 11/17  23:00:00,117.621209041,0.0,0.0,0.0,43.513341876,52.539744,13.4756418327,0.0,4.83426,8.64138183265
 11/17  24:00:00,118.637399371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  01:00:00,117.648659457,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  02:00:00,117.626865497,0.0,0.0,0.0,43.513341876,52.539744,13.4457431959,0.0,4.83426,8.61148319595
 11/18  03:00:00,117.620057223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  04:00:00,117.600793694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  05:00:00,118.013486859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  06:00:00,117.97969583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  07:00:00,115.002278211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  08:00:00,99.9303097703,0.0,0.0,0.0,43.513341876,52.539744,13.4456376218,0.0,4.83426,8.61137762183
 11/18  09:00:00,99.9534493265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  10:00:00,100.024782982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  11:00:00,100.042993081,0.0,0.0,0.0,43.513341876,52.539744,22.2436773718,0.0,4.83426,17.4094173718
 11/18  12:00:00,100.934630599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  13:00:00,100.024411559,0.0,0.0,0.0,43.513341876,52.539744,13.4857923602,0.0,4.83426,8.65153236016
 11/18  14:00:00,100.102443854,0.0,0.0,0.0,43.513341876,52.539744,13.4795294061,0.0,4.83426,8.64526940613
 11/18  15:00:00,100.122719701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  16:00:00,100.06805923,0.0,0.0,0.0,43.513341876,52.539744,13.4793805746,0.0,4.83426,8.64512057465
 11/18  17:00:00,111.782430254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  18:00:00,117.730175481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  19:00:00,117.68993289,0.0,0.0,0.0,43.513341876,52.539744,13.4457069583,0.0,4.83426,8.6114469583
 11/18  20:00:00,118.094496323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  21:00:00,118.048793777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  22:00:00,117.832259749,0.0,0.0,0.0,43.513341876,52.539744,31.2174922768,0.0,4.83426,26.3832322768
 11/18  23:00:00,117.480248152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  24:00:00,118.457254431,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  01:00:00,159.960903032,3.09196534418,38.3344184076,0.0,43.513341876,52.539744,6.19433167053,1.34007167053,4.83426,0.02
 11/19  02:00:00,222.207379656,5.21746724237,97.8153490709,0.0,43.513341876,52.539744,16.3293717934,2.8836592765,4.83426,8.61145251694
 11/19  03:00:00,206.526797708,4.23548085796,83.5199753868,0.0,43.513341876,52.539744,8.01503083016,3.16077083016,4.83426,0.02
 11/19  04:00:00,227.366185092,5.29435107245,103.030851341,0.0,43.513341876,52.539744,10.6291232458,5.77486324575,4.83426,0.02
 11/19  05:00:00,204.07166405,5.47480950925,79.492105745,0.0,43.513341876,52.539744,12.524883559,7.67062355904,4.83426,0.02
 11/19  06:00:00,225.290610918,8.59922747588,97.3354981884,0.0,43.513341876,52.539744,14.5369421126,9.68268211263,4.83426,0.02
 11/19  07:00:00,199.917527825,7.54035726139,76.277548822,0.0,43.513341876,52.539744,14.8987050916,10.0444450916,4.83426,0.02
 11/19  08:00:00,206.453161827,6.94678927417,98.1200615429,0.0,43.513341876,52.539744,20.9867939685,7.54099952614,4.83426,8.61153444241
 11/19  09:00:00,182.958122162,3.97409357589,77.8951116854,0.0,43.513341876,52.539744,8.80185471307,3.94759471307,4.83426,0.02
 11/19  10:00:00,157.07622797,2.59466974382,53.7247262105,0.0,43.513341876,52.539744,6.56552242622,1.71126242622,4.83426,0.02
 11/19  11:00:00,99.9915809256,0.0,0.0,0.0,43.513341876,52.539744,22.2456419483,0.0,4.83426,17.4113819483
 11/19  12:00:00,100.882533515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  13:00:00,99.9962601674,0.0,0.0,0.0,43.513341876,52.539744,13.486561479,0.0,4.83426,8.65230147902
 11/19  14:00:00,100.079386827,0.0,0.0,0.0,43.513341876,52.539744,13.4865623778,0.0,4.83426,8.65230237782
 11/19  15:00:00,100.101671069,0.0,0.0,0.0,43.513341876,52.539744,13.4793237938,0.0,4.83426,8.64506379384
 11/19  16:00:00,100.073776693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  17:00:00,111.796222373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  18:00:00,117.754125418,0.0,0.0,0.0,43.513341876,52.539744,13.4456566041,0.0,4.83426,8.61139660406
 11/19  19:00:00,117.763819082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  20:00:00,118.197553749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  21:00:00,118.169164749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  22:00:00,117.96930362,0.0,0.0,0.0,43.513341876,52.539744,31.2138432294,0.0,4.83426,26.3795832294
 11/19  23:00:00,117.635007646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  24:00:00,118.529299028,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  01:00:00,117.635770515,0.0,0.0,0.0,43.513341876,52.539744,13.4524324459,0.0,4.83426,8.61817244592
 11/20  02:00:00,117.63618388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  03:00:00,117.63556694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  04:00:00,117.634832606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  05:00:00,118.075627169,0.0,0.0,0.0,43.513341876,52.539744,13.4524000466,0.0,4.83426,8.61814004658
 11/20  06:00:00,118.057128005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  07:00:00,189.706378598,73.4113172616,0.00156965499289,0.0,43.513341876,53.238744,994.922051216,990.067791216,4.83426,0.02
 11/20  08:00:00,352.164969738,73.4113172616,0.0,0.0,220.879908,53.238744,786.146280122,755.003337212,4.83426,26.3086829102
 11/20  09:00:00,444.487311092,73.4113172616,0.00424937372742,0.0,220.879908,145.652643033,528.786257274,466.042980566,36.25695,26.4863267082
 11/20  10:00:00,488.639271118,73.4113172616,43.2763877892,0.0,220.879908,145.652643033,403.84239191,322.996224189,36.25695,44.5892177209
 11/20  11:00:00,519.636556068,73.4113172616,66.4702191222,0.0,220.879908,151.653867033,304.979793159,220.912920695,48.3426,35.7242724634
 11/20  12:00:00,510.400589153,73.4113172616,56.2681294258,0.0,220.879908,151.653867033,248.738419238,155.587110381,48.3426,44.8087088575
 11/20  13:00:00,509.733772786,73.4113172616,56.475160977,0.0,220.879908,151.653867033,249.766595069,147.507357041,48.3426,53.9166380283
 11/20  14:00:00,503.971410015,73.4113172616,56.6539945257,0.0,220.879908,145.652643033,237.176509127,167.98792738,24.1713,45.0172817465
 11/20  15:00:00,504.025277587,73.4113172616,56.6961745425,0.0,220.879908,145.652643033,233.770950339,164.99260752,24.1713,44.6070428193
 11/20  16:00:00,485.706034457,73.4113172616,46.3698404041,0.0,220.879908,137.835547516,194.803684064,154.220262367,4.83426,35.7491616969
 11/20  17:00:00,458.175464742,73.4113172616,13.3451590665,0.0,220.879908,133.019064,131.138233171,90.8282097725,4.83426,35.4757633986
 11/20  18:00:00,369.812785796,73.4113172616,0.0,0.0,220.879908,53.238744,328.878740982,288.567190159,4.83426,35.4772908226
 11/20  19:00:00,369.803324524,73.4113172616,0.0,0.0,220.879908,53.238744,403.092687067,362.655285809,4.83426,35.6031412589
 11/20  20:00:00,370.231301413,73.4113172616,0.0,0.0,220.879908,53.238744,443.507627568,421.322735559,4.83426,17.3506320086
 11/20  21:00:00,370.221003464,73.4113172616,0.0,0.0,220.879908,53.238744,479.881650713,466.371537461,4.83426,8.67585325195
 11/20  22:00:00,117.914586953,0.0,0.0,0.0,43.513341876,52.539744,13.5094479551,0.0,4.83426,8.67518795506
 11/20  23:00:00,117.667693868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  24:00:00,118.649632986,0.0,0.0,0.0,43.513341876,52.539744,13.4659126121,0.0,4.83426,8.63165261214
 11/21  01:00:00,117.698789341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  02:00:00,117.671209518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  03:00:00,117.656310588,0.0,0.0,0.0,43.513341876,52.539744,13.4525902439,0.0,4.83426,8.61833024389
 11/21  04:00:00,117.650795377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  05:00:00,119.768564642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  06:00:00,119.433770573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  07:00:00,190.862002787,73.4113172616,0.0,0.0,43.513341876,53.238744,1464.45252942,1450.99995573,4.83426,8.61831368772
 11/21  08:00:00,352.758814215,73.4113172616,0.0,0.0,220.879908,53.238744,1169.30002227,1146.92007883,4.83426,17.5456834357
 11/21  09:00:00,444.846776344,73.4113172616,0.00191425711737,0.0,220.879908,145.652643033,893.31415137,821.74472165,36.25695,35.31247972
 11/21  10:00:00,444.781944158,73.4618930925,0.00248676080373,0.0,220.879908,145.652643033,766.84480715,694.906528721,36.25695,35.6813284298
 11/21  11:00:00,451.195690092,73.951014017,0.00168815304527,0.0,220.879908,151.653867033,697.646985435,604.651714894,48.3426,44.6526705414
 11/21  12:00:00,452.930603906,74.752363519,0.0,0.0,220.879908,151.653867033,632.775594916,539.618822541,48.3426,44.8141723748
 11/21  13:00:00,452.243503762,74.9992169543,0.0,0.0,220.879908,151.653867033,632.291547481,539.00472799,48.3426,44.9442194906
 11/21  14:00:00,445.592294818,74.3437369781,0.0,0.0,220.879908,145.652643033,644.616266673,566.434031324,24.1713,54.0109353492
 11/21  15:00:00,445.162911845,73.8943386304,0.0,0.0,220.879908,145.652643033,680.866167849,620.997070796,24.1713,35.6977970528
 11/21  16:00:00,437.189188078,73.7532134448,0.0,0.0,220.879908,137.835547516,656.273902111,606.751763157,4.83426,44.6878789533
 11/21  17:00:00,443.794648366,73.4113172616,0.0,0.0,220.879908,133.019064,579.39760462,539.082875749,4.83426,35.4804688709
 11/21  18:00:00,370.049479461,73.4113172616,0.0,0.0,220.879908,53.238744,691.1413086,650.828010222,4.83426,35.4790383778
 11/21  19:00:00,370.057266212,73.4113172616,0.0,0.0,220.879908,53.238744,691.418329377,650.973421896,4.83426,35.6106474805
 11/21  20:00:00,370.031237186,73.4113172616,0.0,0.0,220.879908,53.238744,670.74722421,657.226155855,4.83426,8.68680835543
 11/21  21:00:00,370.030485674,73.4113172616,0.0,0.0,220.879908,53.238744,682.230862632,668.720300882,4.83426,8.67630174997
 11/21  22:00:00,117.475282121,0.0,0.0,0.0,43.513341876,52.539744,13.5105874988,0.0,4.83426,8.67632749885
 11/21  23:00:00,117.564217966,0.0,0.0,0.0,43.513341876,52.539744,13.4763754625,0.0,4.83426,8.64211546252
 11/21  24:00:00,118.607064632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  01:00:00,117.60018139,0.0,0.0,0.0,43.513341876,52.539744,13.4525787733,0.0,4.83426,8.61831877334
 11/22  02:00:00,117.600839538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  03:00:00,117.595530197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  04:00:00,117.589220184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  05:00:00,117.998681003,0.0,0.0,0.0,43.513341876,52.539744,13.4525857422,0.0,4.83426,8.6183257422
 11/22  06:00:00,117.95523456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  07:00:00,191.475281724,73.4113172616,0.0,0.0,43.513341876,53.238744,1669.49914039,1664.64488039,4.83426,0.02
 11/22  08:00:00,353.878227451,73.4113172616,0.0,0.0,220.879908,53.238744,1360.27044766,1329.12376914,4.83426,26.3124185201
 11/22  09:00:00,445.578957803,73.4113172616,0.00161951966579,0.0,220.879908,145.652643033,1029.77714183,967.028321219,36.25695,26.4918706074
 11/22  10:00:00,445.295911652,73.5073243861,0.0020440679061,0.0,220.879908,145.652643033,928.067073381,847.207791879,36.25695,44.6023315019
 11/22  11:00:00,451.61572764,74.0531560655,0.00142525762813,0.0,220.879908,151.653867033,844.983726397,760.910562306,48.3426,35.730564091
 11/22  12:00:00,453.622388653,75.1013540969,0.0,0.0,220.879908,151.653867033,800.154817144,706.992471252,48.3426,44.8197458923
 11/22  13:00:00,453.469332389,76.093168166,0.0,0.0,220.879908,151.653867033,702.97237934,600.69060787,48.3426,53.9391714703
 11/22  14:00:00,447.813760229,76.5801368796,0.0,0.0,220.879908,145.652643033,580.472801719,511.273287635,24.1713,45.0282140845
 11/22  15:00:00,447.452521619,76.278290977,0.0,0.0,220.879908,145.652643033,550.173961933,481.382562865,24.1713,44.6200990684
 11/22  16:00:00,438.730616356,75.2435787046,0.0,0.0,220.879908,137.835547516,649.028842003,599.497670378,4.83426,44.696911625
 11/22  17:00:00,444.012805553,73.5688926086,0.0,0.0,220.879908,133.019064,597.580129452,566.130439724,4.83426,26.6154297278
 11/22  18:00:00,370.01984897,73.4113172616,0.0,0.0,220.879908,53.238744,671.821804909,631.49956704,4.83426,35.4879778686
 11/22  19:00:00,370.175158843,73.4113172616,0.0,0.0,220.879908,53.238744,746.772759637,697.425612267,4.83426,44.5128873693
 11/22  20:00:00,370.70783651,73.4113172616,0.0,0.0,220.879908,53.238744,749.727140468,736.206172195,4.83426,8.68670827228
 11/22  21:00:00,370.681601827,73.4113172616,0.0,0.0,220.879908,53.238744,754.061876675,740.551584246,4.83426,8.67603242866
 11/22  22:00:00,117.779319964,0.0,0.0,0.0,43.513341876,52.539744,13.5109227501,0.0,4.83426,8.67666275012
 11/22  23:00:00,117.567819242,0.0,0.0,0.0,43.513341876,52.539744,13.4761808977,0.0,4.83426,8.64192089765
 11/22  24:00:00,118.620944805,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  01:00:00,117.622593146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  02:00:00,117.608749817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  03:00:00,117.605935769,0.0,0.0,0.0,43.513341876,52.539744,13.4457775767,0.0,4.83426,8.61151757669
 11/23  04:00:00,117.608516099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  05:00:00,118.018126723,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  06:00:00,117.988015961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  07:00:00,115.020430784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  08:00:00,99.9583596721,0.0,0.0,0.0,43.513341876,52.539744,13.4457682921,0.0,4.83426,8.61150829208
 11/23  09:00:00,100.006668752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  10:00:00,100.088052625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  11:00:00,100.093130837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  12:00:00,101.00160078,0.0,0.0,0.0,43.513341876,52.539744,13.4525165948,0.0,4.83426,8.61825659482
 11/23  13:00:00,100.158532673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  14:00:00,100.244601996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  15:00:00,100.264230199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  16:00:00,100.234819574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  17:00:00,111.947258477,0.0,0.0,0.0,43.513341876,52.539744,13.4459264635,0.0,4.83426,8.61166646348
 11/23  18:00:00,117.871301313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  19:00:00,117.872843173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  20:00:00,118.345802282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  21:00:00,118.332708927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  22:00:00,118.093548615,0.0,0.0,0.0,43.513341876,52.539744,13.4459159647,0.0,4.83426,8.6116559647
 11/23  23:00:00,117.771425513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  24:00:00,118.642772522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  01:00:00,117.770057077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  02:00:00,117.769520177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  03:00:00,117.750569252,0.0,0.0,0.0,43.513341876,52.539744,13.4511578297,0.0,4.83426,8.61689782972
 11/24  04:00:00,117.743098899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  05:00:00,119.959707629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  06:00:00,119.59260972,0.0,0.0,0.0,43.513341876,52.539744,13.4525509097,0.0,4.83426,8.61829090973
 11/24  07:00:00,190.030022399,73.4113172616,0.0,0.0,43.513341876,53.238744,633.583627664,628.729367664,4.83426,0.02
 11/24  08:00:00,351.957140213,73.4113172616,0.0,0.0,220.879908,53.238744,580.923016225,558.539638728,4.83426,17.5491174962
 11/24  09:00:00,444.471668664,73.4837989398,0.00205921820495,0.0,220.879908,145.652643033,475.309570703,403.731016254,36.25695,35.3216044493
 11/24  10:00:00,445.220337635,74.1628661474,0.00274181037819,0.0,220.879908,145.652643033,385.426837444,313.477629073,36.25695,35.6922583713
 11/24  11:00:00,452.574459581,75.503162808,0.00176460363546,0.0,220.879908,151.653867033,362.833642292,269.818095876,48.3426,44.672946416
 11/24  12:00:00,471.538967728,77.1585347401,14.531755235,0.0,220.879908,151.653867033,285.702650658,192.525436053,48.3426,44.8346146057
 11/24  13:00:00,488.879023995,78.0939735295,31.3584024601,0.0,220.879908,151.653867033,258.403521077,164.518347567,48.3426,45.5425735102
 11/24  14:00:00,491.164180968,78.4260763173,39.2500124435,0.0,220.879908,145.652643033,266.581235411,188.937872194,24.1713,53.4720632168
 11/24  15:00:00,472.536041097,77.828063883,22.0920680056,0.0,220.879908,145.652643033,286.223749384,217.420886398,24.1713,44.6315629863
 11/24  16:00:00,439.804357568,76.5978419799,0.0,0.0,220.879908,137.835547516,237.925044712,197.319600277,4.83426,35.7711844343
 11/24  17:00:00,444.288821538,74.197264142,0.0,0.0,220.879908,133.019064,129.07949665,88.7490480321,4.83426,35.4961886179
 11/24  18:00:00,369.739144985,73.4681082219,0.0,0.0,220.879908,53.238744,243.136881575,202.811661692,4.83426,35.490959883
 11/24  19:00:00,369.704420791,73.4179079318,0.0,0.0,220.879908,53.238744,335.719587553,286.363211543,4.83426,44.5221160093
 11/24  20:00:00,369.704057897,73.4113172616,0.0,0.0,220.879908,53.238744,392.395236471,378.874106441,4.83426,8.68687003031
 11/24  21:00:00,369.801641257,73.4113172616,0.0,0.0,220.879908,53.238744,552.180827701,538.670390789,4.83426,8.67617691192
 11/24  22:00:00,117.497384929,0.0,0.0,0.0,43.513341876,52.539744,13.5111091439,0.0,4.83426,8.67684914388
 11/24  23:00:00,117.572488817,0.0,0.0,0.0,43.513341876,52.539744,13.4768946879,0.0,4.83426,8.64263468792
