Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/24  24:00:00,118.620870941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  01:00:00,117.624837487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  02:00:00,117.627053431,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  03:00:00,117.622273431,0.0,0.0,0.0,43.513341876,52.539744,13.44582202,0.0,4.83426,8.61156201996
 11/25  04:00:00,117.57714945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  05:00:00,117.957366798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  06:00:00,117.912540542,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  07:00:00,114.945653655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  08:00:00,99.9030347348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  09:00:00,99.9792186766,0.0,0.0,0.0,43.513341876,52.539744,13.4458507181,0.0,4.83426,8.61159071812
 11/25  10:00:00,100.054851123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  11:00:00,100.075982629,0.0,0.0,0.0,43.513341876,52.539744,22.2504106432,0.0,4.83426,17.4161506432
 11/25  12:00:00,100.942365155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  13:00:00,100.028624775,0.0,0.0,0.0,43.513341876,52.539744,13.4876263913,0.0,4.83426,8.6533663913
 11/25  14:00:00,100.0975552,0.0,0.0,0.0,43.513341876,52.539744,13.480497002,0.0,4.83426,8.64623700201
 11/25  15:00:00,100.117629894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  16:00:00,100.075920965,0.0,0.0,0.0,43.513341876,52.539744,13.4805159988,0.0,4.83426,8.64625599878
 11/25  17:00:00,111.799719666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  18:00:00,117.760879467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  19:00:00,117.743483509,0.0,0.0,0.0,43.513341876,52.539744,13.4459014542,0.0,4.83426,8.61164145416
 11/25  20:00:00,118.145719586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  21:00:00,118.104749466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  22:00:00,117.899455331,0.0,0.0,0.0,43.513341876,52.539744,31.2318320987,0.0,4.83426,26.3975720987
 11/25  23:00:00,117.574248857,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  24:00:00,118.518147828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  01:00:00,117.589725708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  02:00:00,117.609438174,0.0,0.0,0.0,43.513341876,52.539744,13.4458570802,0.0,4.83426,8.6115970802
 11/26  03:00:00,117.616506059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  04:00:00,117.614172225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  05:00:00,118.052965073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  06:00:00,118.032966981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  07:00:00,115.072366789,0.0,0.0,0.0,43.513341876,52.539744,13.4459050774,0.0,4.83426,8.6116450774
 11/26  08:00:00,100.017670762,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  09:00:00,100.027452652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  10:00:00,100.065395595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  11:00:00,100.063722957,0.0,0.0,0.0,43.513341876,52.539744,22.2501050493,0.0,4.83426,17.4158450493
 11/26  12:00:00,100.917946388,0.0,0.0,0.0,43.513341876,52.539744,13.4875461226,0.0,4.83426,8.65328612256
 11/26  13:00:00,100.039647314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  14:00:00,100.093791844,0.0,0.0,0.0,43.513341876,52.539744,13.4877171622,0.0,4.83426,8.65345716218
 11/26  15:00:00,100.089938366,0.0,0.0,0.0,43.513341876,52.539744,13.4807019467,0.0,4.83426,8.64644194671
 11/26  16:00:00,100.054224796,0.0,0.0,0.0,43.513341876,52.539744,13.4807441491,0.0,4.83426,8.64648414911
 11/26  17:00:00,111.803055856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  18:00:00,117.776209486,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  19:00:00,117.774339866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  20:00:00,118.201383916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  21:00:00,118.172751469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  22:00:00,117.972929911,0.0,0.0,0.0,43.513341876,52.539744,31.2370745993,0.0,4.83426,26.4028145993
 11/26  23:00:00,117.625238435,0.0,0.0,0.0,43.513341876,52.539744,13.4460248467,0.0,4.83426,8.61176484669
 11/26  24:00:00,118.520290501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  01:00:00,117.602618157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  02:00:00,117.580041461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  03:00:00,117.568740828,0.0,0.0,0.0,43.513341876,52.539744,13.451654853,0.0,4.83426,8.617394853
 11/27  04:00:00,117.565658471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  05:00:00,117.992857509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  06:00:00,117.964647859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  07:00:00,192.88516399,73.4113172616,0.00113322900998,0.0,43.513341876,53.238744,1223.35698677,1209.90404559,4.83426,8.61868117419
 11/27  08:00:00,352.289056864,73.4113172616,0.0,0.0,220.879908,53.238744,1045.94553433,1023.55668398,4.83426,17.554590345
 11/27  09:00:00,444.661568648,73.4113172616,0.00192436907764,0.0,220.879908,145.652643033,918.045777357,846.456955743,36.25695,35.3318716143
 11/27  10:00:00,444.591216152,73.4113172616,0.00264696031947,0.0,220.879908,145.652643033,752.131311591,680.163475885,36.25695,35.710885706
 11/27  11:00:00,450.567906381,73.4113172616,0.00164555260309,0.0,220.879908,151.653867033,710.710239992,617.676082784,48.3426,44.6915572079
 11/27  12:00:00,451.658493537,73.5812178027,0.0,0.0,220.879908,151.653867033,628.349111936,535.149640418,48.3426,44.8568715175
 11/27  13:00:00,451.467501395,74.3331790117,0.0,0.0,220.879908,151.653867033,592.623860595,490.3049068,48.3426,53.976353795
 11/27  14:00:00,445.829811534,74.6213670723,0.0,0.0,220.879908,145.652643033,627.794262662,558.550686402,24.1713,45.0722762604
 11/27  15:00:00,445.885091804,74.5991231165,0.0,0.0,220.879908,145.652643033,719.038500702,650.216287112,24.1713,44.6509135896
 11/27  16:00:00,437.577199431,74.1338801865,0.0,0.0,220.879908,137.835547516,675.572512895,626.00853049,4.83426,44.7297224051
 11/27  17:00:00,443.784929564,73.4113219641,0.0,0.0,220.879908,133.019064,588.353875602,548.014623484,4.83426,35.5049921182
 11/27  18:00:00,370.174478652,73.4113172616,0.0,0.0,220.879908,53.238744,760.958987117,720.621263244,4.83426,35.5034638728
 11/27  19:00:00,370.294630632,73.4113172616,0.0,0.0,220.879908,53.238744,789.810393699,749.339724749,4.83426,35.6364089498
 11/27  20:00:00,370.699263405,73.4113172616,0.0,0.0,220.879908,53.238744,760.855700289,747.333738768,4.83426,8.68770152107
 11/27  21:00:00,370.675243567,73.4113172616,0.0,0.0,220.879908,53.238744,772.486018318,758.974457382,4.83426,8.67730093608
 11/27  22:00:00,117.758788365,0.0,0.0,0.0,43.513341876,52.539744,13.5123657695,0.0,4.83426,8.67810576949
 11/27  23:00:00,117.544995173,0.0,0.0,0.0,43.513341876,52.539744,13.4768077634,0.0,4.83426,8.6425477634
 11/27  24:00:00,118.585921467,0.0,0.0,0.0,43.513341876,52.539744,13.4664624337,0.0,4.83426,8.63220243365
 11/28  01:00:00,117.592848277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  02:00:00,117.588316084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  03:00:00,117.57276351,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  04:00:00,117.566767413,0.0,0.0,0.0,43.513341876,52.539744,13.4529341456,0.0,4.83426,8.61867414555
 11/28  05:00:00,119.677155529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  06:00:00,119.328735195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  07:00:00,194.462522547,73.4113172616,0.0,0.0,43.513341876,53.238744,1433.77898206,1428.92472206,4.83426,0.02
 11/28  08:00:00,352.625553116,73.4113172616,0.0,0.0,220.879908,53.238744,1145.93104846,1114.77228046,4.83426,26.3245080039
 11/28  09:00:00,444.740854778,73.4113172616,0.00201010633051,0.0,220.879908,145.652643033,850.268284143,787.502309427,36.25695,26.5090247158
 11/28  10:00:00,444.796294001,73.5273076198,0.00240983720777,0.0,220.879908,145.652643033,760.412374771,679.514829608,36.25695,44.640595163
 11/28  11:00:00,451.386166818,74.2220686604,0.00179352040533,0.0,220.879908,151.653867033,617.561075793,524.520169426,48.3426,44.6983063668
 11/28  12:00:00,461.152202682,75.4461252939,6.96700924024,0.0,220.879908,151.653867033,353.453854259,260.249213839,48.3426,44.8620404196
 11/28  13:00:00,509.474274865,76.5921424571,53.2689681798,0.0,220.879908,151.653867033,212.936942762,119.607786366,48.3426,44.9865563958
 11/28  14:00:00,580.028476998,77.3395666227,128.673206111,0.0,220.879908,145.652643033,143.26689986,65.0046404535,24.1713,54.0909594069
 11/28  15:00:00,639.74976619,77.3602028415,188.144572623,0.0,220.879908,145.652643033,83.244144977,14.4155138011,24.1713,44.6573311759
 11/28  16:00:00,634.760331681,76.2051343801,192.213609303,0.0,220.879908,137.835547516,68.1674922677,18.5988511518,4.83426,44.7343811159
 11/28  17:00:00,579.858534769,74.0380870472,132.893352394,0.0,220.879908,133.019064,60.256954667,20.2893776223,4.83426,35.1333170447
 11/28  18:00:00,430.909887009,73.4418662739,59.2490411908,0.0,220.879908,53.238744,129.714637381,97.8729176383,4.83426,27.0074597431
 11/28  19:00:00,369.736487392,73.4113172616,0.0,0.0,220.879908,53.238744,288.236053163,238.851913137,4.83426,44.549880026
 11/28  20:00:00,369.709532232,73.4113172616,0.0,0.0,220.879908,53.238744,281.369893389,267.846873309,4.83426,8.68876007967
 11/28  21:00:00,369.708286332,73.4113172616,0.0,0.0,220.879908,53.238744,308.935363236,295.422942656,4.83426,8.67816057954
 11/28  22:00:00,117.608223278,0.0,0.0,0.0,43.513341876,52.539744,13.5118991055,0.0,4.83426,8.67763910545
 11/28  23:00:00,117.658030647,0.0,0.0,0.0,43.513341876,52.539744,13.4770198411,0.0,4.83426,8.64275984112
 11/28  24:00:00,118.654091292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  01:00:00,117.673226148,0.0,0.0,0.0,43.513341876,52.539744,13.4528928371,0.0,4.83426,8.61863283708
 11/29  02:00:00,117.674933088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  03:00:00,117.665434623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  04:00:00,117.649904268,0.0,0.0,0.0,43.513341876,52.539744,13.4530421301,0.0,4.83426,8.61878213015
 11/29  05:00:00,118.085309944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  06:00:00,118.06178089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  07:00:00,192.861108346,73.4113172616,0.0,0.0,43.513341876,53.238744,1221.71107697,1216.85681697,4.83426,0.02
 11/29  08:00:00,352.442774603,73.4113172616,0.0,0.0,220.879908,53.238744,1041.54520238,1010.38602006,4.83426,26.3249223189
 11/29  09:00:00,444.571715989,73.4366770623,0.00362391939888,0.0,220.879908,145.652643033,644.6653474,581.896366165,36.25695,26.5120312357
 11/29  10:00:00,457.006573039,73.713704072,11.495679636,0.0,220.879908,145.652643033,390.326028797,309.41903701,36.25695,44.6500417873
 11/29  11:00:00,467.991682862,74.317798011,15.2824690916,0.0,220.879908,151.653867033,342.885910243,249.840151895,48.3426,44.7031583471
 11/29  12:00:00,477.430538482,75.6849729812,20.2134864246,0.0,220.879908,151.653867033,287.542716394,194.330295995,48.3426,44.8698203986
 11/29  13:00:00,511.042706503,77.0446386327,52.3019236747,0.0,220.879908,151.653867033,231.83376876,138.497694144,48.3426,44.9934746156
 11/29  14:00:00,561.759390841,78.161883824,107.459180348,0.0,220.879908,145.652643033,185.188757265,106.91705165,24.1713,54.1004056151
 11/29  15:00:00,570.95095013,78.2599151164,116.942275462,0.0,220.879908,145.652643033,180.66218886,111.826653937,24.1713,44.6642349231
 11/29  16:00:00,515.033609412,77.1473446313,70.636482569,0.0,220.879908,137.835547516,175.857335108,126.282449682,4.83426,44.7406254262
 11/29  17:00:00,451.334807308,74.1515707532,6.37089187679,0.0,220.879908,133.019064,173.689572988,133.343978572,4.83426,35.5113344158
 11/29  18:00:00,369.85501264,73.458640569,0.0,0.0,220.879908,53.238744,380.746204191,340.401603642,4.83426,35.5103405499
 11/29  19:00:00,369.835029667,73.4160472272,0.0,0.0,220.879908,53.238744,424.421473466,383.93858282,4.83426,35.6486306468
 11/29  20:00:00,370.272009154,73.4113172616,0.0,0.0,220.879908,53.238744,458.698037986,445.175526576,4.83426,8.68825140926
 11/29  21:00:00,370.273489666,73.4113172616,0.0,0.0,220.879908,53.238744,508.33805266,494.825967911,4.83426,8.67782474862
 11/29  22:00:00,117.934582673,0.0,0.0,0.0,43.513341876,52.539744,13.5125288623,0.0,4.83426,8.67826886226
 11/29  23:00:00,117.711550845,0.0,0.0,0.0,43.513341876,52.539744,13.4771925122,0.0,4.83426,8.64293251218
 11/29  24:00:00,118.694935818,0.0,0.0,0.0,43.513341876,52.539744,13.4668226175,0.0,4.83426,8.63256261745
 11/30  01:00:00,117.765427653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  02:00:00,117.762950584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  03:00:00,117.757613773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  04:00:00,117.739746573,0.0,0.0,0.0,43.513341876,52.539744,13.4529233225,0.0,4.83426,8.61866332253
 11/30  05:00:00,118.153728871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  06:00:00,118.121177318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  07:00:00,192.438269791,73.4113172616,0.00174393605135,0.0,43.513341876,53.238744,862.009390434,857.155130434,4.83426,0.02
 11/30  08:00:00,352.133082645,73.4113172616,0.0,0.0,220.879908,53.238744,790.945110615,759.781550863,4.83426,26.3292997517
 11/30  09:00:00,444.546416546,73.4113172616,0.00242494444008,0.0,220.879908,145.652643033,650.911254235,579.311489137,36.25695,35.3428150978
 11/30  10:00:00,444.604216629,73.424196354,0.0030900108477,0.0,220.879908,145.652643033,604.028965101,532.045822132,36.25695,35.7261929689
 11/30  11:00:00,450.682936942,73.5103917735,0.00233574060287,0.0,220.879908,151.653867033,566.807376981,473.75835988,48.3426,44.7064171014
 11/30  12:00:00,451.798729216,73.7292717774,0.0,0.0,220.879908,151.653867033,402.279292045,309.061539623,48.3426,44.8751524213
 11/30  13:00:00,467.206825534,74.4300071513,13.7432337341,0.0,220.879908,151.653867033,300.486612084,198.141979772,48.3426,54.0020323126
 11/30  14:00:00,487.616325019,74.9213880162,38.5193459415,0.0,220.879908,145.652643033,233.755805975,164.4920608,24.1713,45.0924451757
 11/30  15:00:00,513.556973475,75.1441721068,64.1508078441,0.0,220.879908,145.652643033,208.611897752,139.768416264,24.1713,44.6721814879
 11/30  16:00:00,481.363879053,75.1407913416,40.5414784571,0.0,220.879908,137.835547516,209.69057995,160.108757773,4.83426,44.7475621764
 11/30  17:00:00,443.737107325,73.5131110082,0.0,0.0,220.879908,133.019064,169.08806377,128.73674514,4.83426,35.5170586299
 11/30  18:00:00,369.814543674,73.4113172616,0.0,0.0,220.879908,53.238744,320.587662922,280.238497358,4.83426,35.5149055639
 11/30  19:00:00,369.824725297,73.4113172616,0.0,0.0,220.879908,53.238744,360.57357329,320.092554354,4.83426,35.6467589357
 11/30  20:00:00,370.224828563,73.4113172616,0.0,0.0,220.879908,53.238744,350.393449856,328.201978085,4.83426,17.3572117718
 11/30  21:00:00,370.218445481,73.4113172616,0.0,0.0,220.879908,53.238744,403.013278769,389.500587732,4.83426,8.67843103716
 11/30  22:00:00,117.943121503,0.0,0.0,0.0,43.513341876,52.539744,13.5122229035,0.0,4.83426,8.67796290354
 11/30  23:00:00,117.679286388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  24:00:00,118.654604204,0.0,0.0,0.0,43.513341876,52.539744,13.4669004637,0.0,4.83426,8.63264046368
 12/01  01:00:00,117.673158543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  02:00:00,117.641192971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  03:00:00,117.607156672,0.0,0.0,0.0,43.513341876,52.539744,13.4529190544,0.0,4.83426,8.61865905437
 12/01  04:00:00,117.573600262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  05:00:00,119.677395172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  06:00:00,119.341030446,0.0,0.0,0.0,43.513341876,52.539744,13.4531054858,0.0,4.83426,8.61884548577
 12/01  07:00:00,195.038905635,73.4113172616,0.00142563123314,0.0,43.513341876,53.238744,1732.09754845,1727.24328845,4.83426,0.02
 12/01  08:00:00,353.891285654,73.4113172616,0.0,0.0,220.879908,53.238744,1378.91414362,1356.52136554,4.83426,17.5585180837
 12/01  09:00:00,446.276748051,73.4113172616,0.00136210500191,0.0,220.879908,145.652643033,1237.98052279,1166.37521611,36.25695,35.3483566775
 12/01  10:00:00,446.32232586,73.4243932338,0.00204143920226,0.0,220.879908,145.652643033,1125.44219733,1044.53000144,36.25695,44.6552458895
 12/01  11:00:00,452.087474983,73.7412919745,0.00139748791225,0.0,220.879908,151.653867033,1000.75251949,916.636868304,48.3426,35.7730511886
 12/01  12:00:00,453.400119633,74.4382121254,0.0,0.0,220.879908,151.653867033,908.862964051,806.739652138,48.3426,53.7807119135
 12/01  13:00:00,452.840566766,74.7231715477,0.0,0.0,220.879908,151.653867033,935.349821175,841.910293385,48.3426,45.09692779
 12/01  14:00:00,447.667882262,75.1948059695,0.0,0.0,220.879908,145.652643033,982.435170989,904.161409999,24.1713,54.1024609899
 12/01  15:00:00,447.57243926,75.030206189,0.0,0.0,220.879908,145.652643033,971.735578871,911.822581085,24.1713,35.7416977862
 12/01  16:00:00,439.340439349,74.4291849262,0.0,0.0,220.879908,137.835547516,950.587438659,901.001612465,4.83426,44.7515661949
 12/01  17:00:00,445.406579677,73.424704219,0.0,0.0,220.879908,133.019064,867.255662644,826.897834605,4.83426,35.5235680389
 12/01  18:00:00,371.594615512,73.4113172616,0.0,0.0,220.879908,53.238744,970.123441454,929.765191728,4.83426,35.5239897262
 12/01  19:00:00,371.604700701,73.4113172616,0.0,0.0,220.879908,53.238744,990.691692775,941.295100629,4.83426,44.5623321465
 12/01  20:00:00,371.568972734,73.4113172616,0.0,0.0,220.879908,53.238744,1004.96524766,991.442167004,4.83426,8.68882065139
 12/01  21:00:00,371.54752183,73.4113172616,0.0,0.0,220.879908,53.238744,1088.36337376,1074.85092702,4.83426,8.67818673887
 12/01  22:00:00,117.317122596,0.0,0.0,0.0,43.513341876,52.539744,13.5133418819,0.0,4.83426,8.6790818819
 12/01  23:00:00,117.428689369,0.0,0.0,0.0,43.513341876,52.539744,13.4775571072,0.0,4.83426,8.64329710718
 12/01  24:00:00,118.540883673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  01:00:00,117.499453026,0.0,0.0,0.0,43.513341876,52.539744,13.445583952,0.0,4.83426,8.61132395198
 12/02  02:00:00,117.509814484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  03:00:00,117.503945072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  04:00:00,124.149958782,1.08481070913,5.20262364175,0.0,43.513341876,52.539744,5.06234786091,0.208087860905,4.83426,0.02
 12/02  05:00:00,170.612667266,3.89898047048,47.5137130056,0.0,43.513341876,52.539744,5.69605137921,0.84179137921,4.83426,0.02
 12/02  06:00:00,209.478054525,4.82773591792,85.241053527,0.0,43.513341876,52.539744,6.20189734264,1.34763734264,4.83426,0.02
 12/02  07:00:00,215.975799752,8.55778514982,88.0835879486,0.0,43.513341876,52.539744,16.7609998912,3.31482409714,4.83426,8.61191579409
 12/02  08:00:00,195.732713278,4.82773591792,89.6338412663,0.0,43.513341876,52.539744,6.6916943906,1.8374343906,4.83426,0.02
 12/02  09:00:00,195.149083851,4.7020960125,89.2008094058,0.0,43.513341876,52.539744,6.86265304354,2.00839304354,4.83426,0.02
 12/02  10:00:00,202.507713998,4.82773591792,96.3150503922,0.0,43.513341876,52.539744,6.24122324365,1.38696324365,4.83426,0.02
 12/02  11:00:00,190.527805973,3.81238537905,85.5655965313,0.0,43.513341876,52.539744,23.2130759067,0.955857062943,4.83426,17.4229588438
 12/02  12:00:00,169.685713836,2.68499246837,65.2366195063,0.0,43.513341876,52.539744,14.1206508332,0.631808432894,4.83426,8.65458240034
 12/02  13:00:00,99.8176845603,0.0,0.0,0.0,43.513341876,52.539744,13.488219195,0.0,4.83426,8.65395919497
 12/02  14:00:00,99.8935960151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  15:00:00,99.911849314,0.0,0.0,0.0,43.513341876,52.539744,13.4814186311,0.0,4.83426,8.64715863112
 12/02  16:00:00,99.8810006204,0.0,0.0,0.0,43.513341876,52.539744,13.4815988213,0.0,4.83426,8.64733882126
 12/02  17:00:00,137.898197271,1.08481070913,24.8083393521,0.0,43.513341876,52.539744,5.17198652892,0.317726528923,4.83426,0.02
 12/02  18:00:00,140.590861406,1.08481070913,21.5765561412,0.0,43.513341876,52.539744,5.24473779224,0.390477792245,4.83426,0.02
 12/02  19:00:00,186.043351687,3.11894777091,64.3100868846,0.0,43.513341876,52.539744,5.89924900841,1.04498900841,4.83426,0.02
 12/02  20:00:00,231.236186806,5.29435107245,106.285588371,0.0,43.513341876,52.539744,7.38137194777,2.52711194777,4.83426,0.02
 12/02  21:00:00,204.145582808,4.23548085796,80.6865281618,0.0,43.513341876,52.539744,8.12836442655,3.27410442655,4.83426,0.02
 12/02  22:00:00,223.558734183,9.92117803725,94.3635536839,0.0,43.513341876,52.539744,43.3670183724,12.1148495881,4.83426,26.4179087843
 12/02  23:00:00,202.692024232,13.4744281238,70.6464985871,0.0,43.513341876,52.539744,27.4852212706,14.0390529713,4.83426,8.61190829926
 12/02  24:00:00,218.302266824,14.0449202097,84.432450684,0.0,43.513341876,52.539744,32.8993070706,28.0450470706,4.83426,0.02
 12/03  01:00:00,200.810623905,17.9286579366,64.3723663201,0.0,43.513341876,52.539744,32.9341228432,28.0798628432,4.83426,0.02
 12/03  02:00:00,216.568210591,20.1457055586,77.6383293996,0.0,43.513341876,52.539744,58.1306584032,53.2763984032,4.83426,0.02
 12/03  03:00:00,213.603727613,34.1559909844,60.961677104,0.0,43.513341876,52.539744,56.1989692399,51.3447092399,4.83426,0.02
 12/03  04:00:00,226.025104966,33.4207246735,73.8336715941,0.0,43.513341876,52.539744,103.010998133,89.5647544513,4.83426,8.61198368208
 12/03  05:00:00,208.367996142,31.8181903361,57.6415155965,0.0,43.513341876,52.539744,84.1425771325,79.2883171325,4.83426,0.02
 12/03  06:00:00,223.113319069,33.9061515797,70.0302335582,0.0,43.513341876,52.539744,135.792302839,130.938042839,4.83426,0.02
 12/03  07:00:00,212.20217737,37.3620607304,55.9325485049,0.0,43.513341876,52.539744,108.244370701,103.390110701,4.83426,0.02
 12/03  08:00:00,205.574011895,34.0352379582,70.4116509307,0.0,43.513341876,52.539744,125.465330021,120.611070021,4.83426,0.02
 12/03  09:00:00,174.1055008,15.4544126331,57.8131903776,0.0,43.513341876,52.539744,82.7856254331,69.3325202366,4.83426,8.61884519642
 12/03  10:00:00,190.124890095,12.7082629845,76.2464771494,0.0,43.513341876,52.539744,74.1216424519,69.2673824519,4.83426,0.02
 12/03  11:00:00,174.31926197,5.47113284331,67.9117154003,0.0,43.513341876,52.539744,58.9306899241,36.6721152842,4.83426,17.4243146399
 12/03  12:00:00,207.169974192,10.2369590138,94.6760968368,0.0,43.513341876,52.539744,42.4875161179,37.6332561179,4.83426,0.02
 12/03  13:00:00,186.734716715,4.23548085796,81.4895719329,0.0,43.513341876,52.539744,33.1311198164,19.6421498528,4.83426,8.65470996368
 12/03  14:00:00,216.902023796,5.29435107245,110.095274578,0.0,43.513341876,52.539744,32.1153044745,18.6269485527,4.83426,8.65409592188
 12/03  15:00:00,144.610429874,2.14368092362,41.9525698257,0.0,43.513341876,52.539744,18.2623819982,4.78045811639,4.83426,8.64766388186
 12/03  16:00:00,126.237977282,1.44641427883,24.5545927762,0.0,43.513341876,52.539744,7.7286578511,2.8743978511,4.83426,0.02
 12/03  17:00:00,152.70505713,2.44762162076,38.0088921856,0.0,43.513341876,52.539744,12.0161926793,7.16193267932,4.83426,0.02
 12/03  18:00:00,210.17399877,4.93274750275,86.2941213221,0.0,43.513341876,52.539744,29.754049071,16.3078222264,4.83426,8.61196684456
 12/03  19:00:00,200.871578417,4.59708442767,77.5250642648,0.0,43.513341876,52.539744,26.1303532061,21.2760932061,4.83426,0.02
 12/03  20:00:00,206.68465114,4.93274750275,82.5036605676,0.0,43.513341876,52.539744,33.1985305505,28.3442705505,4.83426,0.02
 12/03  21:00:00,196.731137201,4.59708442767,73.0468376838,0.0,43.513341876,52.539744,37.2212472248,32.3669872248,4.83426,0.02
 12/03  22:00:00,210.598577624,14.8326700493,76.7940577337,0.0,43.513341876,52.539744,88.1566833431,56.9017861651,4.83426,26.420637178
 12/03  23:00:00,198.451855146,12.0257030035,67.9044457535,0.0,43.513341876,52.539744,68.3444868926,63.4902268926,4.83426,0.02
 12/03  24:00:00,209.503802129,16.6861480273,73.2038948887,0.0,43.513341876,52.539744,91.5574853523,78.1112165334,4.83426,8.61200881891
 12/04  01:00:00,203.617518008,19.4469682475,65.6493271205,0.0,43.513341876,52.539744,91.994154616,87.139894616,4.83426,0.02
 12/04  02:00:00,207.333396215,17.4271678433,71.274852905,0.0,43.513341876,52.539744,110.028991321,105.174731321,4.83426,0.02
 12/04  03:00:00,212.684969894,30.8666673427,63.2901689602,0.0,43.513341876,52.539744,122.066719768,117.212459768,4.83426,0.02
 12/04  04:00:00,221.133180361,33.7444835503,68.7523131099,0.0,43.513341876,52.539744,145.807270469,132.353903442,4.83426,8.61910702708
 12/04  05:00:00,219.192843827,38.8818417077,61.347275245,0.0,43.513341876,52.539744,142.877802451,138.023542451,4.83426,0.02
 12/04  06:00:00,212.018080571,25.6090566948,67.3622366195,0.0,43.513341876,52.539744,153.323945635,148.469685635,4.83426,0.02
 12/04  07:00:00,196.163517551,73.4113172616,0.0,0.0,43.513341876,53.238744,2831.6729497,2818.21967034,4.83426,8.61901936124
 12/04  08:00:00,354.867005114,73.4113172616,0.0,0.0,220.879908,53.238744,2164.39807938,2141.99892837,4.83426,17.5648910142
 12/04  09:00:00,446.494351144,73.4113172616,0.0,0.0,220.879908,145.652643033,1846.19929413,1774.5879564,36.25695,35.354387729
 12/04  10:00:00,446.417876914,73.4113172616,0.00165429335999,0.0,220.879908,145.652643033,1615.12134989,1543.12038323,36.25695,35.7440166656
 12/04  11:00:00,452.363720054,73.4113172616,0.00109076268884,0.0,220.879908,151.653867033,1360.99821711,1267.92281368,48.3426,44.7328034225
 12/04  12:00:00,453.274457271,73.4113172616,0.0,0.0,220.879908,151.653867033,1156.37509503,1063.13381773,48.3426,44.8986773044
 12/04  13:00:00,451.329266391,73.4127636657,0.0,0.0,220.879908,151.653867033,969.918920393,867.526074142,48.3426,54.0502462513
 12/04  14:00:00,444.955399496,73.4834661479,0.0,0.0,220.879908,145.652643033,850.229516563,771.92826137,24.1713,54.1299551925
 12/04  15:00:00,444.895541268,73.6188477398,0.0,0.0,220.879908,145.652643033,754.015649951,690.262971706,24.1713,39.5813782456
 12/04  16:00:00,436.955959747,73.5257196691,0.0,0.0,220.879908,137.835547516,710.123140194,664.352856904,4.83426,40.93602329
 12/04  17:00:00,444.117166794,73.4113172616,0.0,0.0,220.879908,133.019064,757.859012605,717.485049764,4.83426,35.5397028411
 12/04  18:00:00,371.491818523,73.4113172616,0.0,0.0,220.879908,53.238744,1114.0799248,1068.59301884,4.83426,40.6526459626
 12/04  19:00:00,371.590956318,73.4113172616,0.0,0.0,220.879908,53.238744,1204.96577882,1160.68088839,4.83426,39.4506304319
 12/04  20:00:00,372.008663542,73.4113172616,0.0,0.0,220.879908,53.238744,1234.60458738,1221.08053296,4.83426,8.68979441514
 12/04  21:00:00,372.007642639,73.4113172616,0.0,0.0,220.879908,53.238744,1372.24294408,1358.72937412,4.83426,8.67930995543
 12/04  22:00:00,142.541202064,1.26561249398,23.3077830423,0.0,43.513341876,52.539744,22.7791465516,0.605867744262,4.83426,17.3390188073
 12/04  23:00:00,146.869801174,1.80801784854,27.1434533627,0.0,43.513341876,52.539744,6.31924999798,1.46498999798,4.83426,0.02
 12/04  24:00:00,138.785700849,1.44641427883,18.4199469504,0.0,43.513341876,52.539744,16.1784834674,2.71246877684,4.83426,8.63175469057
 12/05  01:00:00,204.115630814,5.21746724237,79.8980466729,0.0,43.513341876,52.539744,9.67784059735,4.82358059735,4.83426,0.02
 12/05  02:00:00,191.821328366,4.23548085796,68.9410283547,0.0,43.513341876,52.539744,11.8866445376,7.03238453759,4.83426,0.02
 12/05  03:00:00,208.637966473,5.29435107245,84.4616612288,0.0,43.513341876,52.539744,15.3395522424,10.4852922424,4.83426,0.02
 12/05  04:00:00,191.964928838,7.87084490173,65.5275652604,0.0,43.513341876,52.539744,29.9268085008,16.4734042142,4.83426,8.6191442866
 12/05  05:00:00,210.567914806,10.2516656776,79.3759233519,0.0,43.513341876,52.539744,27.5612942502,22.7070342502,4.83426,0.02
 12/05  06:00:00,201.201884991,17.9315992693,62.9431648537,0.0,43.513341876,52.539744,37.6734298886,32.8191698886,4.83426,0.02
 12/05  07:00:00,196.299912756,73.4113172616,0.0,0.0,43.513341876,53.238744,2568.07212861,2554.61899018,4.83426,8.61887843268
 12/05  08:00:00,354.280449517,73.4113172616,0.0,0.0,220.879908,53.238744,2080.34826981,2057.94934215,4.83426,17.5646676541
 12/05  09:00:00,446.38075281,73.4113172616,0.0,0.0,220.879908,145.652643033,1789.05439658,1717.4394298,36.25695,35.3580167749
 12/05  10:00:00,446.370432631,73.4113172616,0.001535641234,0.0,220.879908,145.652643033,1580.43746474,1508.43511397,36.25695,35.7454007666
 12/05  11:00:00,452.34551431,73.4113172616,0.00118513983675,0.0,220.879908,151.653867033,1403.03465714,1309.95399697,48.3426,44.7380601687
 12/05  12:00:00,453.362703956,73.4113172616,0.0,0.0,220.879908,151.653867033,1250.95856418,1148.73158244,48.3426,53.8843817403
 12/05  13:00:00,452.502393015,73.5602506384,0.0,0.0,220.879908,151.653867033,1128.55601298,1035.1629197,48.3426,45.0504932791
 12/05  14:00:00,446.34370761,73.6972664346,0.0,0.0,220.879908,145.652643033,1039.15270192,960.837956193,24.1713,54.1434457268
 12/05  15:00:00,445.890461022,73.7515657482,0.0,0.0,220.879908,145.652643033,963.921000819,895.054308651,24.1713,44.6953921689
 12/05  16:00:00,437.678654725,73.555246385,0.0,0.0,220.879908,137.835547516,888.688607335,839.079796342,4.83426,44.7745509925
 12/05  17:00:00,444.770692498,73.4113172616,0.0,0.0,220.879908,133.019064,839.78889837,799.414653775,4.83426,35.539984595
 12/05  18:00:00,371.27937959,73.4113172616,0.0,0.0,220.879908,53.238744,958.220574356,917.847600566,4.83426,35.5387137894
 12/05  19:00:00,371.300863917,73.4113172616,0.0,0.0,220.879908,53.238744,971.624169011,931.112377951,4.83426,35.6775310602
 12/05  20:00:00,371.581426744,73.4113172616,0.0,0.0,220.879908,53.238744,1008.71845009,995.194034071,4.83426,8.6901560218
 12/05  21:00:00,371.594518298,73.4113172616,0.0,0.0,220.879908,53.238744,1092.71220223,1070.53858902,4.83426,17.3393532161
 12/05  22:00:00,117.304283084,0.0,0.0,0.0,43.513341876,52.539744,13.5133772753,0.0,4.83426,8.67911727527
 12/05  23:00:00,147.258044741,1.44641427883,27.9125573645,0.0,43.513341876,52.539744,5.20653435115,0.352274351146,4.83426,0.02
 12/05  24:00:00,150.242487154,1.80801784854,29.3457851057,0.0,43.513341876,52.539744,14.0483835545,0.580935543151,4.83426,8.63318801135
 12/06  01:00:00,139.959286381,1.44641427883,20.6007704153,0.0,43.513341876,52.539744,5.75838700709,0.904127007086,4.83426,0.02
 12/06  02:00:00,176.164494014,3.59614434747,54.0031201795,0.0,43.513341876,52.539744,6.62309185997,1.76883185997,4.83426,0.02
 12/06  03:00:00,196.500330248,4.30850280313,73.4434065121,0.0,43.513341876,52.539744,16.8810560833,3.42759720348,4.83426,8.61919887978
 12/06  04:00:00,210.387237494,5.06949240958,86.424055,0.0,43.513341876,52.539744,9.82614292513,4.97188292513,4.83426,0.02
 12/06  05:00:00,198.840198385,4.87344907127,74.844546578,0.0,43.513341876,52.539744,12.5611193127,7.7068593127,4.83426,0.02
 12/06  06:00:00,210.575366678,10.0268070147,81.3458829043,0.0,43.513341876,52.539744,27.2181990373,13.7648990261,4.83426,8.61904001117
 12/06  07:00:00,195.343667626,73.4113172616,0.0,0.0,43.513341876,53.238744,2411.82257654,2406.96831654,4.83426,0.02
 12/06  08:00:00,354.199976294,73.4113172616,0.0,0.0,220.879908,53.238744,2082.00613349,2050.83437949,4.83426,26.3374939918
 12/06  09:00:00,446.365696932,73.4113172616,0.0,0.0,220.879908,145.652643033,1826.290724,1763.50604177,36.25695,26.5277322338
 12/06  10:00:00,446.353171948,73.4113172616,0.0,0.0,220.879908,145.652643033,1690.26054475,1609.31958947,36.25695,44.6840052717
 12/06  11:00:00,452.325026285,73.4113172616,0.0,0.0,220.879908,151.653867033,1570.97435163,1477.88842916,48.3426,44.7433224644
 12/06  12:00:00,453.346017234,73.4113172616,0.0,0.0,220.879908,151.653867033,1467.26878232,1374.00675719,48.3426,44.9194251326
 12/06  13:00:00,452.333000985,73.4482175405,0.0,0.0,220.879908,151.653867033,1408.96990111,1313.29655295,48.3426,47.3307481591
 12/06  14:00:00,446.442953146,73.5347733249,0.0,0.0,220.879908,145.652643033,1375.16837477,1299.12581702,24.1713,51.8712577523
 12/06  15:00:00,446.375671413,73.4856695069,0.0,0.0,220.879908,145.652643033,1357.96572992,1289.08719985,24.1713,44.7072300715
 12/06  16:00:00,438.455472935,73.428220385,0.0,0.0,220.879908,137.835547516,1288.08362565,1238.46835552,4.83426,44.7810101325
 12/06  17:00:00,445.372059676,73.4113172616,0.0,0.0,220.879908,133.019064,1234.27172703,1193.89118897,4.83426,35.5462780613
 12/06  18:00:00,371.61615871,73.4113172616,0.0,0.0,220.879908,53.238744,1434.35045415,1393.9692135,4.83426,35.5469806565
 12/06  19:00:00,371.643792715,73.4113172616,0.0,0.0,220.879908,53.238744,1497.20825316,1447.78415988,4.83426,44.5898332809
 12/06  20:00:00,372.050263917,73.4113172616,0.0,0.0,220.879908,53.238744,1447.41006963,1433.88501297,4.83426,8.69079665968
 12/06  21:00:00,372.027126809,73.4113172616,0.0,0.0,220.879908,53.238744,1448.78182951,1435.26763933,4.83426,8.67993018026
 12/06  22:00:00,147.64665413,1.51873499278,28.0588027965,0.0,43.513341876,52.539744,14.9026778409,1.38827557727,4.83426,8.68014226363
 12/06  23:00:00,141.450254619,1.44641427883,22.1674497801,0.0,43.513341876,52.539744,15.2643107586,1.78592298205,4.83426,8.64412777651
 12/06  24:00:00,144.57306249,1.80801784854,23.7111286142,0.0,43.513341876,52.539744,9.10931981031,4.25505981031,4.83426,0.02
 12/07  01:00:00,200.951515952,4.85586367266,77.1471463982,0.0,43.513341876,52.539744,18.2219963937,4.768498734,4.83426,8.61923765967
 12/07  02:00:00,201.038876287,4.59708442767,77.6542213598,0.0,43.513341876,52.539744,12.5149511936,7.66069119361,4.83426,0.02
 12/07  03:00:00,207.157221396,4.93274750275,83.3786468524,0.0,43.513341876,52.539744,13.1815882958,8.32732829584,4.83426,0.02
 12/07  04:00:00,199.68414434,5.83641307896,75.1439864819,0.0,43.513341876,52.539744,18.9761706075,14.1219106075,4.83426,0.02
 12/07  05:00:00,206.938644557,8.89859918685,78.8411973287,0.0,43.513341876,52.539744,29.7875548445,16.3340478104,4.83426,8.61924703413
 12/07  06:00:00,200.266108616,9.5543990328,71.6569193903,0.0,43.513341876,52.539744,27.1926507693,22.3383907693,4.83426,0.02
 12/07  07:00:00,195.347046018,73.4113172616,0.0,0.0,43.513341876,53.238744,2351.77468698,2346.92042698,4.83426,0.02
 12/07  08:00:00,357.169732115,73.4113172616,0.0,0.0,220.879908,53.238744,1952.00318146,1920.82931323,4.83426,26.3396082263
 12/07  09:00:00,446.335740621,73.4113172616,0.0,0.0,220.879908,145.652643033,1673.13851739,1610.34943431,36.25695,26.5321330739
 12/07  10:00:00,446.348877859,73.4113172616,0.00138065980817,0.0,220.879908,145.652643033,1592.07133961,1511.12003726,36.25695,44.6943523521
 12/07  11:00:00,452.327692338,73.4113172616,0.000973160938203,0.0,220.879908,151.653867033,1506.95518224,1413.86264611,48.3426,44.7499361367
 12/07  12:00:00,453.346754599,73.4113172616,0.0,0.0,220.879908,151.653867033,1367.9783782,1274.7155466,48.3426,44.9202316045
 12/07  13:00:00,452.30616508,73.4113172616,0.0,0.0,220.879908,151.653867033,1335.11736981,1232.7034772,48.3426,54.0712926106
 12/07  14:00:00,446.330576772,73.419563106,0.0,0.0,220.879908,145.652643033,1318.14804639,1239.82001378,24.1713,54.1567326091
 12/07  15:00:00,446.35842151,73.4670215784,0.0,0.0,220.879908,145.652643033,1260.77107463,1191.89286657,24.1713,44.7069080604
 12/07  16:00:00,438.465479993,73.4366883821,0.0,0.0,220.879908,137.835547516,1196.75854823,1149.23374557,4.83426,42.6905426675
 12/07  17:00:00,445.369751235,73.4113172616,0.0,0.0,220.879908,133.019064,1171.45575872,1129.00109972,4.83426,37.6203990068
 12/07  18:00:00,371.607030246,73.4113172616,0.0,0.0,220.879908,53.238744,1352.44928433,1312.07038664,4.83426,35.5446376928
 12/07  19:00:00,371.635810331,73.4113172616,0.0,0.0,220.879908,53.238744,1422.08418836,1381.56464786,4.83426,35.6852804983
 12/07  20:00:00,372.049924425,73.4113172616,0.0,0.0,220.879908,53.238744,1429.34411552,1415.81930944,4.83426,8.69054607635
 12/07  21:00:00,372.029553827,73.4113172616,0.0,0.0,220.879908,53.238744,1459.5996723,1437.4252982,4.83426,17.3401141063
 12/07  22:00:00,147.231488496,1.51873499278,27.6494301295,0.0,43.513341876,52.539744,14.7999623311,1.28519194382,4.83426,8.68051038728
 12/07  23:00:00,141.176280457,1.44641427883,21.8957514774,0.0,43.513341876,52.539744,6.47736151103,1.62310151103,4.83426,0.02
 12/07  24:00:00,144.728168061,1.80801784854,23.8700960356,0.0,43.513341876,52.539744,16.9419805381,3.47433353787,4.83426,8.63338700021
 12/08  01:00:00,180.714092392,3.88817557908,58.1805813815,0.0,43.513341876,52.539744,8.9843786402,4.1301186402,4.83426,0.02
 12/08  02:00:00,212.705643876,5.29435107245,88.409936437,0.0,43.513341876,52.539744,12.4116302338,7.55737023379,4.83426,0.02
 12/08  03:00:00,193.634276896,4.23548085796,70.7554892231,0.0,43.513341876,52.539744,20.4717965377,7.01913299735,4.83426,8.61840354031
 12/08  04:00:00,211.138703043,5.29435107245,86.9417372839,0.0,43.513341876,52.539744,17.5414790828,12.6872190828,4.83426,0.02
 12/08  05:00:00,196.377250421,8.77968591267,66.8969141095,0.0,43.513341876,52.539744,19.1176278312,14.2633678312,4.83426,0.02
 12/08  06:00:00,211.989724208,9.92117803725,81.4403570679,0.0,43.513341876,52.539744,38.6781856464,25.2246100355,4.83426,8.61931561093
 12/08  07:00:00,196.146491559,73.4113172616,0.0,0.0,43.513341876,53.238744,2510.98934859,2506.13508859,4.83426,0.02
 12/08  08:00:00,357.224441171,73.4113172616,0.0,0.0,220.879908,53.238744,2067.11666254,2035.94071605,4.83426,26.3416864854
 12/08  09:00:00,446.389981192,73.4113172616,0.0,0.0,220.879908,145.652643033,1773.95117727,1711.16121291,36.25695,26.5330143522
 12/08  10:00:00,446.418630883,73.4113172616,0.0,0.0,220.879908,145.652643033,1722.4178523,1641.46360497,36.25695,44.6972973256
 12/08  11:00:00,452.411501596,73.4113172616,0.0,0.0,220.879908,151.653867033,1661.74270071,1568.64215288,48.3426,44.7579478277
 12/08  12:00:00,453.436222243,73.4113172616,0.0,0.0,220.879908,151.653867033,1574.91721698,1481.6427617,48.3426,44.9318552763
 12/08  13:00:00,452.396224797,73.4113172616,0.0,0.0,220.879908,151.653867033,1564.19823416,1461.78921483,48.3426,54.066419323
 12/08  14:00:00,446.416340532,73.4113172616,0.0,0.0,220.879908,145.652643033,1542.14534055,1472.84112527,24.1713,45.1329152831
 12/08  15:00:00,446.392958972,73.4113172616,0.0,0.0,220.879908,145.652643033,1533.26212046,1464.37084261,24.1713,44.7199778482
 12/08  16:00:00,438.522364803,73.4113172616,0.0,0.0,220.879908,137.835547516,1458.06201637,1408.43417884,4.83426,44.7935775292
 12/08  17:00:00,445.467841712,73.4113172616,0.0,0.0,220.879908,133.019064,1376.15312941,1335.76614138,4.83426,35.5527280256
 12/08  18:00:00,371.716184764,73.4113172616,0.0,0.0,220.879908,53.238744,1543.5200364,1503.13501018,4.83426,35.5507662177
 12/08  19:00:00,371.733739796,73.4113172616,0.0,0.0,220.879908,53.238744,1603.02909797,1553.58761723,4.83426,44.6072207312
 12/08  20:00:00,371.704522324,73.4113172616,0.0,0.0,220.879908,53.238744,1574.47182763,1560.94679806,4.83426,8.69076956846
 12/08  21:00:00,371.703667304,73.4113172616,0.0,0.0,220.879908,53.238744,1584.84648097,1571.33198837,4.83426,8.68023260577
 12/08  22:00:00,146.87586259,1.59105570672,27.5136444879,0.0,43.513341876,52.539744,24.7180334895,2.54469721996,4.83426,17.3390762695
 12/08  23:00:00,139.388344166,1.44641427883,20.1170226236,0.0,43.513341876,52.539744,8.32181269904,3.46755269904,4.83426,0.02
 12/08  24:00:00,178.22918408,3.89981778289,54.6886271982,0.0,43.513341876,52.539744,21.0469649761,7.57902440312,4.83426,8.63368057294
 12/09  01:00:00,198.288101665,4.93274750275,74.5383637564,0.0,43.513341876,52.539744,13.2717190564,8.41745905644,4.83426,0.02
 12/09  02:00:00,192.767452452,4.59708442767,69.4865307056,0.0,43.513341876,52.539744,20.2892046978,15.4349446978,4.83426,0.02
 12/09  03:00:00,199.713888583,6.25469806411,74.7018660096,0.0,43.513341876,52.539744,24.8332782267,19.9790182267,4.83426,0.02
 12/09  04:00:00,195.98905538,8.56293611178,68.7730774389,0.0,43.513341876,52.539744,33.6131333443,28.7588733443,4.83426,0.02
 12/09  05:00:00,203.466846678,10.7162812087,73.5917632923,0.0,43.513341876,52.539744,46.8205957163,33.3741577687,4.83426,8.61217794754
 12/09  06:00:00,198.154583518,11.2068372345,67.9145628443,0.0,43.513341876,52.539744,47.6412096228,42.7869496228,4.83426,0.02
 12/09  07:00:00,208.167607268,15.8211916375,73.1997488335,0.0,43.513341876,52.539744,53.59927803,48.74501803,4.83426,0.02
 12/09  08:00:00,181.327037397,9.22391139246,68.13036883,0.0,43.513341876,52.539744,51.1437625198,46.2895025198,4.83426,0.02
 12/09  09:00:00,183.970855962,9.06384300702,73.837392616,0.0,43.513341876,52.539744,49.6621594093,44.8078994093,4.83426,0.02
 12/09  10:00:00,177.210657564,4.59708442767,71.5865130321,0.0,43.513341876,52.539744,44.9346851864,31.4810686524,4.83426,8.61935653398
 12/09  11:00:00,190.518636842,4.93274750275,84.3980664374,0.0,43.513341876,52.539744,34.2574343913,20.6988080614,4.83426,8.72436632984
 12/09  12:00:00,191.124038606,4.59708442767,84.4394601075,0.0,43.513341876,52.539744,30.6429319403,17.152903318,4.83426,8.65576862237
 12/09  13:00:00,202.523441045,4.93274750275,96.3384695062,0.0,43.513341876,52.539744,26.7929866436,13.3028007575,4.83426,8.65592588607
 12/09  14:00:00,190.934130195,4.24845110528,85.549730336,0.0,43.513341876,52.539744,22.9678990082,9.48519126054,4.83426,8.64844774769
 12/09  15:00:00,126.064206028,1.44641427883,24.371926356,0.0,43.513341876,52.539744,7.66896180632,2.81470180632,4.83426,0.02
 12/09  16:00:00,129.383299268,1.80801784854,27.2624381155,0.0,43.513341876,52.539744,16.9206540928,3.43803854611,4.83426,8.64835554673
 12/09  17:00:00,144.466924133,2.14368092362,30.1581558291,0.0,43.513341876,52.539744,10.2892501965,5.43499019648,4.83426,0.02
 12/09  18:00:00,208.034800533,5.29435107245,83.7280489596,0.0,43.513341876,52.539744,20.6093331572,15.7550731572,4.83426,0.02
 12/09  19:00:00,189.853960762,4.23548085796,66.962452653,0.0,43.513341876,52.539744,32.132398829,18.6859705571,4.83426,8.61216827192
 12/09  20:00:00,206.357671997,5.29435107245,81.739359529,0.0,43.513341876,52.539744,36.0305680804,31.1763080804,4.83426,0.02
 12/09  21:00:00,188.709737251,6.8793819807,62.8340899757,0.0,43.513341876,52.539744,41.2991597797,36.4448997797,4.83426,0.02
 12/09  22:00:00,214.877194967,18.987528151,76.8159379888,0.0,43.513341876,52.539744,105.130538394,73.8633777383,4.83426,26.4329006555
 12/09  23:00:00,193.259701796,15.4544126331,59.3439413423,0.0,43.513341876,52.539744,83.2342203198,78.3799603198,4.83426,0.02
 12/09  24:00:00,213.58687724,20.6399663528,73.2227467418,0.0,43.513341876,52.539744,111.823858342,106.969598342,4.83426,0.02
 12/10  01:00:00,205.999909628,30.9499212384,56.5897887197,0.0,43.513341876,52.539744,123.05769689,109.611240216,4.83426,8.61219667433
 12/10  02:00:00,224.945116461,35.144012037,71.0652912034,0.0,43.513341876,52.539744,137.52785691,132.67359691,4.83426,0.02
 12/10  03:00:00,202.536027125,28.2381122866,55.8319032103,0.0,43.513341876,52.539744,130.135394581,125.281134581,4.83426,0.02
 12/10  04:00:00,217.792753195,28.9856283581,70.0657044242,0.0,43.513341876,52.539744,154.756127379,149.901867379,4.83426,0.02
 12/10  05:00:00,208.54030015,34.8907567597,54.7540413157,0.0,43.513341876,52.539744,145.439977357,140.585717357,4.83426,0.02
 12/10  06:00:00,223.173769862,34.8301299788,69.1952948907,0.0,43.513341876,52.539744,168.115173989,163.260913989,4.83426,0.02
 12/10  07:00:00,208.322389998,35.6387733668,53.7780714607,0.0,43.513341876,52.539744,169.512316365,156.065836132,4.83426,8.61222023241
 12/10  08:00:00,195.723681948,22.9474971697,68.692799175,0.0,43.513341876,52.539744,146.060978249,141.206718249,4.83426,0.02
 12/10  09:00:00,171.460751312,15.2906394793,55.354162888,0.0,43.513341876,52.539744,111.569736928,106.715476928,4.83426,0.02
 12/10  10:00:00,190.4235913,16.013139388,73.2979642997,0.0,43.513341876,52.539744,102.592724399,97.7384643987,4.83426,0.02
 12/10  11:00:00,165.432098709,4.23548085796,60.3720971126,0.0,43.513341876,52.539744,87.4204786598,65.1578880741,4.83426,17.4283305857
 12/10  12:00:00,185.016253961,5.29435107245,77.6792819711,0.0,43.513341876,52.539744,87.4715982443,73.9813644855,4.83426,8.65597375882
 12/10  13:00:00,167.755269193,4.23548085796,62.7188219413,0.0,43.513341876,52.539744,60.4528281023,46.9633114728,4.83426,8.65525662954
 12/10  14:00:00,190.431350603,5.29435107245,83.9447494495,0.0,43.513341876,52.539744,49.4124155987,35.9224144943,4.83426,8.65574110439
 12/10  15:00:00,173.221962928,4.23548085796,68.0426773533,0.0,43.513341876,52.539744,29.5836096281,24.7293496281,4.83426,0.02
 12/10  16:00:00,190.445852526,5.29435107245,83.9833052004,0.0,43.513341876,52.539744,45.4857635708,32.0033669217,4.83426,8.64813664916
 12/10  17:00:00,182.791716254,4.23548085796,65.9301098131,0.0,43.513341876,52.539744,34.8644486425,30.0101886425,4.83426,0.02
 12/10  18:00:00,205.764830248,5.29435107245,81.6195936281,0.0,43.513341876,52.539744,47.644588013,42.790328013,4.83426,0.02
 12/10  19:00:00,187.071953175,4.23548085796,64.255909961,0.0,43.513341876,52.539744,52.336611505,38.8901433786,4.83426,8.61220812639
 12/10  20:00:00,205.204921532,5.29435107245,80.6330175796,0.0,43.513341876,52.539744,57.3418927012,52.4876327012,4.83426,0.02
 12/10  21:00:00,187.066782988,4.23548085796,63.8359269376,0.0,43.513341876,52.539744,50.6507752236,45.7965152236,4.83426,0.02
 12/10  22:00:00,204.567096585,5.29435107245,80.2006109261,0.0,43.513341876,52.539744,101.386167791,70.1168842416,4.83426,26.4350235491
 12/10  23:00:00,190.603296322,9.1927954631,62.9575463191,0.0,43.513341876,52.539744,69.0952460226,64.2409860226,4.83426,0.02
 12/10  24:00:00,205.787434838,6.94678927417,79.1477824376,0.0,43.513341876,52.539744,85.0858572557,80.2315972557,4.83426,0.02
 12/11  01:00:00,190.979277643,10.0116612321,62.5129957847,0.0,43.513341876,52.539744,81.9080747594,68.4543938232,4.83426,8.61942093626
 12/11  02:00:00,212.739480823,15.194273619,78.8189852755,0.0,43.513341876,52.539744,91.5721855897,86.7179255897,4.83426,0.02
 12/11  03:00:00,188.104620114,7.54035726139,62.1169134993,0.0,43.513341876,52.539744,80.2698927224,75.4156327224,4.83426,0.02
 12/11  04:00:00,211.593855744,14.7774874026,78.1051594536,0.0,43.513341876,52.539744,101.81651482,96.9622548198,4.83426,0.02
 12/11  05:00:00,188.520345706,8.36657636224,61.2927290946,0.0,43.513341876,52.539744,96.2285426283,82.7748105975,4.83426,8.61947203081
 12/11  06:00:00,212.815510529,16.4299256043,77.2933298501,0.0,43.513341876,52.539744,108.365242057,103.510982057,4.83426,0.02
 12/11  07:00:00,196.031381953,73.4113172616,0.00139490403281,0.0,43.513341876,53.238744,2581.38596345,2576.53170345,4.83426,0.02
 12/11  08:00:00,357.709164486,73.4113172616,0.0,0.0,220.879908,53.238744,1926.31533748,1895.13417747,4.83426,26.3469000045
