Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/11  09:00:00,446.491993694,73.4113172616,0.00168137564689,0.0,220.879908,145.652643033,1578.25942222,1506.62287616,36.25695,35.3795960638
 12/11  10:00:00,446.409976739,73.4113172616,0.00283699691251,0.0,220.879908,145.652643033,1296.97190142,1224.94037999,36.25695,35.7745714301
 12/11  11:00:00,451.713478496,73.4113172616,0.00171663150416,0.0,220.879908,151.653867033,1103.8536749,1010.7408959,48.3426,44.7701790022
 12/11  12:00:00,452.444397012,73.4113172616,0.0,0.0,220.879908,151.653867033,1030.83819335,928.563747974,48.3426,53.9318453795
 12/11  13:00:00,451.457754892,73.4113172616,0.0,0.0,220.879908,151.653867033,1005.7931135,912.367842857,48.3426,45.0826706446
 12/11  14:00:00,445.489491107,73.4113172616,0.0,0.0,220.879908,145.652643033,1009.67174587,931.296011431,24.1713,54.2044344356
 12/11  15:00:00,445.474759234,73.4113172616,0.0,0.0,220.879908,145.652643033,994.878113605,925.971918227,24.1713,44.7348953783
 12/11  16:00:00,437.946521409,73.4113172616,0.0,0.0,220.879908,137.835547516,978.406142784,928.75933698,4.83426,44.8125458045
 12/11  17:00:00,445.444418672,73.4113172616,0.0,0.0,220.879908,133.019064,935.899306074,895.502095361,4.83426,35.5629507122
 12/11  18:00:00,371.679839657,73.4113172616,0.0,0.0,220.879908,53.238744,1107.70085702,1067.30750931,4.83426,35.5590877073
 12/11  19:00:00,371.678902762,73.4113172616,0.0,0.0,220.879908,53.238744,1171.84311825,1122.38843891,4.83426,44.6204193373
 12/11  20:00:00,372.08286705,73.4113172616,0.0,0.0,220.879908,53.238744,1147.43964026,1133.9141821,4.83426,8.69119815519
 12/11  21:00:00,372.06604492,73.4113172616,0.0,0.0,220.879908,53.238744,1121.21417065,1107.69929618,4.83426,8.68061446274
 12/11  22:00:00,117.68699718,0.0,0.0,0.0,43.513341876,52.539744,19.4917532333,0.0,4.83426,14.6574932333
 12/11  23:00:00,117.480860687,0.0,0.0,0.0,43.513341876,52.539744,7.52402976139,0.0,4.83426,2.68976976139
 12/11  24:00:00,141.473737662,1.08481070913,21.4823488318,0.0,43.513341876,52.539744,13.7059832196,0.237889486712,4.83426,8.63383373287
 12/12  01:00:00,139.001135161,1.08481070913,20.006094886,0.0,43.513341876,52.539744,5.15891051299,0.304650512989,4.83426,0.02
 12/12  02:00:00,138.255488306,1.08481070913,19.2292335129,0.0,43.513341876,52.539744,5.18714685189,0.332886851891,4.83426,0.02
 12/12  03:00:00,138.538640095,1.08481070913,19.4816298217,0.0,43.513341876,52.539744,13.2224413909,0.301709591635,4.83426,8.08647179931
 12/12  04:00:00,138.440794397,1.08481070913,19.3766331397,0.0,43.513341876,52.539744,5.68938777754,0.302785293302,4.83426,0.552342484235
 12/12  05:00:00,140.762678642,1.08481070913,19.5665406682,0.0,43.513341876,52.539744,5.12829768188,0.274037681878,4.83426,0.02
 12/12  06:00:00,119.440505595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/12  07:00:00,193.42286511,73.4113172616,0.0,0.0,43.513341876,53.238744,883.091508218,869.6379826,4.83426,8.61926561832
 12/12  08:00:00,355.145247191,73.4113172616,0.0,0.0,220.879908,53.238744,721.886155353,699.478076386,4.83426,17.5738189674
 12/12  09:00:00,444.467529809,73.4113172616,0.00242234736484,0.0,220.879908,145.652643033,576.914644203,505.27572085,36.25695,35.3819733536
 12/12  10:00:00,444.586749182,73.4113172616,0.0,0.0,220.879908,145.652643033,738.197363508,657.225309329,36.25695,44.715104179
 12/12  11:00:00,451.015087069,73.4113172616,0.00141242433959,0.0,220.879908,151.653867033,1060.19134567,967.070463267,48.3426,44.7782824012
 12/12  12:00:00,452.372668666,73.4113172616,0.0,0.0,220.879908,151.653867033,1034.40621444,941.106102398,48.3426,44.9575120431
 12/12  13:00:00,451.390024811,73.4113172616,0.0,0.0,220.879908,151.653867033,984.121919118,881.679273341,48.3426,54.1000457767
 12/12  14:00:00,445.778290781,73.4317448352,0.0,0.0,220.879908,145.652643033,1030.08449412,951.723283618,24.1713,54.1899104985
 12/12  15:00:00,446.133659945,73.4837981104,0.0,0.0,220.879908,145.652643033,1027.96805443,968.001674428,24.1713,35.7950800061
 12/12  16:00:00,438.519364761,73.4520032122,0.0,0.0,220.879908,137.835547516,1014.3208124,959.424247541,4.83426,50.062304863
 12/12  17:00:00,445.377035327,73.4113172616,0.0,0.0,220.879908,133.019064,988.674389301,944.595228678,4.83426,39.2449006235
 12/12  18:00:00,371.573958261,73.4113172616,0.0,0.0,220.879908,53.238744,1151.15406546,1110.75329806,4.83426,35.5665074009
 12/12  19:00:00,371.604473353,73.4113172616,0.0,0.0,220.879908,53.238744,1259.25097883,1218.7166463,4.83426,35.7000725322
 12/12  20:00:00,371.591497216,73.4113172616,0.0,0.0,220.879908,53.238744,1328.55350763,1306.35535385,4.83426,17.3638937758
 12/12  21:00:00,371.60444357,73.4113172616,0.0,0.0,220.879908,53.238744,1384.05819872,1370.54276193,4.83426,8.68117679209
 12/12  22:00:00,124.879266996,0.361603569708,7.11782208962,0.0,43.513341876,52.539744,13.6588481171,0.144686062415,4.83426,8.67990205464
 12/12  23:00:00,149.503391926,1.80801784854,29.7200434738,0.0,43.513341876,52.539744,14.0493589128,0.570700308463,4.83426,8.64439860436
 12/12  24:00:00,140.450363354,1.44641427883,20.0441230711,0.0,43.513341876,52.539744,5.84787325853,0.99361325853,4.83426,0.02
 12/13  01:00:00,178.88989172,3.82293395281,56.434216445,0.0,43.513341876,52.539744,7.28900090402,2.43474090402,4.83426,0.02
 12/13  02:00:00,205.849761332,4.93274750275,81.9935771076,0.0,43.513341876,52.539744,18.4591382328,5.00538033825,4.83426,8.61949789451
 12/13  03:00:00,197.976300701,4.59708442767,74.6432120203,0.0,43.513341876,52.539744,11.0125550932,6.15829509316,4.83426,0.02
 12/13  04:00:00,208.167225567,10.7162812087,78.6443931529,0.0,43.513341876,52.539744,19.6499304313,14.7956704313,4.83426,0.02
 12/13  05:00:00,200.156892827,11.6199467849,69.4460658622,0.0,43.513341876,52.539744,30.5822192966,17.1284399814,4.83426,8.61951931521
 12/13  06:00:00,210.252516224,17.4706885065,73.6168202277,0.0,43.513341876,52.539744,38.6635545612,33.8092945612,4.83426,0.02
 12/13  07:00:00,195.678451494,73.4113172616,0.0,0.0,43.513341876,53.238744,2722.25192187,2717.39766187,4.83426,0.02
 12/13  08:00:00,357.367779826,73.4113172616,0.0,0.0,220.879908,53.238744,2356.37630449,2325.19036405,4.83426,26.3516804461
 12/13  09:00:00,446.445984024,73.4113172616,0.0,0.0,220.879908,145.652643033,2049.37236356,1986.56961741,36.25695,26.5457961514
 12/13  10:00:00,446.397147202,73.4113172616,0.0,0.0,220.879908,145.652643033,1829.00156026,1748.01718968,36.25695,44.7274205712
 12/13  11:00:00,452.345078873,73.4113172616,0.0,0.0,220.879908,151.653867033,1658.19657449,1565.07284399,48.3426,44.7811305008
 12/13  12:00:00,453.354765447,73.4113172616,0.0,0.0,220.879908,151.653867033,1522.57080703,1420.2867242,48.3426,53.9414828276
 12/13  13:00:00,452.311332487,73.4211268157,0.0,0.0,220.879908,151.653867033,1418.28429456,1324.83827194,48.3426,45.1034226193
 12/13  14:00:00,446.400999378,73.492555139,0.0,0.0,220.879908,145.652643033,1344.43446917,1266.04525596,24.1713,54.2179132114
 12/13  15:00:00,446.31874711,73.4230156095,0.0,0.0,220.879908,145.652643033,1298.08325443,1229.16736428,24.1713,44.7445901564
 12/13  16:00:00,438.44893983,73.4113172616,0.0,0.0,220.879908,137.835547516,1240.60450832,1190.94698741,4.83426,44.8232609042
 12/13  17:00:00,445.377659947,73.4113172616,0.0,0.0,220.879908,133.019064,1181.02474783,1140.6195199,4.83426,35.5709679296
 12/13  18:00:00,371.60588003,73.4113172616,0.0,0.0,220.879908,53.238744,1327.30405805,1286.90199997,4.83426,35.5677980789
 12/13  19:00:00,371.624019021,73.4113172616,0.0,0.0,220.879908,53.238744,1363.97928088,1314.51158366,4.83426,44.6334372168
 12/13  20:00:00,372.033407404,73.4113172616,0.0,0.0,220.879908,53.238744,1345.78818437,1332.26164914,4.83426,8.69227523361
 12/13  21:00:00,372.02107812,73.4113172616,0.0,0.0,220.879908,53.238744,1407.66624531,1394.15029702,4.83426,8.68168829721
 12/13  22:00:00,146.119423031,1.44641427883,26.623532425,0.0,43.513341876,52.539744,23.2266774146,1.04886928433,4.83426,17.3435481303
 12/13  23:00:00,147.246062955,1.80801784854,27.4815178576,0.0,43.513341876,52.539744,6.63369201924,1.77943201924,4.83426,0.02
 12/13  24:00:00,139.93344683,1.44641427883,19.527822025,0.0,43.513341876,52.539744,15.75141397,2.28415924682,4.83426,8.63299472323
 12/14  01:00:00,174.170675396,3.55818516804,52.0589794264,0.0,43.513341876,52.539744,8.74924518681,3.89498518681,4.83426,0.02
 12/14  02:00:00,196.192650835,4.28602285965,73.1556146465,0.0,43.513341876,52.539744,10.4519913058,5.59773130575,4.83426,0.02
 12/14  03:00:00,214.403451125,5.06949240958,90.4036661103,0.0,43.513341876,52.539744,19.3154639688,5.86162648086,4.83426,8.61957748797
 12/14  04:00:00,203.72432551,4.46033952084,80.5242696529,0.0,43.513341876,52.539744,12.2599370825,7.40567708247,4.83426,0.02
 12/14  05:00:00,213.801175169,5.06949240958,89.4247308529,0.0,43.513341876,52.539744,12.1430026998,7.28874269976,4.83426,0.02
 12/14  06:00:00,202.071840897,4.46033952084,78.4851867731,0.0,43.513341876,52.539744,12.5061936166,7.65193361658,4.83426,0.02
 12/14  07:00:00,195.05623737,73.4113172616,0.0,0.0,43.513341876,53.238744,1894.65408683,1881.20078536,4.83426,8.61904146842
 12/14  08:00:00,357.122159055,73.4113172616,0.0,0.0,220.879908,53.238744,1579.43025867,1548.24494473,4.83426,26.3510539428
 12/14  09:00:00,446.384143977,73.4113172616,0.00177858947821,0.0,220.879908,145.652643033,1322.04692816,1259.24522673,36.25695,26.5447514313
 12/14  10:00:00,446.363179598,73.4113172616,0.0024400782288,0.0,220.879908,145.652643033,1197.80896955,1116.82569094,36.25695,44.7263286127
 12/14  11:00:00,451.446883024,73.4113172616,0.00180250565421,0.0,220.879908,151.653867033,1019.2300842,926.097463954,48.3426,44.7900202424
 12/14  12:00:00,452.293011277,73.4113172616,0.0,0.0,220.879908,151.653867033,977.601849441,884.295707805,48.3426,44.9635416359
 12/14  13:00:00,451.254594317,73.4113172616,0.0,0.0,220.879908,151.653867033,958.086783461,855.618776131,48.3426,54.1254073302
 12/14  14:00:00,445.148276433,73.4113172616,0.0,0.0,220.879908,145.652643033,928.421925862,850.03623669,24.1713,54.2143891719
 12/14  15:00:00,444.969977358,73.4113172616,0.0,0.0,220.879908,145.652643033,852.177641133,783.260107011,24.1713,44.7462341221
 12/14  16:00:00,436.849465986,73.4113172616,0.0,0.0,220.879908,137.835547516,646.101640846,596.434788214,4.83426,44.8325926315
 12/14  17:00:00,443.735147306,73.4113172616,0.0,0.0,220.879908,133.019064,524.674306612,484.265558369,4.83426,35.574488243
 12/14  18:00:00,370.057231842,73.4113172616,0.0,0.0,220.879908,53.238744,706.433461101,666.02126065,4.83426,35.5779404511
 12/14  19:00:00,370.252986668,73.4113172616,0.0,0.0,220.879908,53.238744,822.858589328,773.388432957,4.83426,44.6358963708
 12/14  20:00:00,370.971177273,73.4113172616,0.0,0.0,220.879908,53.238744,888.708816973,875.181981329,4.83426,8.69257564336
 12/14  21:00:00,370.871422267,73.4113172616,0.0,0.0,220.879908,53.238744,843.845519289,830.329473177,4.83426,8.68178611188
 12/14  22:00:00,117.739527396,0.0,0.0,0.0,43.513341876,52.539744,13.5163480082,0.0,4.83426,8.68208800824
 12/14  23:00:00,117.504873876,0.0,0.0,0.0,43.513341876,52.539744,13.4788139232,0.0,4.83426,8.64455392317
 12/14  24:00:00,118.551430221,0.0,0.0,0.0,43.513341876,52.539744,13.468268594,0.0,4.83426,8.634008594
 12/15  01:00:00,134.265858505,0.723207139417,15.7527883443,0.0,43.513341876,52.539744,5.14263476006,0.288374760057,4.83426,0.02
 12/15  02:00:00,147.505815515,1.44641427883,28.0475086809,0.0,43.513341876,52.539744,5.34232475607,0.488064756075,4.83426,0.02
 12/15  03:00:00,137.956461675,1.08481070913,19.0119004249,0.0,43.513341876,52.539744,5.35226426368,0.498004263678,4.83426,0.02
 12/15  04:00:00,148.786782022,1.80801784854,28.9290323184,0.0,43.513341876,52.539744,14.3808465464,0.927166810431,4.83426,8.61941973592
 12/15  05:00:00,142.836422959,1.44641427883,21.341327655,0.0,43.513341876,52.539744,5.90496943618,1.05070943618,4.83426,0.02
 12/15  06:00:00,184.998509934,3.82293395281,60.7756615521,0.0,43.513341876,52.539744,7.60716790609,2.75290790609,4.83426,0.02
 12/15  07:00:00,195.588185364,73.4113172616,0.0,0.0,43.513341876,53.238744,2048.59432611,2035.14053751,4.83426,8.61952859752
 12/15  08:00:00,357.036585287,73.4113172616,0.0,0.0,220.879908,53.238744,1783.89181742,1761.48130729,4.83426,17.5762501286
 12/15  09:00:00,446.290475449,73.4113172616,0.00117835652619,0.0,220.879908,145.652643033,1501.51560587,1429.86636577,36.25695,35.3922901018
 12/15  10:00:00,446.314611946,73.4113172616,0.00160315108613,0.0,220.879908,145.652643033,1383.03156559,1302.04402219,36.25695,44.7305934026
 12/15  11:00:00,452.316529326,73.4113749816,0.00110399476968,0.0,220.879908,151.653867033,1283.25320265,1190.11495385,48.3426,44.7956488023
 12/15  12:00:00,453.555436854,73.6055340491,0.0,0.0,220.879908,151.653867033,1137.07754577,1043.76317769,48.3426,44.971768078
 12/15  13:00:00,452.944152094,74.0025655331,0.0,0.0,220.879908,151.653867033,1111.5146287,1009.04454452,48.3426,54.1274841813
 12/15  14:00:00,446.923524945,73.9499048759,0.0,0.0,220.879908,145.652643033,1112.26879378,1033.8772377,24.1713,54.2202560791
 12/15  15:00:00,446.756358737,73.801922583,0.0,0.0,220.879908,145.652643033,1098.24239259,1029.31762116,24.1713,44.7534714315
 12/15  16:00:00,438.624737769,73.547497325,0.0,0.0,220.879908,137.835547516,1061.15341017,1011.48309012,4.83426,44.8360600422
 12/15  17:00:00,445.378446495,73.4113172616,0.0,0.0,220.879908,133.019064,970.033714711,929.622073171,4.83426,35.5773815402
 12/15  18:00:00,371.572913974,73.4113172616,0.0,0.0,220.879908,53.238744,1106.8286009,1066.41454398,4.83426,35.5797969177
 12/15  19:00:00,371.585244588,73.4113172616,0.0,0.0,220.879908,53.238744,1169.9631033,1120.48958122,4.83426,44.6392620754
 12/15  20:00:00,371.57191219,73.4113172616,0.0,0.0,220.879908,53.238744,1153.08887845,1139.56211818,4.83426,8.69250026674
 12/15  21:00:00,371.577299188,73.4113172616,0.0,0.0,220.879908,53.238744,1210.60535288,1197.08939569,4.83426,8.68169719248
 12/15  22:00:00,117.304445784,0.0,0.0,0.0,43.513341876,52.539744,13.5162830827,0.0,4.83426,8.68202308265
 12/15  23:00:00,140.014797903,1.08481070913,21.1334685174,0.0,43.513341876,52.539744,13.724553348,0.245135408717,4.83426,8.64515793925
 12/15  24:00:00,138.945844612,1.08481070913,18.9656481898,0.0,43.513341876,52.539744,13.7553097449,0.286904532054,4.83426,8.63414521289
 12/16  01:00:00,149.54926188,1.80801784854,29.6634085154,0.0,43.513341876,52.539744,5.3406389379,0.486378937895,4.83426,0.02
 12/16  02:00:00,141.39185012,1.44641427883,22.0028468586,0.0,43.513341876,52.539744,5.44569865235,0.591438652345,4.83426,0.02
 12/16  03:00:00,145.526753042,1.80801784854,25.6895048983,0.0,43.513341876,52.539744,5.71224135418,0.857981354182,4.83426,0.02
 12/16  04:00:00,140.047036374,1.52136716646,20.5976682646,0.0,43.513341876,52.539744,5.84880528139,0.994545281387,4.83426,0.02
 12/16  05:00:00,195.998297935,4.36643293742,72.3648453223,0.0,43.513341876,52.539744,6.80951734831,1.95525734831,4.83426,0.02
 12/16  06:00:00,200.956651234,4.24392977235,77.5563196495,0.0,43.513341876,52.539744,15.7698534451,2.32323567569,4.83426,8.6123577694
 12/16  07:00:00,214.734927338,4.82194309055,90.578586086,0.0,43.513341876,52.539744,7.85389691842,2.99963691842,4.83426,0.02
 12/16  08:00:00,189.431849322,4.23548085796,81.0842763863,0.0,43.513341876,52.539744,7.22962325285,2.37536325285,4.83426,0.02
 12/16  09:00:00,184.525246594,4.25134751897,79.173160574,0.0,43.513341876,52.539744,7.47949759001,2.62523759001,4.83426,0.02
 12/16  10:00:00,180.509812827,3.99927686701,75.4335081081,0.0,43.513341876,52.539744,7.3492366139,2.4949766139,4.83426,0.02
 12/16  11:00:00,174.102729697,3.78159562408,69.3265524574,0.0,43.513341876,52.539744,24.7348125785,2.46743707645,4.83426,17.4331155021
 12/16  12:00:00,132.681747662,1.61817339783,29.7892011101,0.0,43.513341876,52.539744,14.5785140564,1.087501842,4.83426,8.65675221436
 12/16  13:00:00,126.33672647,1.44641427883,24.6221657258,0.0,43.513341876,52.539744,14.6291644169,1.13801293847,4.83426,8.65689147848
 12/16  14:00:00,125.078405681,1.44641427883,23.286643537,0.0,43.513341876,52.539744,14.4128569866,0.929105364527,4.83426,8.64949162207
 12/16  15:00:00,118.402020512,1.08481070913,17.0399718094,0.0,43.513341876,52.539744,5.49297299951,0.638712999509,4.83426,0.02
 12/16  16:00:00,118.158157027,1.08481070913,16.8136742433,0.0,43.513341876,52.539744,14.0948096347,0.610972187768,4.83426,8.64957744689
 12/16  17:00:00,135.316437801,1.44641427883,21.7605058466,0.0,43.513341876,52.539744,5.66301500621,0.808755006211,4.83426,0.02
 12/16  18:00:00,162.373277511,2.48465617272,41.4748595596,0.0,43.513341876,52.539744,6.15466092572,1.30040092572,4.83426,0.02
 12/16  19:00:00,178.649629395,3.17661064347,56.8366421675,0.0,43.513341876,52.539744,15.3266460008,1.88007308987,4.83426,8.61231291089
 12/16  20:00:00,188.80278638,3.53821421318,66.0937016403,0.0,43.513341876,52.539744,6.97405806042,2.11979806042,4.83426,0.02
 12/16  21:00:00,132.249306625,0.723207139417,13.1860072564,0.0,43.513341876,52.539744,5.29816022169,0.44390022169,4.83426,0.02
 12/16  22:00:00,172.185616485,2.66545795757,50.785681402,0.0,43.513341876,52.539744,32.8392430083,1.561908331,4.83426,26.4430746773
 12/16  23:00:00,132.25575734,0.723207139417,13.6990094832,0.0,43.513341876,52.539744,5.24986781127,0.395607811269,4.83426,0.02
 12/16  24:00:00,158.112267163,1.08481070913,37.855683968,0.0,43.513341876,52.539744,5.43154660935,0.577286609347,4.83426,0.02
 12/17  01:00:00,147.53741542,1.08481070913,28.2310585092,0.0,43.513341876,52.539744,13.9979945769,0.551387986678,4.83426,8.6123465902
 12/17  02:00:00,135.056711576,0.723207139417,16.3302764009,0.0,43.513341876,52.539744,5.17970247718,0.325442477178,4.83426,0.02
 12/17  03:00:00,125.51433628,0.361603569708,7.34221742247,0.0,43.513341876,52.539744,5.0081377803,0.153877780302,4.83426,0.02
 12/17  04:00:00,117.652312917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  05:00:00,118.166860647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  06:00:00,118.211244398,0.0,0.0,0.0,43.513341876,52.539744,13.4465878992,0.0,4.83426,8.61232789922
 12/17  07:00:00,118.270349828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  08:00:00,103.197010616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  09:00:00,100.211632842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  10:00:00,100.219804761,0.0,0.0,0.0,43.513341876,52.539744,13.453945369,0.0,4.83426,8.61968536896
 12/17  11:00:00,100.216536479,0.0,0.0,0.0,43.513341876,52.539744,13.561176972,0.0,4.83426,8.72691697201
 12/17  12:00:00,101.01102028,0.0,0.0,0.0,43.513341876,52.539744,13.491181718,0.0,4.83426,8.65692171799
 12/17  13:00:00,100.143527098,0.0,0.0,0.0,43.513341876,52.539744,13.4908662584,0.0,4.83426,8.65660625836
 12/17  14:00:00,100.178685118,0.0,0.0,0.0,43.513341876,52.539744,13.4905510339,0.0,4.83426,8.65629103386
 12/17  15:00:00,100.173640702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  16:00:00,100.109580697,0.0,0.0,0.0,43.513341876,52.539744,13.4840034841,0.0,4.83426,8.64974348409
 12/17  17:00:00,111.909968729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  18:00:00,117.827829478,0.0,0.0,0.0,43.513341876,52.539744,13.4466193648,0.0,4.83426,8.61235936484
 12/17  19:00:00,117.738744074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  20:00:00,118.144049484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  21:00:00,118.068436229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  22:00:00,117.814554989,0.0,0.0,0.0,43.513341876,52.539744,31.2772672345,0.0,4.83426,26.4430072345
 12/17  23:00:00,162.342604406,1.8611484441,42.0267841907,0.0,43.513341876,52.539744,6.11646783684,1.26220783684,4.83426,0.02
 12/17  24:00:00,207.273597588,4.3560153812,82.3489987239,0.0,43.513341876,52.539744,16.5433597981,3.09670773349,4.83426,8.61239206458
 12/18  01:00:00,196.067092069,4.81221297951,72.2273001876,0.0,43.513341876,52.539744,10.7822487287,5.92798872872,4.83426,0.02
 12/18  02:00:00,191.796886841,4.59708442767,68.3698219163,0.0,43.513341876,52.539744,14.5347140792,9.68045407923,4.83426,0.02
 12/18  03:00:00,193.479905894,4.93274750275,69.8703403336,0.0,43.513341876,52.539744,29.6525676179,16.1985876496,4.83426,8.61971996833
 12/18  04:00:00,194.405199914,8.72817993195,67.1059751751,0.0,43.513341876,52.539744,30.0322048866,25.1779448866,4.83426,0.02
 12/18  05:00:00,201.167326982,9.55957446754,72.5260056145,0.0,43.513341876,52.539744,37.6647198264,32.8104598264,4.83426,0.02
 12/18  06:00:00,193.890313742,8.56293611178,66.3720074548,0.0,43.513341876,52.539744,46.3699793577,41.5157193577,4.83426,0.02
 12/18  07:00:00,195.974427922,73.4113172616,0.0,0.0,43.513341876,53.238744,2581.64327212,2568.18921845,4.83426,8.6197936675
 12/18  08:00:00,357.55022752,73.4113172616,0.0,0.0,220.879908,53.238744,2055.78124696,2033.36863905,4.83426,17.5783479094
 12/18  09:00:00,446.417010157,73.4113172616,0.0,0.0,220.879908,145.652643033,1730.0265611,1658.36467561,36.25695,35.4049354917
 12/18  10:00:00,446.368274112,73.4113172616,0.0016626637382,0.0,220.879908,145.652643033,1544.7119343,1463.70847882,36.25695,44.7465054834
 12/18  11:00:00,452.322351523,73.4113172616,0.00105483068171,0.0,220.879908,151.653867033,1397.45098862,1304.29490477,48.3426,44.813483848
 12/18  12:00:00,453.341089725,73.4113172616,0.0,0.0,220.879908,151.653867033,1281.17945188,1187.85784112,48.3426,44.9790107564
 12/18  13:00:00,452.352212569,73.4524631938,0.0,0.0,220.879908,151.653867033,1227.44996911,1124.9441368,48.3426,54.1632323036
 12/18  14:00:00,446.538496697,73.6033698956,0.0,0.0,220.879908,145.652643033,1194.56156699,1116.13539485,24.1713,54.2548721397
 12/18  15:00:00,446.481150357,73.5681841148,0.0,0.0,220.879908,145.652643033,1175.92414749,1106.98142921,24.1713,44.7714182829
 12/18  16:00:00,438.509386976,73.4630758149,0.0,0.0,220.879908,137.835547516,1102.41612789,1052.73681348,4.83426,44.8450544109
 12/18  17:00:00,445.366356186,73.4113172616,0.0,0.0,220.879908,133.019064,1035.98872653,995.56411524,4.83426,35.5903512891
 12/18  18:00:00,371.586414944,73.4113172616,0.0,0.0,220.879908,53.238744,1230.51268679,1181.20116261,4.83426,44.4772641721
 12/18  19:00:00,371.616205741,73.4113172616,0.0,0.0,220.879908,53.238744,1323.48969745,1282.92818441,4.83426,35.727253039
 12/18  20:00:00,372.030708006,73.4113172616,0.0,0.0,220.879908,53.238744,1359.33706238,1337.13696335,4.83426,17.3658390309
 12/18  21:00:00,372.011056765,73.4113172616,0.0,0.0,220.879908,53.238744,1372.98244865,1359.46604061,4.83426,8.68214804017
 12/18  22:00:00,144.786733642,1.35601338641,25.4082929723,0.0,43.513341876,52.539744,14.1044211092,0.587413477214,4.83426,8.68274763198
 12/18  23:00:00,147.682183763,1.80801784854,27.9232196367,0.0,43.513341876,52.539744,14.7385441121,1.25928446829,4.83426,8.64499964377
 12/18  24:00:00,139.68991235,1.44641427883,19.3034080399,0.0,43.513341876,52.539744,6.75236536318,1.89810536318,4.83426,0.02
 12/19  01:00:00,193.542991971,4.59708442767,70.1035046292,0.0,43.513341876,52.539744,9.02798871623,4.17372871623,4.83426,0.02
 12/19  02:00:00,206.651435417,4.93274750275,82.8418694306,0.0,43.513341876,52.539744,19.9958309006,6.54174003522,4.83426,8.61983086543
 12/19  03:00:00,198.159596614,4.59708442767,74.8500533286,0.0,43.513341876,52.539744,13.1123934072,8.2581334072,4.83426,0.02
 12/19  04:00:00,207.720018206,9.47695255745,79.4619276125,0.0,43.513341876,52.539744,19.2215132529,14.3672532529,4.83426,0.02
 12/19  05:00:00,199.9874628,8.72817993195,70.4885412988,0.0,43.513341876,52.539744,30.7389765746,17.2848962327,4.83426,8.61982034187
 12/19  06:00:00,205.981845597,9.22908682719,76.2218905239,0.0,43.513341876,52.539744,30.9006026364,26.0463426364,4.83426,0.02
 12/19  07:00:00,196.167697489,73.4113172616,0.0,0.0,43.513341876,53.238744,2459.36599888,2454.51173888,4.83426,0.02
 12/19  08:00:00,360.195168851,73.4113172616,0.0,0.0,220.879908,53.238744,1996.6714496,1965.47376173,4.83426,26.363427873
 12/19  09:00:00,446.339370643,73.4113172616,0.0,0.0,220.879908,145.652643033,1637.39200879,1565.73135137,36.25695,35.4037074254
 12/19  10:00:00,446.341757711,73.4113172616,0.00172096523522,0.0,220.879908,145.652643033,1453.35038683,1381.28632994,36.25695,35.8071068849
 12/19  11:00:00,452.349192008,73.4235772045,0.00120668987389,0.0,220.879908,151.653867033,1313.57660773,1219.91521672,48.3426,45.3187910073
 12/19  12:00:00,453.587003925,73.6346740756,0.0,0.0,220.879908,151.653867033,1199.59754538,1097.76457137,48.3426,53.4903740104
 12/19  13:00:00,453.126541558,74.1848014639,0.0,0.0,220.879908,151.653867033,1153.10980108,1050.61755413,48.3426,54.1496469416
 12/19  14:00:00,447.479677063,74.5017449674,0.0,0.0,220.879908,145.652643033,1125.13641656,1046.71982538,24.1713,54.2452911813
 12/19  15:00:00,447.295303933,74.3385390139,0.0,0.0,220.879908,145.652643033,1108.17060787,1039.22787261,24.1713,44.7714352568
 12/19  16:00:00,439.057767534,73.9924064641,0.0,0.0,220.879908,137.835547516,997.744607814,948.055269721,4.83426,44.8550780931
 12/19  17:00:00,445.380973007,73.4123444361,0.0,0.0,220.879908,133.019064,883.51708827,843.090808898,4.83426,35.5920193721
 12/19  18:00:00,371.600661905,73.4113172616,0.0,0.0,220.879908,53.238744,999.126168668,958.700514558,4.83426,35.5913941102
 12/19  19:00:00,371.61268795,73.4113172616,0.0,0.0,220.879908,53.238744,1026.87001297,977.377813179,4.83426,44.6579397925
 12/19  20:00:00,371.590835802,73.4113172616,0.0,0.0,220.879908,53.238744,1004.75316913,991.225846149,4.83426,8.69306298162
 12/19  21:00:00,371.597078722,73.4113172616,0.0,0.0,220.879908,53.238744,1020.5461103,1007.02945844,4.83426,8.68239185937
 12/19  22:00:00,117.352547214,0.0,0.0,0.0,43.513341876,52.539744,22.1787183072,0.0,4.83426,17.3444583072
 12/19  23:00:00,117.45760038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  24:00:00,135.213886034,0.723207139417,15.6948650016,0.0,43.513341876,52.539744,13.6059247518,0.137229868347,4.83426,8.63443488348
 12/20  01:00:00,143.423868272,1.26561249398,24.227694983,0.0,43.513341876,52.539744,5.06993359207,0.215673592068,4.83426,0.02
 12/20  02:00:00,144.98043416,1.44641427883,25.5525308798,0.0,43.513341876,52.539744,5.16920938913,0.314949389129,4.83426,0.02
 12/20  03:00:00,143.000538435,1.44641427883,23.6139778678,0.0,43.513341876,52.539744,13.7889631357,0.33482563221,4.83426,8.6198775035
 12/20  04:00:00,146.439961584,1.80801784854,26.6120178204,0.0,43.513341876,52.539744,5.51799260023,0.663732600234,4.83426,0.02
 12/20  05:00:00,175.959358433,3.34230297084,53.678165467,0.0,43.513341876,52.539744,5.88061823367,1.02635823367,4.83426,0.02
 12/20  06:00:00,208.312559611,4.67750970711,84.3532820371,0.0,43.513341876,52.539744,6.82257764811,1.96831764811,4.83426,0.02
 12/20  07:00:00,194.828320419,73.4113172616,0.0,0.0,43.513341876,53.238744,1936.3614016,1922.90727365,4.83426,8.6198679455
 12/20  08:00:00,360.003163253,73.4113172616,0.0,0.0,220.879908,53.238744,1702.33162611,1671.13585815,4.83426,26.3615079604
 12/20  09:00:00,446.288730267,73.4113172616,0.00139463693287,0.0,220.879908,145.652643033,1434.2511638,1371.43556202,36.25695,26.5586517738
 12/20  10:00:00,446.320937099,73.4113172616,0.00191054137346,0.0,220.879908,145.652643033,1292.60227876,1211.58469318,36.25695,44.7606355765
 12/20  11:00:00,452.348825214,73.4428516828,0.00106526608355,0.0,220.879908,151.653867033,1288.91543172,1195.75393687,48.3426,44.8188948495
 12/20  12:00:00,453.589130373,73.6600785709,0.0,0.0,220.879908,151.653867033,1303.97392062,1201.64299908,48.3426,53.988321539
 12/20  13:00:00,452.914257414,74.0204363223,0.0,0.0,220.879908,151.653867033,1289.66222646,1196.18311258,48.3426,45.1365138717
 12/20  14:00:00,447.098268437,74.179440716,0.0,0.0,220.879908,145.652643033,1301.6204042,1223.16944982,24.1713,54.2796543876
 12/20  15:00:00,446.855902746,73.9582554465,0.0,0.0,220.879908,145.652643033,1287.20245644,1218.25370198,24.1713,44.7774544579
 12/20  16:00:00,438.640335721,73.6077343877,0.0,0.0,220.879908,137.835547516,1218.58493219,1163.94945991,4.83426,49.8012122811
 12/20  17:00:00,445.359804382,73.4113172616,0.0,0.0,220.879908,133.019064,1147.46119601,1103.04508241,4.83426,39.5818536034
 12/20  18:00:00,371.578125806,73.4113172616,0.0,0.0,220.879908,53.238744,1289.09012607,1248.66144346,4.83426,35.5944226163
 12/20  19:00:00,371.598748536,73.4113172616,0.0,0.0,220.879908,53.238744,1328.89633648,1279.40269356,4.83426,44.6593829201
 12/20  20:00:00,372.014956209,73.4113172616,0.0,0.0,220.879908,53.238744,1353.18126648,1339.65495233,4.83426,8.69205414632
 12/20  21:00:00,371.999789654,73.4113172616,0.0,0.0,220.879908,53.238744,1408.4594935,1394.94304128,4.83426,8.6821922141
 12/20  22:00:00,145.897617594,1.3258797556,26.5323437774,0.0,43.513341876,52.539744,13.9916362501,0.474310641663,4.83426,8.68306560844
 12/20  23:00:00,149.83592534,1.80801784854,30.0382214421,0.0,43.513341876,52.539744,14.5650475547,1.08542602831,4.83426,8.64536152636
 12/20  24:00:00,141.141887928,1.44641427883,20.7200053365,0.0,43.513341876,52.539744,6.39847425001,1.54421425001,4.83426,0.02
 12/21  01:00:00,176.595127116,3.57740612556,54.4184265083,0.0,43.513341876,52.539744,16.0950114687,2.64099706941,4.83426,8.6197543993
 12/21  02:00:00,201.838801458,4.46033952084,78.5300671257,0.0,43.513341876,52.539744,9.8738834978,5.0196234978,4.83426,0.02
 12/21  03:00:00,212.495069343,5.06949240958,88.487307641,0.0,43.513341876,52.539744,11.1412733258,6.28701332583,4.83426,0.02
 12/21  04:00:00,201.867004202,7.43472828392,75.705758067,0.0,43.513341876,52.539744,24.7554247383,11.3028661212,4.83426,8.61829861715
 12/21  05:00:00,211.232642698,10.4399165651,81.5327894631,0.0,43.513341876,52.539744,19.1047793686,14.2505193686,4.83426,0.02
 12/21  06:00:00,197.239557468,9.08716648563,69.1007407632,0.0,43.513341876,52.539744,28.419746244,23.565486244,4.83426,0.02
 12/21  07:00:00,195.447099461,73.4113172616,0.0,0.0,43.513341876,53.238744,2563.40483896,2549.95075423,4.83426,8.61982472618
 12/21  08:00:00,360.218445673,73.4113172616,0.0,0.0,220.879908,53.238744,2162.31964288,2139.89946285,4.83426,17.5859200256
 12/21  09:00:00,446.360329456,73.4113172616,0.0,0.0,220.879908,145.652643033,1813.62111275,1741.95398654,36.25695,35.4101762061
 12/21  10:00:00,446.337008198,73.4113172616,0.00132086147863,0.0,220.879908,145.652643033,1565.52784182,1484.50754924,36.25695,44.7633425825
 12/21  11:00:00,452.329062456,73.4195591389,0.000944147665788,0.0,220.879908,151.653867033,1456.69345292,1363.524659,48.3426,44.8261939119
 12/21  12:00:00,453.523974811,73.5865865321,0.0,0.0,220.879908,151.653867033,1354.09632269,1260.75851651,48.3426,44.9952061733
 12/21  13:00:00,452.800871426,73.9036381732,0.0,0.0,220.879908,151.653867033,1316.19780257,1213.6702495,48.3426,54.1849530703
 12/21  14:00:00,446.965131781,74.0417376093,0.0,0.0,220.879908,145.652643033,1311.34521455,1232.89453044,24.1713,54.2793841089
 12/21  15:00:00,446.870517955,73.9669179145,0.0,0.0,220.879908,145.652643033,1258.14071273,1189.18595191,24.1713,44.7834608256
 12/21  16:00:00,438.662771826,73.627519721,0.0,0.0,220.879908,137.835547516,1189.88411471,1140.19148783,4.83426,44.858366883
 12/21  17:00:00,445.359118415,73.4113172616,0.0,0.0,220.879908,133.019064,1152.76794338,1103.43892613,4.83426,44.4947572488
 12/21  18:00:00,371.57748287,73.4113172616,0.0,0.0,220.879908,53.238744,1287.81115052,1247.37738974,4.83426,35.5995007846
 12/21  19:00:00,371.597155006,73.4113172616,0.0,0.0,220.879908,53.238744,1325.33891271,1275.83834284,4.83426,44.666309868
 12/21  20:00:00,372.015154915,73.4113172616,0.0,0.0,220.879908,53.238744,1349.42226883,1335.89391608,4.83426,8.69409274302
 12/21  21:00:00,371.985371474,73.4113172616,0.0,0.0,220.879908,53.238744,1325.60816183,1312.09083437,4.83426,8.68306746108
 12/21  22:00:00,143.368659191,1.20534523236,24.1515419452,0.0,43.513341876,52.539744,13.8978708363,0.380106716113,4.83426,8.68350412021
 12/21  23:00:00,151.2902513,1.80801784854,31.4718290121,0.0,43.513341876,52.539744,14.3179528983,0.837837231457,4.83426,8.64585566688
 12/21  24:00:00,143.066332939,1.44641427883,22.6299198912,0.0,43.513341876,52.539744,5.9380113537,1.0837513537,4.83426,0.02
 12/22  01:00:00,145.475815235,1.80801784854,25.6369371683,0.0,43.513341876,52.539744,14.9893305792,1.5351157788,4.83426,8.61995480042
 12/22  02:00:00,138.428375384,1.44641427883,19.0742052852,0.0,43.513341876,52.539744,6.60458584837,1.75032584837,4.83426,0.02
 12/22  03:00:00,183.233886357,3.89981778289,60.651133249,0.0,43.513341876,52.539744,7.48640288796,2.63214288796,4.83426,0.02
 12/22  04:00:00,203.737874395,4.46967379757,80.4458930584,0.0,43.513341876,52.539744,16.9569327882,3.50272329331,4.83426,8.61994949492
 12/22  05:00:00,213.864967934,4.82773591792,88.0443619564,0.0,43.513341876,52.539744,9.40569411869,4.55143411869,4.83426,0.02
 12/22  06:00:00,209.802218433,4.7020960125,84.5060862756,0.0,43.513341876,52.539744,12.4332910986,7.57903109856,4.83426,0.02
 12/22  07:00:00,195.689764267,73.4113172616,0.0,0.0,43.513341876,53.238744,2118.25845676,2113.40419676,4.83426,0.02
 12/22  08:00:00,360.071213405,73.4113172616,0.0,0.0,220.879908,53.238744,1860.73581596,1829.53253326,4.83426,26.3690226989
 12/22  09:00:00,446.331606106,73.4113172616,0.0,0.0,220.879908,145.652643033,1610.819306,1539.15000532,36.25695,35.4123506805
 12/22  10:00:00,446.342618741,73.4113172616,0.00201136589004,0.0,220.879908,145.652643033,1440.13024319,1359.10831206,36.25695,44.7649811392
 12/22  11:00:00,452.35348502,73.4279667834,0.00122530708695,0.0,220.879908,151.653867033,1367.56500377,1274.38993659,48.3426,44.8324671853
 12/22  12:00:00,453.580898795,73.6298219142,0.0,0.0,220.879908,151.653867033,1307.21477817,1213.8678105,48.3426,45.0043676684
 12/22  13:00:00,452.844770496,73.9227432904,0.0,0.0,220.879908,151.653867033,1289.78577323,1187.25372245,48.3426,54.189450779
 12/22  14:00:00,446.915111264,73.9631164689,0.0,0.0,220.879908,145.652643033,1253.91722769,1175.46089009,24.1713,54.2850375934
 12/22  15:00:00,446.48690418,73.550508835,0.0,0.0,220.879908,145.652643033,1290.16850542,1221.20966155,24.1713,44.7875438673
 12/22  16:00:00,438.517822921,73.4585337958,0.0,0.0,220.879908,137.835547516,1235.33259666,1185.63338149,4.83426,44.8649551707
 12/22  17:00:00,445.37448019,73.4113172616,0.0,0.0,220.879908,133.019064,1113.66306858,1064.33123438,4.83426,44.4975742015
 12/22  18:00:00,371.587784957,73.4113172616,0.0,0.0,220.879908,53.238744,1256.05184141,1215.61436201,4.83426,35.6032193981
 12/22  19:00:00,371.604581828,73.4113172616,0.0,0.0,220.879908,53.238744,1323.85157967,1274.3456341,4.83426,44.6716855711
 12/22  20:00:00,371.588116087,73.4113172616,0.0,0.0,220.879908,53.238744,1347.84481395,1334.31600621,4.83426,8.69454774503
 12/22  21:00:00,371.609031528,73.4113172616,0.0,0.0,220.879908,53.238744,1446.1814469,1432.66367992,4.83426,8.68350698896
 12/22  22:00:00,145.642321923,1.35601338641,26.5636693169,0.0,43.513341876,52.539744,14.1525550052,0.634820158059,4.83426,8.68347484716
 12/22  23:00:00,147.105395072,1.80801784854,27.3396304411,0.0,43.513341876,52.539744,14.9535747663,1.47333790538,4.83426,8.64597686097
 12/22  24:00:00,176.460374866,3.53821421318,53.2945921304,0.0,43.513341876,52.539744,8.95256726049,4.09830726049,4.83426,0.02
 12/23  01:00:00,196.967857962,4.59708442767,73.5571792867,0.0,43.513341876,52.539744,19.1085226598,5.66169077192,4.83426,8.6125718879
 12/23  02:00:00,205.25230556,6.9156733448,79.4763576151,0.0,43.513341876,52.539744,17.6283385097,12.7740785097,4.83426,0.02
 12/23  03:00:00,198.169238988,11.2068372345,68.278134826,0.0,43.513341876,52.539744,21.8852250746,17.0309650746,4.83426,0.02
 12/23  04:00:00,206.841330065,15.9879061241,72.0873844079,0.0,43.513341876,52.539744,36.8410142406,31.9867542407,4.83426,0.02
 12/23  05:00:00,200.031897513,18.7904049659,62.1830237714,0.0,43.513341876,52.539744,47.9283295858,43.0740695858,4.83426,0.02
 12/23  06:00:00,203.615333288,16.9793690451,67.4928048808,0.0,43.513341876,52.539744,76.7319654275,63.2859424928,4.83426,8.61176293471
 12/23  07:00:00,197.936701975,19.28466576,59.6017892134,0.0,43.513341876,52.539744,79.5171013655,74.6628413655,4.83426,0.02
 12/23  08:00:00,191.619616156,18.1316637872,66.4285847596,0.0,43.513341876,52.539744,73.0866467843,68.2323867843,4.83426,0.02
 12/23  09:00:00,175.141985775,13.8330903608,60.3385625142,0.0,43.513341876,52.539744,58.7514276751,53.8971676751,4.83426,0.02
 12/23  10:00:00,183.063747674,10.8638770324,71.0458301758,0.0,43.513341876,52.539744,52.654039735,47.799779735,4.83426,0.02
 12/23  11:00:00,183.754918358,10.5282139573,72.1168223137,0.0,43.513341876,52.539744,58.8893000301,36.6162167783,4.83426,17.4388232518
 12/23  12:00:00,196.528804957,4.93274750275,89.3384013115,0.0,43.513341876,52.539744,46.6071955374,33.1162090432,4.83426,8.65672649416
 12/23  13:00:00,193.513283883,4.59708442767,87.7307234459,0.0,43.513341876,52.539744,40.1170312647,26.6248669879,4.83426,8.65790427681
 12/23  14:00:00,209.627648911,4.93274750275,103.262814745,0.0,43.513341876,52.539744,33.8243906344,20.3396194002,4.83426,8.65051123423
 12/23  15:00:00,185.365830971,3.89981778289,80.3893558891,0.0,43.513341876,52.539744,17.5918899519,12.7376299519,4.83426,0.02
 12/23  16:00:00,166.649322512,3.18676458599,62.622590637,0.0,43.513341876,52.539744,24.5003364563,11.0155166698,4.83426,8.65055978646
 12/23  17:00:00,196.803101105,4.41256323547,79.5246922365,0.0,43.513341876,52.539744,22.5233624699,17.6691024699,4.83426,0.02
 12/23  18:00:00,210.011633184,4.93274750275,86.1590369523,0.0,43.513341876,52.539744,29.7281909349,24.8739309349,4.83426,0.02
 12/23  19:00:00,197.551195457,4.59708442767,74.2000773277,0.0,43.513341876,52.539744,45.6096518234,32.1628321148,4.83426,8.61255970868
 12/23  20:00:00,210.555310175,12.7707989631,78.5250867976,0.0,43.513341876,52.539744,48.2155596067,43.3612996067,4.83426,0.02
 12/23  21:00:00,198.681576992,10.7863743522,68.8010407002,0.0,43.513341876,52.539744,50.1837022081,45.3294422081,4.83426,0.02
 12/23  22:00:00,209.678861483,17.8041174796,72.8756341076,0.0,43.513341876,52.539744,108.616157351,77.3217891652,4.83426,26.4601081861
 12/23  23:00:00,201.198452446,18.2902615063,64.3591776072,0.0,43.513341876,52.539744,88.755940316,83.901680316,4.83426,0.02
 12/23  24:00:00,223.882141865,35.0664341117,69.1703425215,0.0,43.513341876,52.539744,123.866895951,110.421388155,4.83426,8.61124779521
 12/24  01:00:00,210.89539317,31.6855331117,60.6627980033,0.0,43.513341876,52.539744,122.904340783,118.050080783,4.83426,0.02
 12/24  02:00:00,215.791666327,30.8415729461,66.2911915916,0.0,43.513341876,52.539744,140.329666155,135.475406155,4.83426,0.02
 12/24  03:00:00,207.071387277,29.8287424257,58.6882808672,0.0,43.513341876,52.539744,145.295998714,140.441738714,4.83426,0.02
 12/24  04:00:00,221.18789159,37.3739649286,65.145690191,0.0,43.513341876,52.539744,159.887795694,155.033535694,4.83426,0.02
 12/24  05:00:00,210.708370611,33.6493254564,58.0707864666,0.0,43.513341876,52.539744,167.059086825,153.612221312,4.83426,8.61260551283
 12/24  06:00:00,223.9301925,41.1945479593,63.6541468156,0.0,43.513341876,52.539744,181.323075469,176.468815469,4.83426,0.02
 12/24  07:00:00,212.043288678,37.3496559965,55.6954768673,0.0,43.513341876,52.539744,178.778356117,173.924096117,4.83426,0.02
 12/24  08:00:00,198.837927288,27.7992763539,64.0444303636,0.0,43.513341876,52.539744,137.727028907,132.872768907,4.83426,0.02
 12/24  09:00:00,176.359828852,14.6519561297,60.7873758328,0.0,43.513341876,52.539744,102.399777254,97.5455172541,4.83426,0.02
 12/24  10:00:00,182.944261609,12.3466594148,69.5441400944,0.0,43.513341876,52.539744,94.9651801891,81.5108527328,4.83426,8.62006745628
 12/24  11:00:00,176.128229138,7.06838839837,68.0919239057,0.0,43.513341876,52.539744,77.8331594646,59.1067009602,4.83426,13.8921985044
 12/24  12:00:00,194.690708396,9.87535544414,82.7366744068,0.0,43.513341876,52.539744,54.9684915545,46.5984603582,4.83426,3.53577119632
 12/24  13:00:00,185.184742386,4.59708442767,79.5930104017,0.0,43.513341876,52.539744,46.831253796,33.3389424314,4.83426,8.65805136464
 12/24  14:00:00,191.241107211,4.93274750275,85.1747959686,0.0,43.513341876,52.539744,43.0279838945,29.5356360394,4.83426,8.65808785518
 12/24  15:00:00,183.895990076,4.59708442767,78.2505828086,0.0,43.513341876,52.539744,36.3375305367,22.8526959852,4.83426,8.65057455155
 12/24  16:00:00,191.018034529,4.93274750275,84.9726791012,0.0,43.513341876,52.539744,27.8509956753,22.9967356753,4.83426,0.02
 12/24  17:00:00,190.125027255,4.59708442767,72.8326589117,0.0,43.513341876,52.539744,41.1042630249,27.6573772861,4.83426,8.61262573875
 12/24  18:00:00,199.531522246,4.93274750275,75.8646106012,0.0,43.513341876,52.539744,41.0671035768,36.2128435768,4.83426,0.02
 12/24  19:00:00,189.782023871,4.59708442767,66.5703254827,0.0,43.513341876,52.539744,49.347937866,44.493677866,4.83426,0.02
 12/24  20:00:00,200.96929602,10.2994949924,71.5223112864,0.0,43.513341876,52.539744,70.3379797197,65.4837197197,4.83426,0.02
 12/24  21:00:00,196.346199715,13.2576783229,64.0712880761,0.0,43.513341876,52.539744,76.2020520996,71.3477920996,4.83426,0.02
 12/24  22:00:00,204.999177262,16.9734863796,69.0791802766,0.0,43.513341876,52.539744,152.710873231,112.600627061,4.83426,35.2759861696
 12/24  23:00:00,199.538037193,19.4484389138,61.582100909,0.0,43.513341876,52.539744,120.100506992,115.246246992,4.83426,0.02
 12/24  24:00:00,222.530605117,34.9270481238,67.9905227157,0.0,43.513341876,52.539744,140.822036047,135.967776047,4.83426,0.02
 12/25  01:00:00,199.116796606,20.2731873483,60.3265423492,0.0,43.513341876,52.539744,142.14708855,137.29282855,4.83426,0.02
 12/25  02:00:00,219.045560294,33.7444835503,66.6749843964,0.0,43.513341876,52.539744,152.86409745,148.00983745,4.83426,0.02
 12/25  03:00:00,215.604820101,37.7730676288,59.3084102173,0.0,43.513341876,52.539744,166.57313352,153.126254445,4.83426,8.61261907564
 12/25  04:00:00,216.716266021,33.3704752468,64.70803587,0.0,43.513341876,52.539744,175.807720803,170.953460803,4.83426,0.02
 12/25  05:00:00,210.922648416,35.061258677,56.8987338144,0.0,43.513341876,52.539744,179.326548241,174.472288241,4.83426,0.02
 12/25  06:00:00,216.129244297,34.358996835,62.7117623652,0.0,43.513341876,52.539744,194.489588584,189.635328584,4.83426,0.02
 12/25  07:00:00,214.038428468,39.8703632959,55.1807720357,0.0,43.513341876,52.539744,199.448459549,194.594199549,4.83426,0.02
 12/25  08:00:00,189.857291167,21.4277161924,61.4577370244,0.0,43.513341876,52.539744,161.298552506,156.444292506,4.83426,0.02
 12/25  09:00:00,172.817478873,16.9712522776,54.9695971961,0.0,43.513341876,52.539744,140.363637989,126.911053805,4.83426,8.61832418441
 12/25  10:00:00,177.096030149,13.0105760283,63.0677022142,0.0,43.513341876,52.539744,107.055458681,102.201198681,4.83426,0.02
 12/25  11:00:00,172.079768701,10.5282139573,60.6302418566,0.0,43.513341876,52.539744,87.1144721053,82.2602121053,4.83426,0.02
 12/25  12:00:00,188.768161349,12.3466594148,74.3791005912,0.0,43.513341876,52.539744,83.5343456867,70.0799624654,4.83426,8.62012322127
 12/25  13:00:00,184.697053381,11.0224747515,72.6957725844,0.0,43.513341876,52.539744,64.0517696203,59.1975096203,4.83426,0.02
 12/25  14:00:00,192.429117879,6.78622548077,84.4408055553,0.0,43.513341876,52.539744,59.145404303,54.291144303,4.83426,0.02
 12/25  15:00:00,187.411608462,9.53969236906,76.7924942987,0.0,43.513341876,52.539744,46.7067644609,41.8525044609,4.83426,0.02
 12/25  16:00:00,187.461387228,4.93274750275,81.4044598292,0.0,43.513341876,52.539744,58.3137278552,44.8668599819,4.83426,8.61260787333
 12/25  17:00:00,188.080205323,9.79049943207,65.6282314173,0.0,43.513341876,52.539744,58.7994768155,53.9452168155,4.83426,0.02
 12/25  18:00:00,200.291050662,14.6718382282,66.9102958533,0.0,43.513341876,52.539744,85.2668977588,80.4126377588,4.83426,0.02
 12/25  19:00:00,193.301082238,17.4655130718,57.2346678908,0.0,43.513341876,52.539744,106.022061559,101.167801559,4.83426,0.02
 12/25  20:00:00,202.752221638,21.2668843713,62.3355017672,0.0,43.513341876,52.539744,132.013451173,127.159191173,4.83426,0.02
 12/25  21:00:00,189.316717548,21.0920531173,49.3360593353,0.0,43.513341876,52.539744,154.199561805,140.752679558,4.83426,8.61262224648
 12/25  22:00:00,220.797645471,41.555305431,60.3300746313,0.0,43.513341876,52.539744,218.730418861,213.876158861,4.83426,0.02
 12/25  23:00:00,212.712418555,44.6300645862,49.6553511752,0.0,43.513341876,52.539744,209.617186265,204.762926265,4.83426,0.02
 12/25  24:00:00,225.327932345,45.2556359711,60.4485854361,0.0,43.513341876,52.539744,232.973041635,228.118781635,4.83426,0.02
 12/26  01:00:00,207.92415323,40.1949682708,49.2689509897,0.0,43.513341876,52.539744,224.395458054,219.541198054,4.83426,0.02
 12/26  02:00:00,221.872024121,43.0380878134,60.1748516915,0.0,43.513341876,52.539744,255.6628265,242.208447473,4.83426,8.62011902709
 12/26  03:00:00,209.982058411,42.4125164285,49.0824143498,0.0,43.513341876,52.539744,236.97588514,232.12162514,4.83426,0.02
 12/26  04:00:00,226.612579588,47.7962694983,60.1369959858,0.0,43.513341876,52.539744,287.736971799,282.882711799,4.83426,0.02
 12/26  05:00:00,211.997008264,42.4125164285,48.9419331666,0.0,43.513341876,52.539744,258.860983959,245.406601192,4.83426,8.62012276609
 12/26  06:00:00,230.160202338,49.4664909012,60.2178209794,0.0,43.513341876,52.539744,297.262427861,292.408167861,4.83426,0.02
 12/26  07:00:00,197.079912847,73.4113172616,0.0,0.0,43.513341876,53.238744,3176.40873043,3171.55447043,4.83426,0.02
 12/26  08:00:00,361.619560998,73.4113172616,0.0,0.0,220.879908,53.238744,2706.13832644,2674.93197924,4.83426,26.3720871964
 12/26  09:00:00,446.832544885,73.4113172616,0.0,0.0,220.879908,145.652643033,2324.550877,2252.87426682,36.25695,35.4196601828
 12/26  10:00:00,446.624092927,73.4113172616,0.0,0.0,220.879908,145.652643033,2148.04776373,2067.00634346,36.25695,44.7844702669
 12/26  11:00:00,452.478353995,73.4113172616,0.0,0.0,220.879908,151.653867033,1936.07274763,1842.88000786,48.3426,44.8501397681
 12/26  12:00:00,453.432607994,73.4113172616,0.0,0.0,220.879908,151.653867033,1711.70868232,1618.3419409,48.3426,45.0241414168
 12/26  13:00:00,452.34982413,73.4113172616,0.0,0.0,220.879908,151.653867033,1593.59990078,1491.04075357,48.3426,54.2165472089
 12/26  14:00:00,446.356740789,73.4113172616,0.0,0.0,220.879908,145.652643033,1532.49375159,1454.00682263,24.1713,54.3156289671
 12/26  15:00:00,446.323056843,73.4113172616,0.0,0.0,220.879908,145.652643033,1497.5760847,1428.6002507,24.1713,44.8045340017
 12/26  16:00:00,438.454643888,73.4113172616,0.0,0.0,220.879908,137.835547516,1427.01797256,1368.32516428,4.83426,53.8585482771
 12/26  17:00:00,445.423334913,73.4113172616,0.0,0.0,220.879908,133.019064,1350.05863535,1309.6098972,4.83426,35.6144781482
 12/26  18:00:00,371.686844112,73.4113172616,0.0,0.0,220.879908,53.238744,1534.09928193,1493.65244173,4.83426,35.6125802002
 12/26  19:00:00,371.717017809,73.4113172616,0.0,0.0,220.879908,53.238744,1607.70257599,1558.17713048,4.83426,44.6911855053
 12/26  20:00:00,371.698889194,73.4113172616,0.0,0.0,220.879908,53.238744,1588.39878748,1574.87003035,4.83426,8.69449713009
 12/26  21:00:00,371.701647891,73.4113172616,0.0,0.0,220.879908,53.238744,1602.283306,1588.76529012,4.83426,8.68375588104
 12/26  22:00:00,145.714290376,1.59105570672,26.4052306165,0.0,43.513341876,52.539744,26.1154748209,3.93313473999,4.83426,17.3480800809
 12/26  23:00:00,149.990338892,2.14368092362,29.8623007367,0.0,43.513341876,52.539744,9.24936596255,4.39510596255,4.83426,0.02
 12/26  24:00:00,205.151306201,5.29435107245,79.8921113702,0.0,43.513341876,52.539744,23.4149090149,9.94549528793,4.83426,8.63515372701
