Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/27  01:00:00,187.132448947,4.23548085796,64.3245372307,0.0,43.513341876,52.539744,15.8617867428,11.0075267428,4.83426,0.02
 12/27  02:00:00,203.421550304,5.29435107245,79.3064538148,0.0,43.513341876,52.539744,25.3528486735,20.4985886735,4.83426,0.02
 12/27  03:00:00,188.76512168,8.53182018241,61.7140708897,0.0,43.513341876,52.539744,36.4862170458,23.0317954448,4.83426,8.62016160101
 12/27  04:00:00,205.614980436,10.2516656776,76.5704395082,0.0,43.513341876,52.539744,44.02002242,39.1657624199,4.83426,0.02
 12/27  05:00:00,196.853852681,17.9315992693,59.9874035874,0.0,43.513341876,52.539744,49.0608441504,44.2065841504,4.83426,0.02
 12/27  06:00:00,212.348576875,18.1627797166,75.0007410107,0.0,43.513341876,52.539744,77.3556492038,63.9012119549,4.83426,8.62017724882
 12/27  07:00:00,195.837251788,73.4113172616,0.0,0.0,43.513341876,53.238744,2678.05693433,2673.20267433,4.83426,0.02
 12/27  08:00:00,360.384569213,73.4113172616,0.0,0.0,220.879908,53.238744,2131.67451305,2100.46580243,4.83426,26.3744506241
 12/27  09:00:00,446.40231433,73.4113172616,0.0,0.0,220.879908,145.652643033,1771.73450804,1708.90620453,36.25695,26.5713535142
 12/27  10:00:00,446.376779657,73.4113172616,0.0,0.0,220.879908,145.652643033,1638.62400682,1557.57806632,36.25695,44.7889904934
 12/27  11:00:00,452.338433864,73.4113172616,0.000975345770426,0.0,220.879908,151.653867033,1530.3037739,1437.11082494,48.3426,44.8503489645
 12/27  12:00:00,453.35076971,73.4113172616,0.0,0.0,220.879908,151.653867033,1389.36795456,1286.97719009,48.3426,54.048164467
 12/27  13:00:00,452.350589821,73.4551100301,0.0,0.0,220.879908,151.653867033,1332.06936979,1229.51810095,48.3426,54.2086688449
 12/27  14:00:00,446.488630257,73.5715441982,0.0,0.0,220.879908,145.652643033,1321.72087955,1243.2381887,24.1713,54.3113908512
 12/27  15:00:00,446.41457054,73.5214068504,0.0,0.0,220.879908,145.652643033,1301.21316362,1232.23223412,24.1713,44.8096295011
 12/27  16:00:00,438.480444775,73.4528354948,0.0,0.0,220.879908,137.835547516,1228.47984046,1178.75443468,4.83426,44.8911457789
 12/27  17:00:00,445.370813742,73.4113172616,0.0,0.0,220.879908,133.019064,1181.97171972,1132.62060581,4.83426,44.5168539039
 12/27  18:00:00,371.60339214,73.4113172616,0.0,0.0,220.879908,53.238744,1330.72721065,1290.27466335,4.83426,35.6182872999
 12/27  19:00:00,371.625679816,73.4113172616,0.0,0.0,220.879908,53.238744,1372.77691112,1323.24791715,4.83426,44.6947339655
 12/27  20:00:00,372.044228185,73.4113172616,0.0,0.0,220.879908,53.238744,1397.09762805,1383.56993304,4.83426,8.69343500591
 12/27  21:00:00,372.029033587,73.4113172616,0.0,0.0,220.879908,53.238744,1451.63503517,1438.11718193,4.83426,8.68359324469
 12/27  22:00:00,146.93746078,1.51873499278,27.3545203294,0.0,43.513341876,52.539744,14.9188646315,1.40175371214,4.83426,8.68285091938
 12/27  23:00:00,141.144017209,1.44641427883,21.8624727878,0.0,43.513341876,52.539744,15.2256850607,1.74659215505,4.83426,8.64483290566
 12/27  24:00:00,144.799078333,1.80801784854,23.9426462495,0.0,43.513341876,52.539744,17.1264250338,3.65723084761,4.83426,8.63493418618
 12/28  01:00:00,177.648719461,3.71385891788,55.3470616264,0.0,43.513341876,52.539744,8.96135592954,4.10709592954,4.83426,0.02
 12/28  02:00:00,212.13139207,5.29435107245,87.8455636618,0.0,43.513341876,52.539744,12.6363472041,7.78208720413,4.83426,0.02
 12/28  03:00:00,193.082337568,4.23548085796,70.2140954831,0.0,43.513341876,52.539744,12.3444624666,7.49020246657,4.83426,0.02
 12/28  04:00:00,209.986404084,5.29435107245,85.8042044943,0.0,43.513341876,52.539744,27.3741455141,13.9198127822,4.83426,8.62007273193
 12/28  05:00:00,194.045316061,9.1927954631,65.8639539923,0.0,43.513341876,52.539744,20.5920217577,15.7377617577,4.83426,0.02
 12/28  06:00:00,209.88193056,10.2516656776,80.4012156119,0.0,43.513341876,52.539744,33.7638763518,28.9096163518,4.83426,0.02
 12/28  07:00:00,195.539065788,73.4113172616,0.0,0.0,43.513341876,53.238744,2576.41111267,2562.95682121,4.83426,8.62003145725
 12/28  08:00:00,360.266139094,73.4113172616,0.0,0.0,220.879908,53.238744,2178.35928717,2155.93722864,4.83426,17.5877985347
 12/28  09:00:00,446.391261567,73.4113172616,0.0,0.0,220.879908,145.652643033,1910.98081051,1839.29687161,36.25695,35.4269888982
 12/28  10:00:00,446.384504198,73.4113172616,0.0,0.0,220.879908,145.652643033,1809.76861428,1728.71462066,36.25695,44.7970436224
 12/28  11:00:00,452.358950324,73.4113172616,0.0,0.0,220.879908,151.653867033,1758.95629222,1665.75957519,48.3426,44.8541170331
 12/28  12:00:00,453.3753346,73.4113172616,0.0,0.0,220.879908,151.653867033,1670.71052162,1568.32293359,48.3426,54.0449880263
 12/28  13:00:00,452.315831624,73.4113172616,0.0,0.0,220.879908,151.653867033,1611.47587142,1508.92607025,48.3426,54.2072011721
 12/28  14:00:00,446.335791554,73.4130539336,0.0,0.0,220.879908,145.652643033,1557.35513601,1478.87378082,24.1713,54.3100551897
 12/28  15:00:00,446.327119249,73.4284286186,0.0,0.0,220.879908,145.652643033,1502.71305593,1433.7277901,24.1713,44.8139658319
 12/28  16:00:00,438.451509732,73.4158172475,0.0,0.0,220.879908,137.835547516,1430.81969187,1381.08693598,4.83426,44.8984958898
 12/28  17:00:00,445.407129647,73.4113172616,0.0,0.0,220.879908,133.019064,1396.96692159,1356.51061166,4.83426,35.6220499336
 12/28  18:00:00,371.672191514,73.4113172616,0.0,0.0,220.879908,53.238744,1626.38768816,1577.03354924,4.83426,44.5198789125
 12/28  19:00:00,371.716449481,73.4113172616,0.0,0.0,220.879908,53.238744,1737.50272558,1691.9421466,4.83426,40.7263189852
 12/28  20:00:00,372.137399426,73.4113172616,0.0,0.0,220.879908,53.238744,1767.1856766,1749.80442761,4.83426,12.5469889904
 12/28  21:00:00,372.132151781,73.4113172616,0.0,0.0,220.879908,53.238744,1829.11910272,1815.60033943,4.83426,8.68450328433
 12/28  22:00:00,146.460314324,1.66337642066,26.7347436803,0.0,43.513341876,52.539744,17.8885367302,4.36971285339,4.83426,8.68456387677
 12/28  23:00:00,169.384096429,3.2814434528,47.7433238534,0.0,43.513341876,52.539744,19.5534519915,6.07253631676,4.83426,8.64665567477
 12/28  24:00:00,198.98837895,4.82194309055,74.27041015,0.0,43.513341876,52.539744,17.3945294751,12.5402694751,4.83426,0.02
 12/29  01:00:00,196.803167254,6.36032704158,71.6985949348,0.0,43.513341876,52.539744,29.5602183679,16.1057167001,4.83426,8.62024166777
 12/29  02:00:00,199.557930547,11.4316958974,69.3950774003,0.0,43.513341876,52.539744,33.804753587,28.950493587,4.83426,0.02
 12/29  03:00:00,201.798712367,16.5877958957,66.5316712769,0.0,43.513341876,52.539744,39.2250218324,34.3707618324,4.83426,0.02
 12/29  04:00:00,204.294352096,20.1675583708,65.4216170812,0.0,43.513341876,52.539744,75.3572543993,61.9027090831,4.83426,8.62028531614
 12/29  05:00:00,202.856833761,18.2372927647,63.8288870099,0.0,43.513341876,52.539744,66.6816354906,61.8273754906,4.83426,0.02
 12/29  06:00:00,204.044175582,20.4980460112,63.0557442782,0.0,43.513341876,52.539744,104.309575691,99.455315691,4.83426,0.02
 12/29  07:00:00,196.762194349,73.4113172616,0.0,0.0,43.513341876,53.238744,3012.48717922,2999.03273707,4.83426,8.62018214472
 12/29  08:00:00,360.601093864,73.4113172616,0.0,0.0,220.879908,53.238744,2487.27541283,2464.84838389,4.83426,17.5927689416
 12/29  09:00:00,446.495018346,73.4113172616,0.0,0.0,220.879908,145.652643033,2161.2872563,2089.59890992,36.25695,35.431396382
 12/29  10:00:00,446.439531851,73.4113172616,0.0,0.0,220.879908,145.652643033,1941.16054411,1860.10479089,36.25695,44.7988032193
 12/29  11:00:00,452.378779366,73.4113172616,0.0,0.0,220.879908,151.653867033,1766.90866088,1673.70989515,48.3426,44.8561657268
 12/29  12:00:00,453.377744713,73.4113172616,0.0,0.0,220.879908,151.653867033,1618.27103612,1515.87955347,48.3426,54.0488826467
 12/29  13:00:00,452.312966194,73.4113172616,0.0,0.0,220.879908,151.653867033,1472.53449522,1369.97994115,48.3426,54.2119540737
 12/29  14:00:00,446.331553692,73.4128433993,0.0,0.0,220.879908,145.652643033,1361.35929872,1282.87251743,24.1713,54.3154812827
 12/29  15:00:00,446.339492626,73.4466695166,0.0,0.0,220.879908,145.652643033,1303.34607972,1234.35684748,24.1713,44.8179322362
 12/29  16:00:00,438.457069303,73.4276662023,0.0,0.0,220.879908,137.835547516,1263.79367552,1214.05648579,4.83426,44.902929731
 12/29  17:00:00,445.379481293,73.4113172616,0.0,0.0,220.879908,133.019064,1242.3689114,1201.9110456,4.83426,35.6236058015
 12/29  18:00:00,371.630860566,73.4113172616,0.0,0.0,220.879908,53.238744,1458.72604445,1409.36741006,4.83426,44.52437439
 12/29  19:00:00,371.662263657,73.4113172616,0.0,0.0,220.879908,53.238744,1532.46868703,1482.9340371,4.83426,44.7003899305
 12/29  20:00:00,371.645902969,73.4113172616,0.0,0.0,220.879908,53.238744,1518.35491659,1504.82466228,4.83426,8.69599430693
 12/29  21:00:00,371.658763541,73.4113172616,0.0,0.0,220.879908,53.238744,1561.2041286,1547.68498008,4.83426,8.6848885121
 12/29  22:00:00,145.416450969,1.59105570672,26.0593804416,0.0,43.513341876,52.539744,15.508063304,1.98884650985,4.83426,8.68495679411
 12/29  23:00:00,138.71344146,1.44641427883,19.4434206165,0.0,43.513341876,52.539744,16.4214376889,2.94039076871,4.83426,8.64678692022
 12/29  24:00:00,172.845721292,3.61017537657,49.6399821999,0.0,43.513341876,52.539744,10.8848211403,6.03056114029,4.83426,0.02
 12/30  01:00:00,189.847223005,4.23548085796,66.9213545864,0.0,43.513341876,52.539744,19.5201427436,6.07314530987,4.83426,8.61273743375
 12/30  02:00:00,209.859001499,5.29435107245,85.6319370747,0.0,43.513341876,52.539744,17.1623992884,12.3081392884,4.83426,0.02
 12/30  03:00:00,189.687493774,4.23548085796,66.8559927852,0.0,43.513341876,52.539744,17.2566642954,12.4024042954,4.83426,0.02
 12/30  04:00:00,210.546027035,9.92117803725,81.7707177047,0.0,43.513341876,52.539744,28.7379875615,23.8837275615,4.83426,0.02
 12/30  05:00:00,192.338395024,9.52328310344,63.8364756774,0.0,43.513341876,52.539744,29.7560586141,24.9017986141,4.83426,0.02
 12/30  06:00:00,214.997383317,16.3524510266,79.4204798244,0.0,43.513341876,52.539744,51.9742597268,38.5274416216,4.83426,8.61255810523
 12/30  07:00:00,192.92341957,11.9945870741,61.9693277247,0.0,43.513341876,52.539744,41.3421960713,36.4879360713,4.83426,0.02
 12/30  08:00:00,195.218466686,8.92971511622,79.1361858377,0.0,43.513341876,52.539744,45.9562787743,41.1020187743,4.83426,0.02
 12/30  09:00:00,168.730594889,4.23548085796,63.6017393571,0.0,43.513341876,52.539744,33.9013247424,29.0470647424,4.83426,0.02
 12/30  10:00:00,189.245852203,7.77300837502,80.2797031372,0.0,43.513341876,52.539744,54.4955859466,41.041314229,4.83426,8.62001171759
 12/30  11:00:00,170.17400074,5.88791905967,63.3920413448,0.0,43.513341876,52.539744,46.6475931784,33.0822668522,4.83426,8.7310663262
 12/30  12:00:00,191.497821943,9.83855612716,79.55635695,0.0,43.513341876,52.539744,59.9797507356,46.4865625579,4.83426,8.65892817774
 12/30  13:00:00,167.846059837,4.23548085796,62.7909888534,0.0,43.513341876,52.539744,50.0465545577,36.5534401238,4.83426,8.65885443393
 12/30  14:00:00,188.732416599,9.0123370263,78.5618118669,0.0,43.513341876,52.539744,63.9207269674,50.4350963751,4.83426,8.65137059226
 12/30  15:00:00,167.30989309,5.06169995882,61.3519114509,0.0,43.513341876,52.539744,56.9497427383,43.4642393436,4.83426,8.65124339476
 12/30  16:00:00,186.391001039,8.59922747588,76.6514373217,0.0,43.513341876,52.539744,64.1856933484,59.3314333484,4.83426,0.02
 12/30  17:00:00,189.058251717,16.112446581,60.334989164,0.0,43.513341876,52.539744,60.4206594652,55.5663994652,4.83426,0.02
 12/30  18:00:00,205.707037572,10.2516656776,76.5937629764,0.0,43.513341876,52.539744,85.5007668301,72.0539441796,4.83426,8.61256265048
 12/30  19:00:00,195.97112681,16.4019909329,60.9870212758,0.0,43.513341876,52.539744,67.3648160448,62.5105560448,4.83426,0.02
 12/30  20:00:00,207.351295014,11.0778847784,76.9892389571,0.0,43.513341876,52.539744,87.2936539835,82.4393939835,4.83426,0.02
 12/30  21:00:00,196.474315651,16.9386656819,60.5568556769,0.0,43.513341876,52.539744,77.0127895916,72.1585295916,4.83426,0.02
 12/30  22:00:00,211.488708892,17.6655775897,74.760994536,0.0,43.513341876,52.539744,145.241461937,113.935258952,4.83426,26.4719429848
 12/30  23:00:00,193.853942827,17.2735653214,58.1329789597,0.0,43.513341876,52.539744,116.866993464,103.421590567,4.83426,8.6111428966
 12/30  24:00:00,211.362430915,18.987528151,72.6639767358,0.0,43.513341876,52.539744,134.558723616,129.704463616,4.83426,0.02
 12/31  01:00:00,211.23647607,36.0489341673,56.7453383179,0.0,43.513341876,52.539744,126.763940272,121.909680272,4.83426,0.02
 12/31  02:00:00,208.857521147,19.3180157914,70.8257468198,0.0,43.513341876,52.539744,144.79876772,139.94450772,4.83426,0.02
 12/31  03:00:00,207.228217776,33.2168727248,55.5698484238,0.0,43.513341876,52.539744,134.3153831,129.4611231,4.83426,0.02
 12/31  04:00:00,221.563622044,32.6233047376,70.2257968077,0.0,43.513341876,52.539744,163.562256649,150.115231885,4.83426,8.6127647642
 12/31  05:00:00,191.673380397,17.934540602,54.8684148427,0.0,43.513341876,52.539744,137.839070434,132.984810434,4.83426,0.02
 12/31  06:00:00,225.292898105,36.1967573713,69.9774327203,0.0,43.513341876,52.539744,161.595719365,156.741459365,4.83426,0.02
 12/31  07:00:00,211.781346405,38.0259773438,54.877835577,0.0,43.513341876,52.539744,145.951434749,141.097174749,4.83426,0.02
 12/31  08:00:00,194.341541416,17.5047457686,69.794864578,0.0,43.513341876,52.539744,136.189345752,131.335085752,4.83426,0.02
 12/31  09:00:00,173.575190991,17.7678261155,55.0160553301,0.0,43.513341876,52.539744,123.871058498,110.416452792,4.83426,8.6203457055
 12/31  10:00:00,186.172086894,14.9500845547,70.1393873145,0.0,43.513341876,52.539744,126.691684189,121.837424189,4.83426,0.02
 12/31  11:00:00,172.166736823,15.1268663255,56.2408543287,0.0,43.513341876,52.539744,120.543120021,98.2670220752,4.83426,17.441837946
 12/31  12:00:00,190.56109586,16.013139388,72.5446375065,0.0,43.513341876,52.539744,117.033005184,103.539765928,4.83426,8.65897925579
 12/31  13:00:00,164.100940622,4.23548085796,59.1331815817,0.0,43.513341876,52.539744,67.4630666493,62.6088066493,4.83426,0.02
 12/31  14:00:00,181.748801564,5.29435107245,75.3783010392,0.0,43.513341876,52.539744,87.3209437254,73.8275613516,4.83426,8.65912237384
 12/31  15:00:00,165.339152003,4.23548085796,60.279353249,0.0,43.513341876,52.539744,64.5743386464,51.0886181814,4.83426,8.65146046499
 12/31  16:00:00,181.927582294,5.29435107245,75.5748455701,0.0,43.513341876,52.539744,77.1000003318,63.6143933163,4.83426,8.65134701554
 12/31  17:00:00,180.192080335,9.1927954631,58.4632223319,0.0,43.513341876,52.539744,69.2646816398,64.4104216398,4.83426,0.02
 12/31  18:00:00,206.639651922,15.3989900612,72.4654897379,0.0,43.513341876,52.539744,98.7635620251,93.9093020251,4.83426,0.02
 12/31  19:00:00,192.375131646,17.6844688722,56.1772508075,0.0,43.513341876,52.539744,99.7134342133,94.8591742133,4.83426,0.02
 12/31  20:00:00,207.324085278,17.6685189224,70.4433264834,0.0,43.513341876,52.539744,133.348841378,119.903436517,4.83426,8.61114486097
 12/31  21:00:00,190.214503303,16.1183292465,55.172901459,0.0,43.513341876,52.539744,117.359383297,112.505123297,4.83426,0.02
 12/31  22:00:00,208.14046543,19.8122765855,69.2996802669,0.0,43.513341876,52.539744,196.127224053,164.821177424,4.83426,26.4717866285
 12/31  23:00:00,205.718261317,32.7226119307,54.5630448381,0.0,43.513341876,52.539744,161.247906665,156.393646665,4.83426,0.02
 12/31  24:00:00,220.972839412,32.4964268311,68.7729018498,0.0,43.513341876,52.539744,184.431100277,179.576840277,4.83426,0.02
